Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,16.0,1.4,1.5,33.5,58.03,0.18
2016,1,1,8,0,366.0,32.0,1.6,2.0,67.0,133.88,90.4
2016,1,1,8,15,458.0,40.5,1.6,2.5,107.0,187.97,142.03
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,250.14,198.18
2016,1,1,8,45,607.0,55.0,1.6,3.5,187.5,303.6,247.23
2016,1,1,9,0,664.0,61.0,1.6,4.0,228.0,360.66,298.25
2016,1,1,9,15,701.0,65.0,1.6,5.0,266.5,409.29,340.58
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,456.8,380.61
2016,1,1,9,45,755.5,74.0,1.65,7.0,337.5,497.72,414.14
2016,1,1,10,0,773.0,79.0,1.7,8.0,370.0,537.55,445.69
2016,1,1,10,15,791.0,81.5,1.6,8.0,398.0,573.62,474.27
2016,1,1,10,30,809.0,84.0,1.5,8.0,426.0,608.08,500.82
2016,1,1,10,45,819.5,86.0,1.45,8.5,447.0,635.3,520.59
2016,1,1,11,0,830.0,88.0,1.4,9.0,468.0,660.13,538.11
2016,1,1,11,15,837.0,89.0,1.3,9.0,482.0,678.9,551.25
2016,1,1,11,30,844.0,90.0,1.2,9.0,496.0,694.85,561.79
2016,1,1,11,45,847.5,90.5,1.15,9.5,503.0,704.87,567.15
2016,1,1,12,0,851.0,91.0,1.1,10.0,510.0,711.81,570.36
2016,1,1,12,15,850.0,91.0,1.05,10.0,509.0,711.9,569.72
2016,1,1,12,30,849.0,91.0,1.0,10.0,508.0,708.85,566.99
2016,1,1,12,45,850.5,88.5,1.0,10.5,500.0,701.6,560.94
2016,1,1,13,0,852.0,86.0,1.0,11.0,492.0,691.21,552.78
2016,1,1,13,15,843.5,85.0,1.0,11.0,476.0,672.69,539.33
2016,1,1,13,30,835.0,84.0,1.0,11.0,460.0,651.43,523.55
2016,1,1,13,45,822.0,82.0,1.0,11.0,437.0,623.62,502.65
2016,1,1,14,0,809.0,80.0,1.0,11.0,414.0,593.58,479.73
2016,1,1,14,15,789.0,77.5,0.95,10.5,384.5,556.91,451.66
2016,1,1,14,30,769.0,75.0,0.9,10.0,355.0,518.87,421.86
2016,1,1,14,45,742.5,71.5,0.9,10.0,320.0,475.26,386.54
2016,1,1,15,0,716.0,68.0,0.9,10.0,285.0,433.54,351.63
2016,1,1,15,15,674.5,63.5,0.85,9.5,246.0,381.92,308.23
2016,1,1,15,30,633.0,59.0,0.8,9.0,207.0,331.89,264.89
2016,1,1,15,45,569.5,52.5,0.75,8.5,166.5,273.77,214.17
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,220.1,166.28
2016,1,1,16,15,403.0,36.5,0.75,7.5,87.5,157.78,111.76
2016,1,1,16,30,300.0,27.0,0.8,7.0,49.0,103.19,54.57
2016,1,1,16,45,150.0,13.5,0.9,6.5,24.5,38.56,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,21.5,17.0,1.35,3.0,19.0,22.63,0.0
2016,1,2,8,0,43.0,34.0,1.5,4.0,38.0,49.77,33.11
2016,1,2,8,15,63.0,51.0,1.5,4.5,60.5,76.21,57.86
2016,1,2,8,30,83.0,68.0,1.5,5.0,83.0,104.27,83.03
2016,1,2,8,45,95.0,85.0,1.5,5.5,106.0,130.93,106.95
2016,1,2,9,0,107.0,102.0,1.5,6.0,129.0,158.48,131.29
2016,1,2,9,15,113.5,118.0,1.5,6.5,150.5,183.1,152.72
2016,1,2,9,30,120.0,134.0,1.5,7.0,172.0,208.03,173.96
2016,1,2,9,45,129.5,147.0,1.55,8.0,192.0,231.29,193.13
2016,1,2,10,0,139.0,160.0,1.6,9.0,212.0,254.93,212.23
2016,1,2,10,15,112.0,170.5,1.75,10.0,215.0,254.17,210.49
2016,1,2,10,30,85.0,181.0,1.9,11.0,218.0,244.76,201.59
2016,1,2,10,45,103.0,192.0,2.1,12.0,238.0,270.12,221.95
2016,1,2,11,0,121.0,203.0,2.3,13.0,258.0,303.51,248.33
2016,1,2,11,15,67.0,190.0,2.4,13.0,220.5,245.6,200.28
2016,1,2,11,30,13.0,177.0,2.5,13.0,183.0,187.13,151.23
2016,1,2,11,45,96.0,199.0,2.6,13.5,246.5,276.86,226.32
2016,1,2,12,0,179.0,221.0,2.7,14.0,310.0,369.0,301.01
2016,1,2,12,15,135.5,219.5,2.7,14.0,286.5,336.78,273.99
2016,1,2,12,30,92.0,218.0,2.7,14.0,263.0,296.21,240.68
2016,1,2,12,45,171.0,212.0,2.7,14.5,294.5,351.77,286.7
2016,1,2,13,0,250.0,206.0,2.7,15.0,326.0,405.59,330.1
2016,1,2,13,15,371.0,177.5,2.6,15.0,348.5,450.88,367.83
2016,1,2,13,30,492.0,149.0,2.5,15.0,371.0,499.92,407.5
2016,1,2,13,45,263.5,157.0,2.45,15.0,275.5,345.55,282.53
2016,1,2,14,0,35.0,165.0,2.4,15.0,180.0,195.15,157.47
2016,1,2,14,15,32.5,154.0,2.15,14.5,167.0,181.07,146.59
2016,1,2,14,30,30.0,143.0,1.9,14.0,154.0,167.15,135.4
2016,1,2,14,45,26.5,130.0,1.65,14.0,139.0,150.6,121.65
2016,1,2,15,0,23.0,117.0,1.4,14.0,124.0,129.8,104.25
2016,1,2,15,15,18.0,102.0,1.2,13.0,107.0,111.4,89.07
2016,1,2,15,30,13.0,87.0,1.0,12.0,90.0,93.43,73.97
2016,1,2,15,45,6.5,71.0,0.85,11.5,72.5,74.22,57.5
2016,1,2,16,0,0.0,55.0,0.7,11.0,55.0,55.57,41.39
2016,1,2,16,15,0.0,38.5,0.75,10.5,38.5,38.61,26.33
2016,1,2,16,30,0.0,22.0,0.8,10.0,22.0,21.37,9.18
2016,1,2,16,45,0.0,11.0,0.9,10.0,11.0,10.81,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,96.5,17.0,1.8,8.0,26.0,41.12,0.0
2016,1,3,8,0,193.0,34.0,1.9,9.0,52.0,93.47,61.91
2016,1,3,8,15,242.5,48.0,1.9,9.5,83.0,132.49,98.68
2016,1,3,8,30,292.0,62.0,1.9,10.0,114.0,176.02,137.44
2016,1,3,8,45,319.5,75.5,1.95,10.5,145.5,214.69,172.27
2016,1,3,9,0,347.0,89.0,2.0,11.0,177.0,255.15,207.94
2016,1,3,9,15,365.0,101.5,1.9,11.0,207.0,291.59,239.86
2016,1,3,9,30,383.0,114.0,1.8,11.0,237.0,328.53,271.38
2016,1,3,9,45,403.5,121.0,1.7,11.5,262.5,360.97,298.06
2016,1,3,10,0,424.0,128.0,1.6,12.0,288.0,393.62,324.2
2016,1,3,10,15,444.5,135.0,1.55,12.0,313.5,426.23,350.41
2016,1,3,10,30,465.0,142.0,1.5,12.0,339.0,458.55,375.89
2016,1,3,10,45,354.5,169.5,1.5,12.5,324.0,420.98,344.15
2016,1,3,11,0,244.0,197.0,1.5,13.0,309.0,385.88,314.06
2016,1,3,11,15,298.5,195.0,1.6,13.0,336.5,424.24,345.64
2016,1,3,11,30,353.0,193.0,1.7,13.0,364.0,463.1,376.9
2016,1,3,11,45,393.5,187.5,1.85,13.5,380.5,488.03,396.53
2016,1,3,12,0,434.0,182.0,2.0,14.0,397.0,520.76,421.88
2016,1,3,12,15,380.5,192.5,2.1,14.0,381.0,486.9,395.08
2016,1,3,12,30,327.0,203.0,2.2,14.0,365.0,460.42,373.93
2016,1,3,12,45,407.5,183.0,2.35,14.5,381.0,499.98,406.07
2016,1,3,13,0,488.0,163.0,2.5,15.0,397.0,528.95,429.44
2016,1,3,13,15,518.0,150.5,2.45,15.0,392.0,528.45,429.34
2016,1,3,13,30,548.0,138.0,2.4,15.0,387.0,525.14,427.12
2016,1,3,13,45,327.5,159.0,2.35,15.5,306.0,388.99,316.99
2016,1,3,14,0,107.0,180.0,2.3,16.0,225.0,263.48,213.17
2016,1,3,14,15,116.5,167.5,1.95,15.5,213.5,252.43,205.05
2016,1,3,14,30,126.0,155.0,1.6,15.0,202.0,240.58,195.66
2016,1,3,14,45,115.0,141.5,1.3,15.0,181.0,216.0,175.16
2016,1,3,15,0,104.0,128.0,1.0,15.0,160.0,191.97,154.97
2016,1,3,15,15,95.0,112.0,0.85,14.5,138.0,166.54,133.83
2016,1,3,15,30,86.0,96.0,0.7,14.0,116.0,141.69,112.8
2016,1,3,15,45,68.5,78.5,0.6,13.5,92.5,112.58,88.04
2016,1,3,16,0,51.0,61.0,0.5,13.0,69.0,81.27,61.31
2016,1,3,16,15,26.0,44.0,0.5,12.5,48.0,54.03,38.05
2016,1,3,16,30,1.0,27.0,0.5,12.0,27.0,27.35,13.71
2016,1,3,16,45,0.5,13.5,0.55,11.5,13.5,13.36,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,42.0,16.5,2.65,10.5,21.0,27.6,0.0
2016,1,4,8,0,84.0,33.0,2.7,11.0,42.0,61.65,40.08
2016,1,4,8,15,109.0,50.0,2.8,11.5,66.5,91.85,68.05
2016,1,4,8,30,134.0,67.0,2.9,12.0,91.0,124.12,96.56
2016,1,4,8,45,149.5,83.5,3.0,12.5,116.5,154.22,123.24
2016,1,4,9,0,165.0,100.0,3.1,13.0,142.0,180.45,146.34
2016,1,4,9,15,173.0,115.5,3.15,13.0,165.5,207.53,170.04
2016,1,4,9,30,181.0,131.0,3.2,13.0,189.0,234.9,193.54
2016,1,4,9,45,184.0,145.0,3.3,13.5,209.5,258.02,212.76
2016,1,4,10,0,187.0,159.0,3.4,14.0,230.0,280.92,231.41
2016,1,4,10,15,353.5,145.0,3.5,14.5,291.0,375.69,310.31
2016,1,4,10,30,520.0,131.0,3.6,15.0,352.0,480.59,395.36
2016,1,4,10,45,548.5,131.5,3.75,15.5,375.0,511.46,419.34
2016,1,4,11,0,577.0,132.0,3.9,16.0,398.0,544.94,445.27
2016,1,4,11,15,385.0,174.0,3.95,16.0,354.0,467.46,381.35
2016,1,4,11,30,193.0,216.0,4.0,16.0,310.0,371.02,301.5
2016,1,4,11,45,313.0,199.5,4.05,16.0,354.0,445.76,363.56
2016,1,4,12,0,433.0,183.0,4.1,16.0,398.0,521.63,424.92
2016,1,4,12,15,250.0,198.5,4.05,16.0,323.0,401.99,327.27
2016,1,4,12,30,67.0,214.0,4.0,16.0,248.0,273.98,221.11
2016,1,4,12,45,33.5,175.0,4.0,16.0,192.0,205.83,165.66
2016,1,4,13,0,0.0,136.0,4.0,16.0,136.0,134.53,106.56
2016,1,4,13,15,104.0,167.5,3.9,16.0,215.0,252.22,205.69
2016,1,4,13,30,208.0,199.0,3.8,16.0,294.0,355.6,290.39
2016,1,4,13,45,248.5,184.5,3.75,16.0,292.5,368.42,301.02
2016,1,4,14,0,289.0,170.0,3.7,16.0,291.0,371.03,303.7
2016,1,4,14,15,277.5,160.5,3.4,15.5,270.0,345.9,283.5
2016,1,4,14,30,266.0,151.0,3.1,15.0,249.0,320.64,263.0
2016,1,4,14,45,255.5,137.5,2.85,14.5,224.5,291.28,238.93
2016,1,4,15,0,245.0,124.0,2.6,14.0,200.0,262.01,214.48
2016,1,4,15,15,229.5,109.0,2.35,13.5,173.0,228.94,186.42
2016,1,4,15,30,214.0,94.0,2.1,13.0,146.0,196.61,158.44
2016,1,4,15,45,188.0,78.0,1.85,13.0,117.5,160.15,126.42
2016,1,4,16,0,162.0,62.0,1.6,13.0,89.0,125.68,95.9
2016,1,4,16,15,120.0,46.0,1.65,12.5,62.5,88.98,64.05
2016,1,4,16,30,78.0,30.0,1.7,12.0,36.0,55.81,32.33
2016,1,4,16,45,39.0,15.0,1.75,12.0,18.0,21.58,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,10.5,12.0,11.58,0.0
2016,1,5,8,0,0.0,24.0,1.8,11.0,24.0,23.17,12.6
2016,1,5,8,15,0.0,39.0,2.0,11.0,39.0,38.43,26.59
2016,1,5,8,30,0.0,54.0,2.2,11.0,54.0,53.68,40.09
2016,1,5,8,45,0.0,69.5,2.45,11.5,69.5,69.45,53.82
2016,1,5,9,0,0.0,85.0,2.7,12.0,85.0,85.23,67.38
2016,1,5,9,15,0.0,99.0,2.8,12.0,99.0,99.38,79.51
2016,1,5,9,30,0.0,113.0,2.9,12.0,113.0,113.59,91.54
2016,1,5,9,45,3.0,124.0,3.0,12.5,125.5,126.21,101.94
2016,1,5,10,0,6.0,135.0,3.1,13.0,138.0,139.09,112.47
2016,1,5,10,15,118.0,157.5,3.2,13.0,208.5,242.54,200.19
2016,1,5,10,30,230.0,180.0,3.3,13.0,279.0,348.0,287.58
2016,1,5,10,45,115.0,101.0,3.4,13.0,150.5,181.99,150.34
2016,1,5,11,0,0.0,22.0,3.5,13.0,22.0,21.24,12.49
2016,1,5,11,15,0.0,16.5,3.55,13.0,16.5,15.93,7.97
2016,1,5,11,30,0.0,11.0,3.6,13.0,11.0,10.62,3.42
2016,1,5,11,45,0.0,26.5,3.65,13.0,26.5,25.59,16.2
2016,1,5,12,0,0.0,42.0,3.7,13.0,42.0,40.58,28.93
2016,1,5,12,15,0.0,95.5,3.65,12.5,95.5,92.76,73.09
2016,1,5,12,30,0.0,149.0,3.6,12.0,149.0,147.93,119.35
2016,1,5,12,45,6.0,162.0,3.6,12.0,165.0,165.99,134.5
2016,1,5,13,0,12.0,175.0,3.6,12.0,181.0,184.19,149.79
2016,1,5,13,15,6.5,164.0,3.45,11.5,167.0,168.77,137.17
2016,1,5,13,30,1.0,153.0,3.3,11.0,153.0,153.59,124.74
2016,1,5,13,45,12.0,157.5,3.2,11.0,162.5,165.89,135.47
2016,1,5,14,0,23.0,162.0,3.1,11.0,172.0,177.93,145.88
2016,1,5,14,15,11.5,118.0,2.95,11.0,123.0,123.76,100.35
2016,1,5,14,30,0.0,74.0,2.8,11.0,74.0,71.65,56.05
2016,1,5,14,45,0.0,67.0,2.7,11.0,67.0,64.76,50.26
2016,1,5,15,0,0.0,60.0,2.6,11.0,60.0,57.98,44.48
2016,1,5,15,15,0.0,52.0,2.35,10.5,52.0,50.24,37.88
2016,1,5,15,30,0.0,44.0,2.1,10.0,44.0,42.5,31.19
2016,1,5,15,45,0.0,35.5,1.9,10.0,35.5,34.27,23.94
2016,1,5,16,0,0.0,27.0,1.7,10.0,27.0,26.06,16.64
2016,1,5,16,15,0.0,19.0,1.6,9.5,19.0,18.33,9.73
2016,1,5,16,30,0.0,11.0,1.5,9.0,11.0,10.6,2.31
2016,1,5,16,45,0.0,5.5,1.45,9.0,5.5,5.3,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,20.0,3.3,12.0,22.0,24.26,0.0
2016,1,6,8,0,39.0,40.0,3.3,12.0,44.0,53.74,35.16
2016,1,6,8,15,89.5,60.5,3.15,11.5,75.0,95.81,71.81
2016,1,6,8,30,140.0,81.0,3.0,11.0,106.0,139.32,109.46
2016,1,6,8,45,192.5,96.5,2.95,11.0,140.0,185.92,149.86
2016,1,6,9,0,245.0,112.0,2.9,11.0,174.0,233.23,190.84
2016,1,6,9,15,278.0,125.0,2.95,11.0,206.0,272.53,225.0
2016,1,6,9,30,311.0,138.0,3.0,11.0,238.0,313.86,260.39
2016,1,6,9,45,368.5,133.5,3.05,11.5,264.5,356.09,295.83
2016,1,6,10,0,426.0,129.0,3.1,12.0,291.0,396.1,329.1
2016,1,6,10,15,224.5,146.5,3.15,12.0,232.5,300.52,249.56
2016,1,6,10,30,23.0,164.0,3.2,12.0,174.0,180.03,146.8
2016,1,6,10,45,11.5,86.5,3.25,12.0,91.5,91.33,72.51
2016,1,6,11,0,0.0,9.0,3.3,12.0,9.0,8.69,1.8
2016,1,6,11,15,0.0,76.0,3.4,12.0,76.0,73.49,57.1
2016,1,6,11,30,0.0,143.0,3.5,12.0,143.0,141.76,114.32
2016,1,6,11,45,1.0,153.5,3.6,12.0,154.0,153.4,123.87
2016,1,6,12,0,2.0,164.0,3.7,12.0,165.0,165.16,133.61
2016,1,6,12,15,61.0,194.5,3.65,11.5,225.0,247.38,203.45
2016,1,6,12,30,120.0,225.0,3.6,11.0,285.0,332.24,274.14
2016,1,6,12,45,142.0,221.5,3.55,11.0,291.5,343.06,283.22
2016,1,6,13,0,164.0,218.0,3.5,11.0,298.0,353.12,291.91
2016,1,6,13,15,82.0,113.0,3.35,11.0,153.0,176.45,145.89
2016,1,6,13,30,0.0,8.0,3.2,11.0,8.0,7.72,0.99
2016,1,6,13,45,57.5,96.0,3.1,11.0,120.0,139.17,114.67
2016,1,6,14,0,115.0,184.0,3.0,11.0,232.0,273.34,226.7
2016,1,6,14,15,161.5,170.0,2.85,11.0,233.0,282.32,234.45
2016,1,6,14,30,208.0,156.0,2.7,11.0,234.0,288.27,239.7
2016,1,6,14,45,196.0,144.5,2.55,11.0,212.5,262.75,218.02
2016,1,6,15,0,184.0,133.0,2.4,11.0,191.0,237.63,196.51
2016,1,6,15,15,170.5,117.0,2.2,10.5,165.5,207.04,170.45
2016,1,6,15,30,157.0,101.0,2.0,10.0,140.0,177.21,144.57
2016,1,6,15,45,132.0,84.0,1.8,9.5,113.0,142.76,114.51
2016,1,6,16,0,107.0,67.0,1.6,9.0,86.0,110.32,85.94
2016,1,6,16,15,74.0,49.5,1.55,8.5,61.0,77.13,56.91
2016,1,6,16,30,41.0,32.0,1.5,8.0,36.0,46.78,28.81
2016,1,6,16,45,20.5,16.0,1.45,8.0,18.0,20.96,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,20.0,0.55,8.5,28.5,42.78,0.0
2016,1,7,8,0,176.0,40.0,0.5,9.0,57.0,95.96,64.35
2016,1,7,8,15,266.0,53.0,0.5,9.0,93.5,144.41,107.58
2016,1,7,8,30,356.0,66.0,0.5,9.0,130.0,201.39,156.56
2016,1,7,8,45,449.0,70.5,0.5,9.5,171.5,257.69,204.69
2016,1,7,9,0,542.0,75.0,0.5,10.0,213.0,323.17,259.65
2016,1,7,9,15,583.5,80.5,0.6,10.5,250.0,371.31,300.46
2016,1,7,9,30,625.0,86.0,0.7,11.0,287.0,421.1,341.69
2016,1,7,9,45,701.0,78.5,0.8,11.5,326.5,476.22,386.38
2016,1,7,10,0,777.0,71.0,0.9,12.0,366.0,532.07,430.72
2016,1,7,10,15,794.5,73.0,1.0,12.0,394.5,567.9,459.39
2016,1,7,10,30,812.0,75.0,1.1,12.0,423.0,602.15,486.53
2016,1,7,10,45,821.5,77.0,1.2,12.0,444.0,629.37,507.98
2016,1,7,11,0,831.0,79.0,1.3,12.0,465.0,654.18,527.42
2016,1,7,11,15,838.0,80.0,1.35,12.0,480.0,673.56,541.88
2016,1,7,11,30,845.0,81.0,1.4,12.0,495.0,690.15,553.95
2016,1,7,11,45,845.0,82.5,1.5,12.0,501.5,699.45,561.23
2016,1,7,12,0,845.0,84.0,1.6,12.0,508.0,705.66,566.39
2016,1,7,12,15,845.0,84.0,1.65,12.0,508.0,707.02,567.69
2016,1,7,12,30,845.0,84.0,1.7,12.0,508.0,705.25,566.86
2016,1,7,12,45,838.0,85.0,1.75,12.0,499.5,696.58,561.06
2016,1,7,13,0,831.0,86.0,1.8,12.0,491.0,684.92,553.17
2016,1,7,13,15,823.0,84.5,1.85,12.0,475.5,666.87,540.58
2016,1,7,13,30,815.0,83.0,1.9,12.0,460.0,646.11,525.2
2016,1,7,13,45,800.0,82.5,1.95,12.0,437.5,619.4,504.96
2016,1,7,14,0,785.0,82.0,2.0,12.0,415.0,590.57,482.72
2016,1,7,14,15,766.5,79.5,1.95,11.5,387.0,555.55,455.65
2016,1,7,14,30,748.0,77.0,1.9,11.0,359.0,519.11,426.81
2016,1,7,14,45,724.0,73.0,1.85,11.0,325.5,479.0,393.54
2016,1,7,15,0,700.0,69.0,1.8,11.0,292.0,436.35,357.48
2016,1,7,15,15,662.0,64.5,1.55,10.5,254.0,386.59,314.84
2016,1,7,15,30,624.0,60.0,1.3,10.0,216.0,338.13,272.24
2016,1,7,15,45,571.5,53.5,1.05,10.0,176.5,283.75,223.66
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,232.8,177.36
2016,1,7,16,15,426.5,38.5,0.8,9.5,98.5,172.39,124.72
2016,1,7,16,30,334.0,30.0,0.8,9.0,60.0,120.38,75.77
2016,1,7,16,45,167.0,15.0,0.85,8.5,30.0,51.13,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,17.0,16.5,0.85,6.5,18.5,19.65,0.0
2016,1,8,8,0,34.0,33.0,0.9,7.0,37.0,46.01,30.08
2016,1,8,8,15,53.0,50.5,0.95,7.0,59.0,72.31,54.31
2016,1,8,8,30,72.0,68.0,1.0,7.0,81.0,100.14,79.08
2016,1,8,8,45,83.0,85.0,1.05,7.5,104.0,125.92,101.97
2016,1,8,9,0,94.0,102.0,1.1,8.0,127.0,152.53,125.24
2016,1,8,9,15,100.0,118.5,1.0,8.5,148.0,177.02,146.2
2016,1,8,9,30,106.0,135.0,0.9,9.0,169.0,201.82,166.92
2016,1,8,9,45,106.5,148.5,0.85,9.5,186.0,220.4,182.05
2016,1,8,10,0,107.0,162.0,0.8,10.0,203.0,238.83,196.72
2016,1,8,10,15,149.0,173.5,0.7,10.5,235.0,279.62,229.7
2016,1,8,10,30,191.0,185.0,0.6,11.0,267.0,322.39,263.4
2016,1,8,10,45,303.5,178.0,0.55,11.5,316.0,398.63,323.89
2016,1,8,11,0,416.0,171.0,0.5,12.0,365.0,479.71,385.84
2016,1,8,11,15,307.0,194.5,0.45,12.0,340.5,430.53,345.31
2016,1,8,11,30,198.0,218.0,0.4,12.0,316.0,377.25,302.36
2016,1,8,11,45,134.0,218.5,0.35,12.5,285.0,334.23,267.42
2016,1,8,12,0,70.0,219.0,0.3,13.0,254.0,281.79,224.74
2016,1,8,12,15,108.0,223.0,0.3,13.0,277.5,313.56,250.88
2016,1,8,12,30,146.0,227.0,0.3,13.0,301.0,353.17,281.97
2016,1,8,12,45,298.5,201.5,0.35,13.5,349.0,438.9,350.08
2016,1,8,13,0,451.0,176.0,0.4,14.0,397.0,521.76,413.4
2016,1,8,13,15,395.0,180.5,0.45,14.0,370.0,482.41,382.76
2016,1,8,13,30,339.0,185.0,0.5,14.0,343.0,435.72,347.72
2016,1,8,13,45,311.5,180.0,0.6,14.0,319.5,405.63,325.55
2016,1,8,14,0,284.0,175.0,0.7,14.0,296.0,375.73,302.89
2016,1,8,14,15,264.0,164.5,0.65,13.5,271.5,344.48,278.79
2016,1,8,14,30,244.0,154.0,0.6,13.0,247.0,313.6,254.59
2016,1,8,14,45,223.5,144.0,0.55,13.0,223.0,283.62,230.25
2016,1,8,15,0,203.0,134.0,0.5,13.0,199.0,254.52,206.26
2016,1,8,15,15,189.5,118.0,0.5,12.5,173.0,222.74,180.26
2016,1,8,15,30,176.0,102.0,0.5,12.0,147.0,191.64,154.18
2016,1,8,15,45,152.0,85.5,0.55,11.5,119.5,152.36,120.93
2016,1,8,16,0,128.0,69.0,0.6,11.0,92.0,119.83,92.76
2016,1,8,16,15,94.5,51.5,0.65,10.5,66.0,85.36,62.94
2016,1,8,16,30,61.0,34.0,0.7,10.0,40.0,53.78,34.38
2016,1,8,16,45,30.5,17.0,0.75,10.0,20.0,24.07,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.25,9.0,15.0,14.48,0.0
2016,1,9,8,0,0.0,30.0,3.4,9.0,30.0,29.82,18.07
2016,1,9,8,15,6.5,47.0,3.35,9.0,48.5,49.28,35.79
2016,1,9,8,30,13.0,64.0,3.3,9.0,67.0,69.18,53.4
2016,1,9,8,45,20.0,80.5,3.25,9.5,85.5,92.37,73.65
2016,1,9,9,0,27.0,97.0,3.2,10.0,104.0,113.59,92.04
2016,1,9,9,15,31.5,112.0,3.1,10.0,121.5,132.5,108.42
2016,1,9,9,30,36.0,127.0,3.0,10.0,139.0,151.78,124.91
2016,1,9,9,45,36.0,139.0,2.95,10.0,152.5,165.51,136.5
2016,1,9,10,0,36.0,151.0,2.9,10.0,166.0,179.28,147.96
2016,1,9,10,15,86.0,169.5,2.8,10.0,206.5,230.56,191.5
2016,1,9,10,30,136.0,188.0,2.7,10.0,247.0,291.49,242.31
2016,1,9,10,45,171.0,196.5,2.65,10.5,274.0,326.57,270.78
2016,1,9,11,0,206.0,205.0,2.6,11.0,301.0,362.69,299.8
2016,1,9,11,15,219.5,210.5,2.45,11.0,316.0,381.24,314.44
2016,1,9,11,30,233.0,216.0,2.3,11.0,331.0,399.5,328.79
2016,1,9,11,45,224.0,220.5,2.2,11.0,332.5,400.25,328.78
2016,1,9,12,0,215.0,225.0,2.1,11.0,334.0,400.14,328.17
2016,1,9,12,15,189.0,226.5,1.95,11.0,322.5,383.65,314.16
2016,1,9,12,30,163.0,228.0,1.8,11.0,311.0,366.56,299.74
2016,1,9,12,45,131.0,223.5,1.65,11.0,289.5,337.95,276.11
2016,1,9,13,0,99.0,219.0,1.5,11.0,268.0,301.53,246.27
2016,1,9,13,15,142.0,212.5,1.45,11.0,280.5,330.42,270.6
2016,1,9,13,30,185.0,206.0,1.4,11.0,293.0,349.74,286.79
2016,1,9,13,45,93.0,176.5,1.35,11.0,220.0,245.59,201.38
2016,1,9,14,0,1.0,147.0,1.3,11.0,147.0,147.73,119.4
2016,1,9,14,15,139.0,149.5,1.2,11.0,202.5,245.85,203.46
2016,1,9,14,30,277.0,152.0,1.1,11.0,258.0,330.56,272.75
2016,1,9,14,45,259.0,142.0,1.0,11.0,234.0,300.8,247.33
2016,1,9,15,0,241.0,132.0,0.9,11.0,210.0,271.62,222.81
2016,1,9,15,15,224.5,117.0,0.85,11.0,183.0,238.12,194.53
2016,1,9,15,30,208.0,102.0,0.8,11.0,156.0,205.44,166.42
2016,1,9,15,45,183.0,86.0,0.8,11.0,127.0,169.36,135.15
2016,1,9,16,0,158.0,70.0,0.8,11.0,98.0,135.2,105.11
2016,1,9,16,15,119.0,53.0,0.8,10.5,70.5,97.9,72.79
2016,1,9,16,30,80.0,36.0,0.8,10.0,43.0,64.14,42.33
2016,1,9,16,45,40.0,18.0,0.8,10.0,21.5,27.11,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,17.0,1.6,8.5,33.0,54.52,0.8
2016,1,10,8,0,329.0,34.0,1.8,9.0,66.0,125.07,82.59
2016,1,10,8,15,419.5,43.0,1.85,9.0,105.0,177.61,131.29
2016,1,10,8,30,510.0,52.0,1.9,9.0,144.0,238.25,185.17
2016,1,10,8,45,578.0,56.5,2.0,9.5,185.5,292.96,234.22
2016,1,10,9,0,646.0,61.0,2.1,10.0,227.0,352.32,286.36
2016,1,10,9,15,683.0,65.0,2.1,10.5,265.5,400.89,328.66
2016,1,10,9,30,720.0,69.0,2.1,11.0,304.0,448.62,369.1
2016,1,10,9,45,758.0,69.5,2.15,11.5,339.5,495.82,408.12
2016,1,10,10,0,796.0,70.0,2.2,12.0,375.0,543.27,446.3
2016,1,10,10,15,660.0,101.5,2.1,12.0,367.0,523.12,429.6
2016,1,10,10,30,524.0,133.0,2.0,12.0,359.0,487.42,400.42
2016,1,10,10,45,524.5,142.0,1.95,12.5,378.5,510.31,417.7
2016,1,10,11,0,525.0,151.0,1.9,13.0,398.0,531.41,432.81
2016,1,10,11,15,346.5,186.5,1.8,13.0,351.5,449.09,365.6
2016,1,10,11,30,168.0,222.0,1.7,13.0,305.0,361.19,293.01
2016,1,10,11,45,206.0,222.5,1.6,13.5,326.0,390.02,316.13
2016,1,10,12,0,244.0,223.0,1.5,14.0,347.0,427.1,344.47
2016,1,10,12,15,195.5,226.5,1.45,14.0,325.5,388.49,313.17
2016,1,10,12,30,147.0,230.0,1.4,14.0,304.0,357.6,288.02
2016,1,10,12,45,116.0,224.0,1.35,14.5,282.0,328.0,263.76
2016,1,10,13,0,85.0,218.0,1.3,15.0,260.0,290.6,233.34
2016,1,10,13,15,108.5,213.5,1.25,15.0,265.5,300.95,242.34
2016,1,10,13,30,132.0,209.0,1.2,15.0,271.0,317.92,256.13
2016,1,10,13,45,241.0,188.0,1.15,15.0,295.0,370.08,299.09
2016,1,10,14,0,350.0,167.0,1.1,15.0,319.0,409.1,330.68
2016,1,10,14,15,384.5,149.5,1.05,14.5,306.5,408.19,330.32
2016,1,10,14,30,419.0,132.0,1.0,14.0,294.0,396.77,321.86
2016,1,10,14,45,401.5,123.0,1.0,14.0,267.0,363.28,294.81
2016,1,10,15,0,384.0,114.0,1.0,14.0,240.0,329.84,267.37
2016,1,10,15,15,368.0,101.0,0.9,13.5,210.0,292.91,236.73
2016,1,10,15,30,352.0,88.0,0.8,13.0,180.0,256.35,205.59
2016,1,10,15,45,321.5,75.0,0.75,12.5,148.0,214.82,169.84
2016,1,10,16,0,291.0,62.0,0.7,12.0,116.0,175.38,135.14
2016,1,10,16,15,246.5,48.0,0.75,11.5,85.0,133.13,98.09
2016,1,10,16,30,202.0,34.0,0.8,11.0,54.0,94.94,62.85
2016,1,10,16,45,101.0,17.0,0.9,10.5,27.0,41.87,2.67
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,17.0,1.05,9.5,18.0,19.04,0.0
2016,1,11,8,0,22.0,34.0,1.1,10.0,36.0,41.32,26.55
2016,1,11,8,15,39.5,51.0,1.25,10.0,57.5,65.52,48.43
2016,1,11,8,30,57.0,68.0,1.4,10.0,79.0,91.16,71.0
2016,1,11,8,45,66.5,85.5,1.55,10.5,101.0,115.86,92.7
2016,1,11,9,0,76.0,103.0,1.7,11.0,123.0,141.29,114.75
2016,1,11,9,15,82.0,119.0,1.7,11.0,143.5,164.03,134.4
2016,1,11,9,30,88.0,135.0,1.7,11.0,164.0,187.14,154.06
2016,1,11,9,45,92.5,149.0,1.7,11.5,182.5,207.44,170.78
2016,1,11,10,0,97.0,163.0,1.7,12.0,201.0,227.91,187.36
2016,1,11,10,15,69.5,169.5,1.65,12.5,197.5,220.55,180.37
2016,1,11,10,30,42.0,176.0,1.6,13.0,194.0,211.61,172.0
2016,1,11,10,45,170.0,185.5,1.55,13.5,264.5,313.34,256.27
2016,1,11,11,0,298.0,195.0,1.5,14.0,335.0,421.03,341.93
2016,1,11,11,15,341.0,194.0,1.45,14.5,359.0,454.28,366.79
2016,1,11,11,30,384.0,193.0,1.4,15.0,383.0,487.62,391.83
2016,1,11,11,45,352.0,202.5,1.4,15.5,379.0,479.29,383.77
2016,1,11,12,0,320.0,212.0,1.4,16.0,375.0,469.23,374.69
2016,1,11,12,15,286.0,217.5,1.4,16.0,363.5,451.74,360.72
2016,1,11,12,30,252.0,223.0,1.4,16.0,352.0,433.22,345.95
2016,1,11,12,45,271.0,216.5,1.4,16.0,353.5,437.96,350.23
2016,1,11,13,0,290.0,210.0,1.4,16.0,355.0,441.46,353.4
2016,1,11,13,15,222.0,210.0,1.4,16.0,319.0,382.97,307.28
2016,1,11,13,30,154.0,210.0,1.4,16.0,283.0,334.02,268.2
2016,1,11,13,45,221.5,194.0,1.4,16.5,293.5,357.09,287.57
2016,1,11,14,0,289.0,178.0,1.4,17.0,304.0,383.98,308.91
2016,1,11,14,15,400.0,147.5,1.3,16.5,309.5,416.26,335.49
2016,1,11,14,30,511.0,117.0,1.2,16.0,315.0,433.84,349.92
2016,1,11,14,45,620.5,90.0,1.1,16.0,309.5,449.19,360.84
