Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.5,3.55,13.0,3.5,0.0,0.0
2016,1,22,7,30,0.0,7.0,3.5,13.0,7.0,6.88,0.0
2016,1,22,7,45,8.0,23.0,3.5,13.5,24.0,25.13,8.32
2016,1,22,8,0,16.0,39.0,3.5,14.0,41.0,44.92,30.19
2016,1,22,8,15,32.0,57.0,3.45,14.0,63.0,69.47,51.57
2016,1,22,8,30,48.0,75.0,3.4,14.0,85.0,95.43,74.06
2016,1,22,8,45,59.0,93.0,3.4,14.0,108.0,120.87,96.19
2016,1,22,9,0,70.0,111.0,3.4,14.0,131.0,147.24,118.9
2016,1,22,9,15,78.0,127.5,3.4,14.0,152.5,171.31,139.44
2016,1,22,9,30,86.0,144.0,3.4,14.0,174.0,195.95,160.19
2016,1,22,9,45,153.0,158.0,3.4,14.5,218.0,256.74,210.71
2016,1,22,10,0,220.0,172.0,3.4,15.0,262.0,316.49,259.69
2016,1,22,10,15,185.5,187.5,3.35,15.0,267.0,319.0,260.94
2016,1,22,10,30,151.0,203.0,3.3,15.0,272.0,319.0,260.08
2016,1,22,10,45,95.0,203.5,3.25,15.5,247.5,277.79,225.24
2016,1,22,11,0,39.0,204.0,3.2,16.0,223.0,240.95,193.66
2016,1,22,11,15,26.5,197.5,3.35,16.0,211.0,217.65,174.55
2016,1,22,11,30,14.0,191.0,3.5,16.0,199.0,201.7,161.23
2016,1,22,11,45,31.0,209.5,3.65,16.0,226.5,241.79,194.05
2016,1,22,12,0,48.0,228.0,3.8,16.0,254.0,275.35,221.29
2016,1,22,12,15,26.5,205.0,3.8,15.5,219.5,225.84,181.24
2016,1,22,12,30,5.0,182.0,3.8,15.0,185.0,185.37,148.15
2016,1,22,12,45,2.5,159.0,3.8,15.0,160.5,159.39,126.99
2016,1,22,13,0,0.0,136.0,3.8,15.0,136.0,133.78,105.99
2016,1,22,13,15,10.0,164.5,3.65,15.0,170.0,170.74,136.76
2016,1,22,13,30,20.0,193.0,3.5,15.0,204.0,208.21,167.61
2016,1,22,13,45,79.0,201.5,3.35,15.0,239.5,265.37,215.55
2016,1,22,14,0,138.0,210.0,3.2,15.0,275.0,320.31,260.83
2016,1,22,14,15,69.0,153.0,3.1,14.5,185.5,201.93,164.27
2016,1,22,14,30,0.0,96.0,3.0,14.0,96.0,93.65,73.62
2016,1,22,14,45,0.0,106.5,2.9,14.0,106.5,104.75,83.18
2016,1,22,15,0,0.0,117.0,2.8,14.0,117.0,116.31,92.98
2016,1,22,15,15,0.0,104.0,2.65,14.0,104.0,103.22,82.07
2016,1,22,15,30,0.0,91.0,2.5,14.0,91.0,90.17,71.13
2016,1,22,15,45,0.0,76.5,2.35,14.0,76.5,75.57,58.72
2016,1,22,16,0,0.0,62.0,2.2,14.0,62.0,61.0,46.19
2016,1,22,16,15,0.0,48.0,2.1,13.5,48.0,46.96,34.06
2016,1,22,16,30,0.0,34.0,2.0,13.0,34.0,32.91,21.79
2016,1,22,16,45,0.0,21.5,1.9,13.0,21.5,20.75,10.52
2016,1,22,17,0,0.0,9.0,1.8,13.0,9.0,8.68,0.0
2016,1,22,17,15,0.0,4.5,1.8,12.5,4.5,4.42,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,10.0,12.0,11.8,0.0
2016,1,23,7,45,92.0,30.5,2.7,11.0,41.0,54.86,24.64
2016,1,23,8,0,184.0,49.0,3.0,12.0,70.0,104.43,73.38
2016,1,23,8,15,271.0,62.5,3.2,12.0,109.0,156.97,118.66
2016,1,23,8,30,358.0,76.0,3.4,12.0,148.0,215.08,169.09
2016,1,23,8,45,379.0,92.5,3.6,12.5,184.5,258.45,208.08
2016,1,23,9,0,400.0,109.0,3.8,13.0,221.0,302.99,247.18
2016,1,23,9,15,444.0,117.5,3.85,13.0,259.0,350.78,288.49
2016,1,23,9,30,488.0,126.0,3.9,13.0,297.0,401.07,331.13
2016,1,23,9,45,555.5,122.5,4.0,13.0,336.0,453.2,374.99
2016,1,23,10,0,623.0,119.0,4.1,13.0,375.0,511.16,422.83
2016,1,23,10,15,554.5,136.5,4.0,13.0,377.0,505.19,417.62
2016,1,23,10,30,486.0,154.0,3.9,13.0,379.0,496.12,409.62
2016,1,23,10,45,269.0,182.5,3.85,13.0,308.0,386.08,318.44
2016,1,23,11,0,52.0,211.0,3.8,13.0,237.0,257.83,209.87
2016,1,23,11,15,192.5,215.5,3.8,13.0,316.5,371.21,305.21
2016,1,23,11,30,333.0,220.0,3.8,13.0,396.0,489.19,401.09
2016,1,23,11,45,166.5,143.0,3.8,13.0,231.0,282.97,233.64
2016,1,23,12,0,0.0,66.0,3.8,13.0,66.0,63.82,48.26
2016,1,23,12,15,388.5,93.0,3.8,13.0,305.0,407.53,341.62
2016,1,23,12,30,777.0,120.0,3.8,13.0,544.0,728.03,593.49
2016,1,23,12,45,775.0,119.5,3.8,13.0,538.0,722.45,587.3
2016,1,23,13,0,773.0,119.0,3.8,13.0,532.0,713.95,581.19
2016,1,23,13,15,388.5,145.5,3.8,13.0,353.0,452.65,373.5
2016,1,23,13,30,4.0,172.0,3.8,13.0,174.0,174.44,140.21
2016,1,23,13,45,379.5,139.0,3.85,13.0,319.5,425.31,353.93
2016,1,23,14,0,755.0,106.0,3.9,13.0,465.0,632.95,521.31
2016,1,23,14,15,398.5,139.5,3.8,12.5,328.5,419.05,347.44
2016,1,23,14,30,42.0,173.0,3.7,12.0,192.0,206.77,169.15
2016,1,23,14,45,21.0,103.5,3.65,12.0,113.0,116.99,94.47
2016,1,23,15,0,0.0,34.0,3.6,12.0,34.0,32.82,22.63
2016,1,23,15,15,0.0,30.0,3.35,11.5,30.0,28.95,19.41
2016,1,23,15,30,0.0,26.0,3.1,11.0,26.0,25.09,16.12
2016,1,23,15,45,0.0,22.0,2.9,11.0,22.0,21.22,12.75
2016,1,23,16,0,0.0,18.0,2.7,11.0,18.0,17.36,9.35
2016,1,23,16,15,0.0,14.0,2.5,10.5,14.0,13.5,5.94
2016,1,23,16,30,0.0,10.0,2.3,10.0,10.0,9.64,2.5
2016,1,23,16,45,0.0,6.0,2.1,10.0,6.0,5.78,0.0
2016,1,23,17,0,0.0,2.0,1.9,10.0,2.0,1.93,0.0
2016,1,23,17,15,0.0,1.0,1.85,9.5,1.0,0.98,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,1,24,7,30,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,1,24,7,45,82.5,27.5,1.1,8.5,37.5,49.38,23.24
2016,1,24,8,0,165.0,43.0,1.1,9.0,63.0,92.23,65.1
2016,1,24,8,15,210.5,59.5,1.2,9.0,95.5,131.95,100.58
2016,1,24,8,30,256.0,76.0,1.3,9.0,128.0,175.92,139.59
2016,1,24,8,45,284.0,91.0,1.4,9.5,161.5,215.24,174.53
2016,1,24,9,0,312.0,106.0,1.5,10.0,195.0,256.63,210.56
2016,1,24,9,15,346.5,114.5,1.55,10.0,226.0,301.36,248.96
2016,1,24,9,30,381.0,123.0,1.6,10.0,257.0,342.93,284.19
2016,1,24,9,45,338.0,144.0,1.7,10.5,272.5,350.22,290.11
2016,1,24,10,0,295.0,165.0,1.8,11.0,288.0,359.95,297.41
2016,1,24,10,15,329.0,172.5,1.75,11.0,318.5,398.6,328.77
2016,1,24,10,30,363.0,180.0,1.7,11.0,349.0,438.29,360.3
2016,1,24,10,45,292.0,201.5,1.65,11.0,342.0,423.6,346.85
2016,1,24,11,0,221.0,223.0,1.6,11.0,335.0,396.82,324.09
2016,1,24,11,15,213.5,231.5,1.6,11.5,342.5,404.76,329.5
2016,1,24,11,30,206.0,240.0,1.6,12.0,350.0,411.78,333.92
2016,1,24,11,45,217.5,243.5,1.6,12.5,361.0,426.25,344.63
2016,1,24,12,0,229.0,247.0,1.6,13.0,372.0,440.18,354.8
2016,1,24,12,15,355.5,221.5,1.65,13.0,416.5,515.21,415.4
2016,1,24,12,30,482.0,196.0,1.7,13.0,461.0,589.85,474.06
2016,1,24,12,45,677.5,139.0,1.8,13.5,506.5,673.79,539.83
2016,1,24,13,0,873.0,82.0,1.9,14.0,552.0,745.2,592.25
2016,1,24,13,15,867.0,81.0,2.05,14.0,537.5,729.32,581.53
2016,1,24,13,30,861.0,80.0,2.2,14.0,523.0,710.42,569.35
2016,1,24,13,45,847.5,80.0,2.35,14.0,501.0,684.6,551.9
2016,1,24,14,0,834.0,80.0,2.5,14.0,479.0,656.34,532.0
2016,1,24,14,15,818.5,78.0,2.5,13.5,451.0,622.31,506.8
2016,1,24,14,30,803.0,76.0,2.5,13.0,423.0,586.42,479.57
2016,1,24,14,45,772.5,75.5,2.55,13.0,388.0,541.88,444.13
2016,1,24,15,0,742.0,75.0,2.6,13.0,353.0,496.97,407.55
2016,1,24,15,15,711.0,71.0,2.25,12.5,314.0,449.81,367.94
2016,1,24,15,30,680.0,67.0,1.9,12.0,275.0,401.4,326.39
2016,1,24,15,45,637.0,61.5,1.6,11.5,234.0,347.14,279.29
2016,1,24,16,0,594.0,56.0,1.3,11.0,193.0,295.24,233.06
2016,1,24,16,15,523.5,49.0,1.2,10.5,150.5,235.43,180.41
2016,1,24,16,30,453.0,42.0,1.1,10.0,108.0,181.52,132.29
2016,1,24,16,45,341.5,31.0,1.05,9.5,70.5,120.6,78.84
2016,1,24,17,0,230.0,20.0,1.0,9.0,33.0,66.78,9.0
2016,1,24,17,15,115.0,10.0,1.0,8.5,16.5,24.23,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.0,0.75,8.5,8.5,0.0,0.0
2016,1,25,7,30,173.0,12.0,0.8,9.0,17.0,36.62,0.0
2016,1,25,7,45,312.0,22.5,0.85,9.5,52.0,92.51,45.3
2016,1,25,8,0,451.0,33.0,0.9,10.0,87.0,156.45,107.7
2016,1,25,8,15,530.0,40.0,1.0,10.5,129.5,210.92,156.71
2016,1,25,8,30,609.0,47.0,1.1,11.0,172.0,270.92,209.91
2016,1,25,8,45,656.5,52.0,1.25,11.5,214.5,324.46,257.88
2016,1,25,9,0,704.0,57.0,1.4,12.0,257.0,380.88,307.06
2016,1,25,9,15,736.5,60.5,1.5,12.5,297.0,430.89,349.78
2016,1,25,9,30,769.0,64.0,1.6,13.0,337.0,481.64,391.81
2016,1,25,9,45,760.5,74.5,1.75,13.5,368.0,517.65,421.19
2016,1,25,10,0,752.0,85.0,1.9,14.0,399.0,552.79,448.97
2016,1,25,10,15,769.5,87.5,1.95,14.0,429.0,588.44,477.25
2016,1,25,10,30,787.0,90.0,2.0,14.0,459.0,624.66,505.34
2016,1,25,10,45,797.5,92.5,2.1,14.5,482.5,654.41,527.38
2016,1,25,11,0,808.0,95.0,2.2,15.0,506.0,681.86,547.07
2016,1,25,11,15,816.0,96.5,2.2,15.0,522.5,703.94,562.56
2016,1,25,11,30,824.0,98.0,2.2,15.0,539.0,723.28,576.09
2016,1,25,11,45,582.0,164.0,2.25,15.5,478.0,625.02,499.45
2016,1,25,12,0,340.0,230.0,2.3,16.0,417.0,512.94,409.75
2016,1,25,12,15,342.0,230.0,2.3,16.0,419.0,515.52,412.44
2016,1,25,12,30,344.0,230.0,2.3,16.0,421.0,516.82,413.45
2016,1,25,12,45,378.5,219.5,2.35,16.0,427.0,529.2,423.93
2016,1,25,13,0,413.0,209.0,2.4,16.0,433.0,548.1,439.05
2016,1,25,13,15,400.0,206.0,2.35,16.0,418.5,522.04,419.09
2016,1,25,13,30,387.0,203.0,2.3,16.0,404.0,503.24,404.65
2016,1,25,13,45,595.0,146.0,2.3,16.0,441.0,587.79,473.03
2016,1,25,14,0,803.0,89.0,2.3,16.0,478.0,648.2,521.23
2016,1,25,14,15,787.5,87.0,2.25,15.5,450.0,614.89,495.91
2016,1,25,14,30,772.0,85.0,2.2,15.0,422.0,579.79,469.41
2016,1,25,14,45,751.5,81.5,2.15,15.0,388.0,538.59,436.77
2016,1,25,15,0,731.0,78.0,2.1,15.0,354.0,498.37,404.12
2016,1,25,15,15,699.5,74.0,1.85,14.5,315.5,449.47,363.94
2016,1,25,15,30,668.0,70.0,1.6,14.0,277.0,401.16,323.25
2016,1,25,15,45,625.0,64.5,1.35,13.5,235.5,347.24,277.11
2016,1,25,16,0,582.0,59.0,1.1,13.0,194.0,295.69,231.82
2016,1,25,16,15,511.5,51.5,1.05,12.5,152.0,235.63,179.69
2016,1,25,16,30,441.0,44.0,1.0,12.0,110.0,181.5,131.98
2016,1,25,16,45,329.5,33.0,1.0,11.5,72.5,120.8,79.61
2016,1,25,17,0,218.0,22.0,1.0,11.0,35.0,67.69,16.23
2016,1,25,17,15,109.0,11.0,1.0,10.5,17.5,24.71,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.69,0.0
2016,1,26,7,45,215.5,27.0,0.6,8.5,53.5,78.37,40.93
2016,1,26,8,0,431.0,36.0,0.6,9.0,89.0,155.18,108.0
2016,1,26,8,15,512.5,44.0,0.6,9.5,132.0,210.74,157.37
2016,1,26,8,30,594.0,52.0,0.6,10.0,175.0,273.68,212.36
2016,1,26,8,45,649.0,56.5,0.65,10.5,219.5,329.01,260.99
2016,1,26,9,0,704.0,61.0,0.7,11.0,264.0,386.39,310.05
2016,1,26,9,15,738.0,65.0,0.9,11.5,305.0,437.87,353.98
2016,1,26,9,30,772.0,69.0,1.1,12.0,346.0,490.21,397.41
2016,1,26,9,45,788.0,73.5,1.3,13.0,381.0,533.48,431.94
2016,1,26,10,0,804.0,78.0,1.5,14.0,416.0,575.58,464.59
2016,1,26,10,15,820.5,80.5,1.55,14.0,447.0,614.34,494.77
2016,1,26,10,30,837.0,83.0,1.6,14.0,478.0,651.42,523.11
2016,1,26,10,45,848.5,84.5,1.65,14.5,502.0,682.02,545.11
2016,1,26,11,0,860.0,86.0,1.7,15.0,526.0,710.22,564.09
2016,1,26,11,15,671.5,138.0,1.7,15.0,488.5,650.89,518.07
2016,1,26,11,30,483.0,190.0,1.7,15.0,451.0,576.32,459.51
2016,1,26,11,45,681.5,140.0,1.75,15.5,514.0,677.98,538.61
2016,1,26,12,0,880.0,90.0,1.8,16.0,577.0,773.2,606.42
2016,1,26,12,15,751.5,121.5,1.8,16.0,538.5,717.38,565.23
2016,1,26,12,30,623.0,153.0,1.8,16.0,500.0,654.82,518.61
2016,1,26,12,45,539.5,177.0,1.85,16.0,475.0,612.37,486.5
2016,1,26,13,0,456.0,201.0,1.9,16.0,450.0,572.42,455.52
2016,1,26,13,15,470.5,191.5,1.85,16.0,442.5,566.97,452.03
2016,1,26,13,30,485.0,182.0,1.8,16.0,435.0,559.32,446.59
2016,1,26,13,45,483.5,174.0,1.8,16.0,418.0,539.89,432.22
2016,1,26,14,0,482.0,166.0,1.8,16.0,401.0,518.78,416.49
2016,1,26,14,15,532.5,144.0,1.75,16.0,389.5,514.23,413.86
2016,1,26,14,30,583.0,122.0,1.7,16.0,378.0,508.23,409.55
2016,1,26,14,45,477.0,130.0,1.65,16.0,329.0,432.63,349.57
2016,1,26,15,0,371.0,138.0,1.6,16.0,280.0,365.75,295.83
2016,1,26,15,15,347.5,128.0,1.4,15.0,250.0,322.0,261.17
2016,1,26,15,30,324.0,118.0,1.2,14.0,220.0,285.84,231.54
2016,1,26,15,45,465.5,88.5,1.0,13.5,212.0,304.97,244.38
2016,1,26,16,0,607.0,59.0,0.8,13.0,204.0,306.95,240.33
2016,1,26,16,15,537.5,52.0,0.85,12.5,160.5,246.34,187.8
2016,1,26,16,30,468.0,45.0,0.9,12.0,117.0,191.49,139.61
2016,1,26,16,45,352.5,34.5,0.95,11.5,78.0,128.6,85.7
2016,1,26,17,0,237.0,24.0,1.0,11.0,39.0,74.16,24.32
2016,1,26,17,15,118.5,12.0,1.0,11.0,19.5,27.19,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,8.0,18.0,17.69,0.0
2016,1,27,7,45,186.5,29.0,1.5,9.0,52.0,75.51,41.23
2016,1,27,8,0,373.0,40.0,1.7,10.0,86.0,145.27,102.13
2016,1,27,8,15,454.5,49.0,1.6,10.0,128.5,199.28,150.3
2016,1,27,8,30,536.0,58.0,1.5,10.0,171.0,260.72,204.64
2016,1,27,8,45,588.0,64.5,1.4,10.5,214.0,314.62,252.29
2016,1,27,9,0,640.0,71.0,1.3,11.0,257.0,372.03,301.41
2016,1,27,9,15,626.0,79.0,1.25,11.5,282.5,402.09,327.63
2016,1,27,9,30,612.0,87.0,1.2,12.0,308.0,429.4,350.46
2016,1,27,9,45,589.5,103.0,1.2,12.5,333.5,457.85,373.07
2016,1,27,10,0,567.0,119.0,1.2,13.0,359.0,482.78,392.01
2016,1,27,10,15,521.0,140.0,1.15,13.5,373.0,492.47,398.07
2016,1,27,10,30,475.0,161.0,1.1,14.0,387.0,500.65,402.52
2016,1,27,10,45,477.0,170.5,1.05,15.0,406.5,524.8,418.74
2016,1,27,11,0,479.0,180.0,1.0,16.0,426.0,547.37,433.18
2016,1,27,11,15,677.0,132.0,0.9,16.0,492.5,650.03,510.61
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,749.3,579.32
2016,1,27,11,45,881.5,84.0,0.7,16.5,568.5,759.11,581.84
2016,1,27,12,0,888.0,84.0,0.6,17.0,578.0,770.2,586.39
2016,1,27,12,15,655.0,150.0,0.5,17.0,515.5,677.94,519.78
2016,1,27,12,30,422.0,216.0,0.4,17.0,453.0,570.24,438.74
2016,1,27,12,45,652.0,149.5,0.35,17.5,510.5,671.91,515.27
2016,1,27,13,0,882.0,83.0,0.3,18.0,568.0,756.23,571.42
2016,1,27,13,15,770.0,107.0,0.3,18.0,522.5,695.15,528.8
2016,1,27,13,30,658.0,131.0,0.3,18.0,477.0,632.29,484.93
2016,1,27,13,45,756.0,104.5,0.35,18.0,487.0,658.3,506.31
2016,1,27,14,0,854.0,78.0,0.4,18.0,497.0,675.19,519.62
2016,1,27,14,15,840.0,76.0,0.45,18.0,469.0,641.51,496.14
2016,1,27,14,30,826.0,74.0,0.5,18.0,441.0,605.81,471.03
2016,1,27,14,45,807.5,71.5,0.55,18.0,407.0,565.1,441.52
2016,1,27,15,0,789.0,69.0,0.6,18.0,373.0,523.17,410.17
2016,1,27,15,15,760.5,65.5,0.55,17.5,334.0,474.02,372.23
2016,1,27,15,30,732.0,62.0,0.5,17.0,295.0,425.02,333.2
2016,1,27,15,45,692.0,57.5,0.5,16.5,252.5,370.49,288.91
2016,1,27,16,0,652.0,53.0,0.5,16.0,210.0,317.85,244.55
2016,1,27,16,15,587.5,46.5,0.5,15.5,166.5,258.7,194.11
2016,1,27,16,30,523.0,40.0,0.5,15.0,123.0,203.29,145.86
2016,1,27,16,45,416.0,31.0,0.5,15.0,83.0,140.91,92.49
2016,1,27,17,0,309.0,22.0,0.5,15.0,43.0,86.6,33.19
2016,1,27,17,15,154.5,11.0,0.5,14.5,21.5,31.25,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.5,10.0,4.5,4.42,0.0
2016,1,28,7,30,0.0,9.0,0.5,10.0,9.0,8.85,0.0
2016,1,28,7,45,0.0,25.5,0.5,10.5,25.5,25.18,12.54
2016,1,28,8,0,0.0,42.0,0.5,11.0,42.0,42.06,29.39
2016,1,28,8,15,7.0,59.5,0.6,11.5,61.0,61.94,46.72
2016,1,28,8,30,14.0,77.0,0.7,12.0,80.0,82.44,64.41
2016,1,28,8,45,20.5,94.0,0.85,12.5,99.5,102.85,81.86
2016,1,28,9,0,27.0,111.0,1.0,13.0,119.0,127.68,102.76
2016,1,28,9,15,31.5,127.0,0.95,13.0,137.5,147.73,119.52
2016,1,28,9,30,36.0,143.0,0.9,13.0,156.0,168.18,136.36
2016,1,28,9,45,88.0,164.0,0.85,13.5,200.5,221.54,180.14
2016,1,28,10,0,140.0,185.0,0.8,14.0,245.0,284.9,230.78
2016,1,28,10,15,202.0,194.0,0.85,14.0,287.0,338.02,273.35
2016,1,28,10,30,264.0,203.0,0.9,14.0,329.0,401.72,323.45
2016,1,28,10,45,395.5,186.0,1.0,14.5,385.5,487.05,390.21
2016,1,28,11,0,527.0,169.0,1.1,15.0,442.0,570.3,453.81
2016,1,28,11,15,405.5,203.5,1.35,15.0,417.5,530.03,422.0
2016,1,28,11,30,284.0,238.0,1.6,15.0,393.0,476.85,380.54
2016,1,28,11,45,282.0,243.0,1.85,15.5,399.0,484.08,386.43
2016,1,28,12,0,280.0,248.0,2.1,16.0,405.0,490.23,390.96
2016,1,28,12,15,140.0,192.0,2.0,16.0,270.5,312.92,251.5
2016,1,28,12,30,0.0,136.0,1.9,16.0,136.0,133.45,104.5
2016,1,28,12,45,0.0,128.5,1.8,16.5,128.5,125.83,98.47
2016,1,28,13,0,0.0,121.0,1.7,17.0,121.0,118.24,92.16
2016,1,28,13,15,10.5,161.5,1.65,17.0,167.0,167.68,132.64
2016,1,28,13,30,21.0,202.0,1.6,17.0,213.0,218.09,173.22
2016,1,28,13,45,179.0,201.0,1.6,17.0,290.0,342.78,275.66
2016,1,28,14,0,337.0,200.0,1.6,17.0,367.0,453.02,362.91
2016,1,28,14,15,168.5,172.5,1.5,17.0,256.0,295.85,237.75
2016,1,28,14,30,0.0,145.0,1.4,17.0,145.0,144.15,113.55
2016,1,28,14,45,60.0,155.5,1.3,17.0,179.0,196.86,158.05
2016,1,28,15,0,120.0,166.0,1.2,17.0,213.0,247.04,198.79
2016,1,28,15,15,114.5,149.0,1.0,16.5,190.5,221.14,177.73
2016,1,28,15,30,109.0,132.0,0.8,16.0,168.0,195.48,156.84
2016,1,28,15,45,102.0,114.0,0.65,16.0,144.0,168.3,134.12
2016,1,28,16,0,95.0,96.0,0.5,16.0,120.0,141.59,111.42
2016,1,28,16,15,82.5,77.5,0.45,15.5,95.0,112.95,87.11
2016,1,28,16,30,70.0,59.0,0.4,15.0,70.0,85.39,63.4
2016,1,28,16,45,39.0,42.0,0.4,15.0,47.5,53.59,36.45
2016,1,28,17,0,8.0,25.0,0.4,15.0,25.0,27.32,10.68
2016,1,28,17,15,4.0,12.5,0.35,14.5,12.5,12.83,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,1.75,13.5,7.0,6.88,0.0
2016,1,29,7,30,0.0,14.0,2.0,14.0,14.0,13.76,0.0
2016,1,29,7,45,66.0,30.0,2.25,14.5,38.5,47.31,26.41
2016,1,29,8,0,132.0,46.0,2.5,15.0,63.0,87.62,61.92
2016,1,29,8,15,162.5,63.5,2.55,15.0,93.0,122.7,92.75
2016,1,29,8,30,193.0,81.0,2.6,15.0,123.0,160.61,125.95
2016,1,29,8,45,214.5,97.5,2.7,15.5,153.5,196.4,157.08
2016,1,29,9,0,236.0,114.0,2.8,16.0,184.0,233.82,188.99
2016,1,29,9,15,247.5,130.0,2.85,16.0,212.5,267.2,217.35
2016,1,29,9,30,259.0,146.0,2.9,16.0,241.0,300.99,245.51
2016,1,29,9,45,129.5,94.0,3.0,16.5,141.5,178.33,145.03
2016,1,29,10,0,0.0,42.0,3.1,17.0,42.0,40.57,28.51
2016,1,29,10,15,0.0,45.0,3.15,17.0,45.0,43.47,30.95
2016,1,29,10,30,0.0,48.0,3.2,17.0,48.0,46.38,33.32
2016,1,29,10,45,22.5,132.5,3.25,17.5,144.5,150.12,119.37
2016,1,29,11,0,45.0,217.0,3.3,18.0,241.0,259.15,206.91
2016,1,29,11,15,88.5,234.5,3.35,18.0,283.0,310.92,248.62
2016,1,29,11,30,132.0,252.0,3.4,18.0,325.0,372.17,297.32
2016,1,29,11,45,131.0,256.5,3.45,18.0,329.5,377.79,301.33
2016,1,29,12,0,130.0,261.0,3.5,18.0,334.0,382.98,305.24
2016,1,29,12,15,131.0,261.0,3.55,18.0,335.0,384.12,306.16
2016,1,29,12,30,132.0,261.0,3.6,18.0,336.0,384.84,306.8
2016,1,29,12,45,66.0,150.5,3.65,18.0,188.0,203.46,162.72
2016,1,29,13,0,0.0,40.0,3.7,18.0,40.0,38.65,26.49
2016,1,29,13,15,0.0,39.0,3.7,18.0,39.0,37.68,25.77
2016,1,29,13,30,0.0,38.0,3.7,18.0,38.0,36.71,25.0
2016,1,29,13,45,0.0,89.5,3.7,18.0,89.5,86.65,66.4
2016,1,29,14,0,0.0,141.0,3.7,18.0,141.0,139.17,109.51
2016,1,29,14,15,0.0,74.0,3.65,17.5,74.0,71.55,54.15
2016,1,29,14,30,0.0,7.0,3.6,17.0,7.0,6.75,0.04
2016,1,29,14,45,0.0,10.5,3.55,17.0,10.5,10.13,2.92
2016,1,29,15,0,0.0,14.0,3.5,17.0,14.0,13.51,5.8
2016,1,29,15,15,0.0,12.5,3.35,16.5,12.5,12.06,4.6
2016,1,29,15,30,0.0,11.0,3.2,16.0,11.0,10.61,3.39
2016,1,29,15,45,0.0,9.5,3.1,16.0,9.5,9.16,2.16
2016,1,29,16,0,0.0,8.0,3.0,16.0,8.0,7.71,0.91
2016,1,29,16,15,0.0,6.0,3.0,15.5,6.0,5.78,0.0
2016,1,29,16,30,0.0,4.0,3.0,15.0,4.0,3.85,0.0
2016,1,29,16,45,0.0,2.5,3.0,15.0,2.5,2.41,0.0
2016,1,29,17,0,0.0,1.0,3.0,15.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,3.05,15.0,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,84.0,7.5,1.5,9.5,11.0,15.67,0.0
2016,1,30,7,30,168.0,15.0,1.8,10.0,22.0,43.73,0.0
2016,1,30,7,45,301.0,26.0,2.1,10.5,58.0,97.46,56.68
2016,1,30,8,0,434.0,37.0,2.4,11.0,94.0,159.35,112.36
2016,1,30,8,15,510.5,44.0,2.45,11.0,137.0,213.17,160.98
2016,1,30,8,30,587.0,51.0,2.5,11.0,180.0,273.91,215.5
2016,1,30,8,45,645.0,54.5,2.6,11.5,224.0,328.21,264.23
2016,1,30,9,0,703.0,58.0,2.7,12.0,268.0,387.98,316.36
2016,1,30,9,15,735.5,61.5,2.7,12.0,309.0,438.6,360.39
2016,1,30,9,30,768.0,65.0,2.7,12.0,350.0,490.01,403.86
2016,1,30,9,45,798.0,65.5,2.75,12.5,387.5,537.0,442.13
2016,1,30,10,0,828.0,66.0,2.8,13.0,425.0,583.76,479.19
2016,1,30,10,15,844.0,68.0,2.8,13.0,455.5,619.25,507.43
2016,1,30,10,30,860.0,70.0,2.8,13.0,486.0,656.26,536.01
2016,1,30,10,45,667.0,128.0,2.85,13.0,460.5,616.13,502.16
2016,1,30,11,0,474.0,186.0,2.9,13.0,435.0,553.94,451.0
2016,1,30,11,15,435.5,202.5,2.9,13.0,437.0,552.91,449.52
2016,1,30,11,30,397.0,219.0,2.9,13.0,439.0,540.82,439.27
2016,1,30,11,45,367.0,230.0,2.95,13.5,436.0,534.9,433.23
2016,1,30,12,0,337.0,241.0,3.0,14.0,433.0,527.08,425.67
2016,1,30,12,15,364.0,235.5,3.0,14.0,443.5,542.73,438.38
2016,1,30,12,30,391.0,230.0,3.0,14.0,454.0,557.08,449.93
2016,1,30,12,45,639.0,155.5,3.0,14.0,516.5,674.38,544.54
2016,1,30,13,0,887.0,81.0,3.0,14.0,579.0,765.74,613.38
2016,1,30,13,15,882.0,80.0,2.95,14.0,565.0,750.6,601.64
2016,1,30,13,30,877.0,79.0,2.9,14.0,551.0,732.35,588.53
2016,1,30,13,45,564.0,149.0,2.85,14.0,448.0,574.84,466.77
2016,1,30,14,0,251.0,219.0,2.8,14.0,345.0,417.24,338.84
2016,1,30,14,15,243.0,207.0,2.8,13.5,323.5,392.0,320.37
2016,1,30,14,30,235.0,195.0,2.8,13.0,302.0,366.44,300.71
2016,1,30,14,45,231.5,180.0,2.8,13.0,279.0,339.99,279.6
2016,1,30,15,0,228.0,165.0,2.8,13.0,256.0,313.14,257.81
2016,1,30,15,15,218.0,150.0,2.55,12.5,229.5,282.56,232.75
2016,1,30,15,30,208.0,135.0,2.3,12.0,203.0,252.26,207.45
2016,1,30,15,45,196.0,117.0,2.05,12.0,174.5,218.09,178.1
2016,1,30,16,0,184.0,99.0,1.8,12.0,146.0,184.61,148.84
2016,1,30,16,15,164.0,81.0,1.65,11.0,116.5,149.17,118.09
2016,1,30,16,30,144.0,63.0,1.5,10.0,87.0,115.44,88.32
2016,1,30,16,45,104.5,45.5,1.35,9.5,60.0,79.35,56.77
2016,1,30,17,0,65.0,28.0,1.2,9.0,33.0,46.37,24.64
2016,1,30,17,15,32.5,14.0,1.2,8.5,16.5,18.3,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,0.8,7.0,4.0,3.93,0.0
2016,1,31,7,30,0.0,8.0,0.9,7.0,8.0,7.71,0.0
2016,1,31,7,45,0.0,20.5,1.0,7.5,20.5,19.79,9.67
2016,1,31,8,0,0.0,33.0,1.1,8.0,33.0,31.93,21.41
2016,1,31,8,15,0.0,48.0,1.3,8.0,48.0,46.97,34.87
2016,1,31,8,30,0.0,63.0,1.5,8.0,63.0,61.99,48.2
2016,1,31,8,45,0.0,78.0,1.75,8.5,78.0,77.02,61.28
2016,1,31,9,0,0.0,93.0,2.0,9.0,93.0,92.07,74.16
2016,1,31,9,15,0.0,107.0,2.2,9.0,107.0,106.11,86.13
2016,1,31,9,30,0.0,121.0,2.4,9.0,121.0,120.19,97.99
2016,1,31,9,45,52.0,155.0,2.65,9.0,178.0,190.73,158.26
2016,1,31,10,0,104.0,189.0,2.9,9.0,235.0,261.52,217.84
2016,1,31,10,15,103.0,202.5,3.05,9.0,250.5,278.47,231.49
2016,1,31,10,30,102.0,216.0,3.2,9.0,266.0,295.16,244.96
2016,1,31,10,45,90.5,225.0,3.4,9.5,271.0,299.19,247.34
2016,1,31,11,0,79.0,234.0,3.6,10.0,276.0,302.49,249.11
2016,1,31,11,15,219.5,232.0,3.75,10.0,353.5,412.17,341.42
2016,1,31,11,30,360.0,230.0,3.9,10.0,431.0,526.52,434.97
2016,1,31,11,45,500.0,192.5,4.05,10.5,476.5,603.84,497.69
2016,1,31,12,0,640.0,155.0,4.2,11.0,522.0,677.2,556.75
2016,1,31,12,15,531.0,190.5,4.25,11.0,495.5,631.08,518.35
2016,1,31,12,30,422.0,226.0,4.3,11.0,469.0,585.9,480.79
2016,1,31,12,45,435.0,220.0,4.4,11.5,468.0,587.49,482.14
2016,1,31,13,0,448.0,214.0,4.5,12.0,467.0,587.18,481.77
2016,1,31,13,15,416.5,215.5,4.55,12.0,446.5,559.79,460.0
2016,1,31,13,30,385.0,217.0,4.6,12.0,426.0,523.84,431.64
2016,1,31,13,45,636.5,148.0,4.65,12.0,477.5,630.62,521.13
2016,1,31,14,0,888.0,79.0,4.7,12.0,529.0,710.44,586.34
2016,1,31,14,15,874.0,77.5,4.65,11.5,500.0,676.28,560.79
2016,1,31,14,30,860.0,76.0,4.6,11.0,471.0,639.95,532.58
2016,1,31,14,45,833.5,75.0,4.6,11.0,435.0,594.73,495.84
2016,1,31,15,0,807.0,74.0,4.6,11.0,399.0,548.69,457.67
2016,1,31,15,15,778.5,71.0,4.4,10.5,358.5,498.93,415.91
2016,1,31,15,30,750.0,68.0,4.2,10.0,318.0,449.25,373.12
2016,1,31,15,45,700.5,64.5,4.05,9.5,273.0,391.75,322.93
2016,1,31,16,0,651.0,61.0,3.9,9.0,228.0,335.47,272.59
2016,1,31,16,15,585.5,54.5,3.85,8.5,183.0,273.5,216.86
2016,1,31,16,30,520.0,48.0,3.8,8.0,138.0,216.83,164.97
2016,1,31,16,45,409.5,38.5,3.75,8.0,95.5,151.66,107.27
2016,1,31,17,0,299.0,29.0,3.7,8.0,53.0,97.24,54.75
2016,1,31,17,15,149.5,14.5,3.95,8.0,26.5,35.51,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,15.5,3.45,5.5,15.5,15.24,0.0
2016,2,1,7,30,0.0,31.0,3.7,6.0,31.0,32.63,0.0
2016,2,1,7,45,296.5,32.0,3.95,6.5,73.0,103.42,64.54
2016,2,1,8,0,593.0,33.0,4.2,7.0,115.0,196.08,140.49
2016,2,1,8,15,663.0,38.5,4.35,7.5,162.0,254.86,195.49
2016,2,1,8,30,733.0,44.0,4.5,8.0,209.0,319.57,255.32
2016,2,1,8,45,777.0,47.5,4.65,8.5,255.5,376.87,308.53
2016,2,1,9,0,821.0,51.0,4.8,9.0,302.0,434.4,360.62
2016,2,1,9,15,735.5,67.5,4.85,9.0,316.0,448.44,376.1
2016,2,1,9,30,650.0,84.0,4.9,9.0,330.0,452.98,382.12
2016,2,1,9,45,773.5,75.5,4.95,9.5,396.0,537.93,453.3
