Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,627.79,526.71
2016,2,1,10,15,911.0,69.0,4.9,10.0,494.0,667.68,558.66
2016,2,1,10,30,925.0,71.0,4.8,10.0,526.0,705.49,587.75
2016,2,1,10,45,768.0,109.0,4.7,10.5,499.5,668.85,555.77
2016,2,1,11,0,611.0,147.0,4.6,11.0,473.0,615.24,509.87
2016,2,1,11,15,780.0,112.0,4.5,11.0,541.0,712.64,587.64
2016,2,1,11,30,949.0,77.0,4.4,11.0,609.0,804.65,656.15
2016,2,1,11,45,705.0,146.0,4.35,11.5,545.0,714.01,584.5
2016,2,1,12,0,461.0,215.0,4.3,12.0,481.0,603.72,493.36
2016,2,1,12,15,454.5,217.5,4.2,12.0,480.5,603.14,492.89
2016,2,1,12,30,448.0,220.0,4.1,12.0,480.0,600.71,490.44
2016,2,1,12,45,470.0,211.5,4.0,12.0,482.0,606.42,495.28
2016,2,1,13,0,492.0,203.0,3.9,12.0,484.0,609.98,498.4
2016,2,1,13,15,459.5,205.5,3.75,12.0,462.5,582.38,476.13
2016,2,1,13,30,427.0,208.0,3.6,12.0,441.0,553.83,453.22
2016,2,1,13,45,419.5,200.5,3.45,12.0,422.5,531.77,435.96
2016,2,1,14,0,412.0,193.0,3.3,12.0,404.0,508.47,417.57
2016,2,1,14,15,638.5,135.5,3.15,11.5,441.5,588.46,484.69
2016,2,1,14,30,865.0,78.0,3.0,11.0,479.0,648.11,533.69
2016,2,1,14,45,852.0,73.5,2.85,11.0,444.5,606.85,499.83
2016,2,1,15,0,839.0,69.0,2.7,11.0,410.0,563.84,464.58
2016,2,1,15,15,811.0,66.0,2.35,10.5,369.0,513.06,422.4
2016,2,1,15,30,783.0,63.0,2.0,10.0,328.0,462.25,379.12
2016,2,1,15,45,745.0,58.5,1.65,10.0,283.5,405.64,329.48
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,350.64,280.04
2016,2,1,16,15,646.5,48.5,1.2,9.0,192.5,288.64,225.72
2016,2,1,16,30,586.0,43.0,1.1,8.0,146.0,231.26,174.09
2016,2,1,16,45,491.5,34.5,1.05,7.5,103.0,169.09,118.88
2016,2,1,17,0,397.0,26.0,1.0,7.0,60.0,114.87,66.32
2016,2,1,17,15,198.5,13.0,1.0,6.5,30.0,41.51,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,6.88,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,13.51,0.0
2016,2,2,7,45,14.5,32.0,1.6,7.5,34.0,36.3,22.63
2016,2,2,8,0,29.0,50.0,1.7,8.0,54.0,59.73,44.08
2016,2,2,8,15,43.0,69.5,1.75,8.0,78.0,86.07,67.38
2016,2,2,8,30,57.0,89.0,1.8,8.0,102.0,113.71,91.78
2016,2,2,8,45,68.0,108.0,1.85,8.0,126.5,140.82,115.6
2016,2,2,9,0,79.0,127.0,1.9,8.0,151.0,168.89,139.95
2016,2,2,9,15,88.0,143.5,1.9,8.0,174.0,193.98,161.45
2016,2,2,9,30,97.0,160.0,1.9,8.0,197.0,219.73,183.19
2016,2,2,9,45,145.5,176.0,1.9,8.5,237.5,274.27,228.6
2016,2,2,10,0,194.0,192.0,1.9,9.0,278.0,326.49,271.3
2016,2,2,10,15,273.0,195.0,1.8,9.0,325.0,393.49,326.07
2016,2,2,10,30,352.0,198.0,1.7,9.0,372.0,457.86,377.67
2016,2,2,10,45,406.5,196.0,1.65,9.0,407.0,510.46,418.84
2016,2,2,11,0,461.0,194.0,1.6,9.0,442.0,557.05,454.93
2016,2,2,11,15,640.5,152.0,1.45,9.0,507.5,655.95,531.88
2016,2,2,11,30,820.0,110.0,1.3,9.0,573.0,751.88,601.45
2016,2,2,11,45,428.5,174.0,1.2,9.5,416.5,531.48,429.96
2016,2,2,12,0,37.0,238.0,1.1,10.0,260.0,277.23,222.75
2016,2,2,12,15,211.0,238.0,1.0,10.0,361.5,420.81,341.8
2016,2,2,12,30,385.0,238.0,0.9,10.0,463.0,564.58,452.67
2016,2,2,12,45,384.5,237.5,0.85,10.0,460.5,562.06,448.8
2016,2,2,13,0,384.0,237.0,0.8,10.0,458.0,558.09,445.48
2016,2,2,13,15,326.5,240.0,0.85,10.0,424.5,513.73,411.69
2016,2,2,13,30,269.0,243.0,0.9,10.0,391.0,469.71,378.02
2016,2,2,13,45,272.0,232.5,0.95,10.5,377.5,454.95,367.18
2016,2,2,14,0,275.0,222.0,1.0,11.0,364.0,439.12,355.13
2016,2,2,14,15,547.0,153.5,1.1,11.0,416.0,545.7,442.71
2016,2,2,14,30,819.0,85.0,1.2,11.0,468.0,629.2,508.99
2016,2,2,14,45,804.0,81.0,1.3,11.0,434.0,588.7,477.56
2016,2,2,15,0,789.0,77.0,1.4,11.0,400.0,546.72,445.26
2016,2,2,15,15,761.0,73.5,1.3,10.5,360.0,497.11,405.54
2016,2,2,15,30,733.0,70.0,1.2,10.0,320.0,447.59,364.74
2016,2,2,15,45,683.0,67.0,1.1,10.0,276.0,390.8,316.37
2016,2,2,16,0,633.0,64.0,1.0,10.0,232.0,335.26,267.94
2016,2,2,16,15,571.0,57.5,1.0,9.5,187.0,274.91,215.46
2016,2,2,16,30,509.0,51.0,1.0,9.0,142.0,219.52,166.09
2016,2,2,16,45,404.0,41.0,1.0,8.5,100.0,155.05,110.31
2016,2,2,17,0,299.0,31.0,1.0,8.0,58.0,101.22,61.08
2016,2,2,17,15,149.5,15.5,1.05,7.5,29.0,41.19,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,31.18,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,92.85,60.85
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,170.19,124.52
2016,2,3,8,15,517.5,49.5,2.05,6.5,149.5,225.03,174.43
2016,2,3,8,30,591.0,57.0,2.1,7.0,193.0,286.49,229.82
2016,2,3,8,45,642.0,61.5,2.15,7.5,237.5,341.43,279.35
2016,2,3,9,0,693.0,66.0,2.2,8.0,282.0,399.73,330.39
2016,2,3,9,15,725.0,70.0,2.15,8.5,323.5,449.34,372.84
2016,2,3,9,30,757.0,74.0,2.1,9.0,365.0,501.25,415.66
2016,2,3,9,45,776.0,77.5,2.1,10.0,401.0,545.46,450.41
2016,2,3,10,0,795.0,81.0,2.1,11.0,437.0,588.75,483.26
2016,2,3,10,15,587.0,137.5,2.0,11.5,410.5,544.03,444.71
2016,2,3,10,30,379.0,194.0,1.9,12.0,384.0,472.43,385.02
2016,2,3,10,45,616.5,141.0,1.85,12.5,467.0,602.04,488.25
2016,2,3,11,0,854.0,88.0,1.8,13.0,550.0,726.71,580.76
2016,2,3,11,15,643.5,153.0,1.7,13.5,507.0,661.13,527.2
2016,2,3,11,30,433.0,218.0,1.6,14.0,464.0,579.42,460.86
2016,2,3,11,45,428.0,225.0,1.55,14.5,472.0,588.3,466.65
2016,2,3,12,0,423.0,232.0,1.5,15.0,480.0,595.37,470.27
2016,2,3,12,15,650.0,163.0,1.45,15.0,545.0,701.85,552.74
2016,2,3,12,30,877.0,94.0,1.4,15.0,610.0,799.11,621.32
2016,2,3,12,45,659.0,157.0,1.4,15.0,542.5,699.5,548.78
2016,2,3,13,0,441.0,220.0,1.4,15.0,475.0,592.37,467.08
2016,2,3,13,15,402.0,223.5,1.35,15.0,451.5,553.1,438.25
2016,2,3,13,30,363.0,227.0,1.3,15.0,428.0,521.98,414.43
2016,2,3,13,45,197.5,217.0,1.3,15.0,326.0,376.37,301.23
2016,2,3,14,0,32.0,207.0,1.3,15.0,224.0,237.86,189.58
2016,2,3,14,15,16.0,180.5,1.2,14.5,189.0,191.27,152.94
2016,2,3,14,30,0.0,154.0,1.1,14.0,154.0,153.0,122.05
2016,2,3,14,45,0.0,133.0,1.05,14.0,133.0,131.46,104.72
2016,2,3,15,0,0.0,112.0,1.0,14.0,112.0,110.07,87.26
2016,2,3,15,15,0.0,100.5,0.85,13.5,100.5,98.59,78.03
2016,2,3,15,30,0.0,89.0,0.7,13.0,89.0,87.14,68.69
2016,2,3,15,45,0.0,77.0,0.6,13.0,77.0,75.2,58.68
2016,2,3,16,0,0.0,65.0,0.5,13.0,65.0,63.3,48.57
2016,2,3,16,15,0.0,52.0,0.55,12.5,52.0,50.39,37.53
2016,2,3,16,30,0.0,39.0,0.6,12.0,39.0,37.67,26.48
2016,2,3,16,45,0.0,27.5,0.7,11.5,27.5,26.55,16.66
2016,2,3,17,0,0.0,16.0,0.8,11.0,16.0,15.43,6.4
2016,2,3,17,15,0.0,8.0,0.8,10.5,8.0,7.71,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,5.5,16.0,22.23,0.0
2016,2,4,7,30,236.0,20.0,1.3,6.0,32.0,62.09,1.41
2016,2,4,7,45,356.5,30.0,1.5,7.0,71.5,115.6,74.37
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,177.65,129.0
2016,2,4,8,15,549.0,47.0,1.75,8.0,155.5,233.31,179.77
2016,2,4,8,30,621.0,54.0,1.8,8.0,200.0,295.41,235.86
2016,2,4,8,45,664.0,59.5,1.85,8.5,244.5,349.72,284.68
2016,2,4,9,0,707.0,65.0,1.9,9.0,289.0,405.21,333.12
2016,2,4,9,15,738.5,69.0,1.9,9.5,330.5,456.83,376.89
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,509.15,419.76
2016,2,4,9,45,712.0,89.5,1.95,10.5,386.5,525.29,432.62
2016,2,4,10,0,654.0,106.0,2.0,11.0,401.0,533.47,438.64
2016,2,4,10,15,740.0,97.5,1.95,11.0,453.0,601.43,492.3
2016,2,4,10,30,826.0,89.0,1.9,11.0,505.0,670.11,544.87
2016,2,4,10,45,836.0,91.0,1.9,11.0,529.5,700.8,566.53
2016,2,4,11,0,846.0,93.0,1.9,11.0,554.0,729.04,586.37
2016,2,4,11,15,853.5,94.0,1.85,11.5,571.0,751.63,600.5
2016,2,4,11,30,861.0,95.0,1.8,12.0,588.0,771.32,612.47
2016,2,4,11,45,866.0,95.0,1.75,12.5,598.0,784.92,620.04
2016,2,4,12,0,871.0,95.0,1.7,13.0,608.0,795.31,625.41
2016,2,4,12,15,693.0,149.5,1.65,13.0,558.5,722.93,572.63
2016,2,4,12,30,515.0,204.0,1.6,13.0,509.0,639.65,508.14
2016,2,4,12,45,696.5,147.5,1.6,13.5,555.5,720.46,571.11
2016,2,4,13,0,878.0,91.0,1.6,14.0,602.0,788.81,618.52
2016,2,4,13,15,643.5,154.5,1.6,14.0,524.5,673.83,534.01
2016,2,4,13,30,409.0,218.0,1.6,14.0,447.0,555.16,442.29
2016,2,4,13,45,454.5,198.0,1.65,14.0,443.5,558.24,447.19
2016,2,4,14,0,500.0,178.0,1.7,14.0,440.0,557.65,448.17
2016,2,4,14,15,454.5,177.0,1.7,14.0,405.5,512.29,413.12
2016,2,4,14,30,409.0,176.0,1.7,14.0,371.0,467.82,378.6
2016,2,4,14,45,475.5,148.5,1.75,14.0,359.5,464.84,377.75
2016,2,4,15,0,542.0,121.0,1.8,14.0,348.0,455.62,371.12
2016,2,4,15,15,511.5,116.5,1.6,13.5,314.0,412.89,336.35
2016,2,4,15,30,481.0,112.0,1.4,13.0,280.0,371.18,301.87
2016,2,4,15,45,457.5,99.5,1.25,12.5,242.5,325.23,263.45
2016,2,4,16,0,434.0,87.0,1.1,12.0,205.0,280.37,224.9
2016,2,4,16,15,392.5,74.5,1.05,11.0,166.5,230.36,181.9
2016,2,4,16,30,351.0,62.0,1.0,10.0,128.0,183.79,140.87
2016,2,4,16,45,290.5,47.5,1.0,9.5,91.5,133.86,97.03
2016,2,4,17,0,230.0,33.0,1.0,9.0,55.0,90.11,57.11
2016,2,4,17,15,115.0,16.5,1.0,8.5,27.5,37.59,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,5.5,16.5,21.37,0.0
2016,2,5,7,30,198.0,22.0,1.1,6.0,33.0,58.75,7.93
2016,2,5,7,45,314.0,34.5,1.2,7.0,72.0,111.74,73.53
2016,2,5,8,0,430.0,47.0,1.3,8.0,111.0,173.31,127.04
2016,2,5,8,15,505.0,55.0,1.35,8.5,156.0,229.01,176.86
2016,2,5,8,30,580.0,63.0,1.4,9.0,201.0,291.45,232.08
2016,2,5,8,45,632.5,68.5,1.45,10.0,247.0,348.06,281.43
2016,2,5,9,0,685.0,74.0,1.5,11.0,293.0,408.18,332.11
2016,2,5,9,15,718.5,78.5,1.6,11.5,335.0,460.62,376.01
2016,2,5,9,30,752.0,83.0,1.7,12.0,377.0,514.0,419.4
2016,2,5,9,45,784.0,83.5,1.85,13.0,416.5,560.8,456.09
2016,2,5,10,0,816.0,84.0,2.0,14.0,456.0,609.41,493.1
2016,2,5,10,15,832.5,86.5,1.95,14.5,487.5,649.65,522.53
2016,2,5,10,30,849.0,89.0,1.9,15.0,519.0,688.16,549.87
2016,2,5,10,45,860.5,90.5,1.9,15.5,544.5,720.03,570.92
2016,2,5,11,0,872.0,92.0,1.9,16.0,570.0,749.41,590.01
2016,2,5,11,15,696.5,143.5,1.85,16.0,533.0,694.4,548.2
2016,2,5,11,30,521.0,195.0,1.8,16.0,496.0,623.99,493.13
2016,2,5,11,45,706.5,145.5,1.8,16.5,560.5,723.21,568.61
2016,2,5,12,0,892.0,96.0,1.8,17.0,625.0,815.61,631.88
2016,2,5,12,15,750.5,134.5,1.65,17.0,580.5,753.7,585.73
2016,2,5,12,30,609.0,173.0,1.5,17.0,536.0,684.31,533.92
2016,2,5,12,45,595.5,175.5,1.4,17.5,527.5,673.83,525.05
2016,2,5,13,0,582.0,178.0,1.3,18.0,519.0,658.04,511.92
2016,2,5,13,15,487.5,201.0,1.1,18.0,482.5,604.41,469.91
2016,2,5,13,30,393.0,224.0,0.9,18.0,446.0,543.03,422.54
2016,2,5,13,45,399.5,213.0,0.7,18.0,431.5,527.96,411.02
2016,2,5,14,0,406.0,202.0,0.5,18.0,417.0,518.95,403.07
2016,2,5,14,15,612.5,145.0,0.65,18.0,449.5,589.02,459.16
2016,2,5,14,30,819.0,88.0,0.8,18.0,482.0,640.3,499.7
2016,2,5,14,45,808.5,82.5,0.95,18.0,448.0,600.71,471.35
2016,2,5,15,0,798.0,77.0,1.1,18.0,414.0,559.31,441.49
2016,2,5,15,15,772.5,74.0,1.0,17.0,374.5,510.92,404.89
2016,2,5,15,30,747.0,71.0,0.9,16.0,335.0,462.38,366.95
2016,2,5,15,45,712.0,66.0,0.85,15.5,291.5,407.49,322.46
2016,2,5,16,0,677.0,61.0,0.8,15.0,248.0,355.52,278.72
2016,2,5,16,15,621.0,55.0,0.9,14.0,202.5,295.17,228.09
2016,2,5,16,30,565.0,49.0,1.0,13.0,157.0,239.15,179.36
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,173.85,123.51
2016,2,5,17,0,366.0,32.0,1.2,11.0,69.0,118.51,74.74
2016,2,5,17,15,183.0,16.0,1.15,10.5,34.5,48.89,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.5,1.1,6.5,18.5,23.9,0.0
2016,2,6,7,30,251.0,21.0,1.3,7.0,37.0,67.06,15.48
2016,2,6,7,45,366.0,32.0,1.55,8.0,77.0,121.03,79.5
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,183.83,134.25
2016,2,6,8,15,550.5,50.0,1.75,9.5,162.0,239.38,184.41
2016,2,6,8,30,620.0,57.0,1.7,10.0,207.0,301.11,239.28
2016,2,6,8,45,670.5,61.0,1.7,10.5,252.0,357.19,288.81
2016,2,6,9,0,721.0,65.0,1.7,11.0,297.0,415.21,338.51
2016,2,6,9,15,751.0,68.5,1.75,11.5,339.0,466.39,381.47
2016,2,6,9,30,781.0,72.0,1.8,12.0,381.0,518.12,423.51
2016,2,6,9,45,800.5,75.0,1.85,13.0,417.5,563.29,458.37
2016,2,6,10,0,820.0,78.0,1.9,14.0,454.0,607.51,491.39
2016,2,6,10,15,834.5,80.0,1.8,14.5,485.0,646.06,519.22
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,682.77,544.34
2016,2,6,10,45,859.0,83.5,1.65,15.5,540.5,713.61,564.18
2016,2,6,11,0,869.0,85.0,1.6,16.0,565.0,741.92,581.96
2016,2,6,11,15,875.0,86.0,1.65,16.0,582.0,759.51,594.0
2016,2,6,11,30,881.0,87.0,1.7,16.0,599.0,778.34,607.11
2016,2,6,11,45,886.0,87.0,1.8,16.5,609.0,792.13,616.05
2016,2,6,12,0,891.0,87.0,1.9,17.0,619.0,802.68,622.81
2016,2,6,12,15,714.0,143.5,1.95,17.0,570.5,737.29,576.53
2016,2,6,12,30,537.0,200.0,2.0,17.0,522.0,655.77,515.2
2016,2,6,12,45,465.0,219.5,2.15,17.0,496.5,618.37,487.61
2016,2,6,13,0,393.0,239.0,2.3,17.0,471.0,571.59,452.39
2016,2,6,13,15,426.5,224.5,2.3,17.0,471.0,584.77,463.41
2016,2,6,13,30,460.0,210.0,2.3,17.0,471.0,587.27,466.21
2016,2,6,13,45,419.0,210.5,2.35,17.0,441.5,548.6,436.86
2016,2,6,14,0,378.0,211.0,2.4,17.0,412.0,502.58,402.0
2016,2,6,14,15,441.0,185.0,2.35,17.0,407.5,514.51,412.59
2016,2,6,14,30,504.0,159.0,2.3,17.0,403.0,513.82,413.06
2016,2,6,14,45,539.0,138.5,2.3,17.0,383.0,496.09,399.9
2016,2,6,15,0,574.0,118.0,2.3,17.0,363.0,477.27,385.36
2016,2,6,15,15,619.5,96.5,2.05,16.0,338.0,456.07,369.04
2016,2,6,15,30,665.0,75.0,1.8,15.0,313.0,429.09,347.06
2016,2,6,15,45,627.0,71.5,1.55,14.5,273.0,377.9,303.9
2016,2,6,16,0,589.0,68.0,1.3,14.0,233.0,328.59,261.3
2016,2,6,16,15,536.5,61.0,1.2,13.0,190.5,272.4,213.11
2016,2,6,16,30,484.0,54.0,1.1,12.0,148.0,220.35,167.26
2016,2,6,16,45,413.5,43.0,1.05,11.5,107.5,163.93,117.72
2016,2,6,17,0,343.0,32.0,1.0,11.0,67.0,114.57,73.33
2016,2,6,17,15,171.5,16.0,1.0,10.5,33.5,47.83,5.27
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,28.07,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,79.2,23.98
2016,2,7,7,45,448.5,28.5,1.5,10.0,83.0,134.61,87.4
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,199.87,144.24
2016,2,7,8,15,630.0,42.5,1.75,11.5,171.5,256.91,196.01
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,319.47,251.8
2016,2,7,8,45,738.5,51.5,1.85,12.5,264.0,375.79,301.65
2016,2,7,9,0,782.0,55.0,1.9,13.0,310.0,434.56,351.93
2016,2,7,9,15,810.0,58.0,1.95,13.5,352.5,486.84,395.56
2016,2,7,9,30,838.0,61.0,2.0,14.0,395.0,536.62,435.92
2016,2,7,9,45,851.5,65.0,2.05,15.0,432.0,581.34,470.16
2016,2,7,10,0,865.0,69.0,2.1,16.0,469.0,624.55,502.08
2016,2,7,10,15,879.5,70.5,2.1,16.0,501.0,663.79,531.86
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,701.06,558.18
2016,2,7,10,45,903.5,73.5,2.1,16.5,558.5,732.55,578.86
2016,2,7,11,0,913.0,75.0,2.1,17.0,584.0,761.35,597.44
2016,2,7,11,15,919.0,76.0,2.1,17.5,601.5,784.05,611.55
2016,2,7,11,30,925.0,77.0,2.1,18.0,619.0,803.59,623.44
2016,2,7,11,45,928.5,77.5,2.15,18.5,629.0,817.32,631.71
2016,2,7,12,0,932.0,78.0,2.2,19.0,639.0,827.62,637.71
2016,2,7,12,15,695.0,154.0,2.2,19.0,573.0,736.05,572.74
2016,2,7,12,30,458.0,230.0,2.2,19.0,507.0,627.61,489.8
2016,2,7,12,45,459.5,226.5,2.25,19.0,502.0,623.07,487.72
2016,2,7,13,0,461.0,223.0,2.3,19.0,497.0,616.65,483.47
2016,2,7,13,15,451.0,220.0,2.3,19.0,483.0,600.05,471.34
2016,2,7,13,30,441.0,217.0,2.3,19.0,469.0,581.95,458.11
2016,2,7,13,45,434.5,209.5,2.3,19.5,450.5,560.19,441.44
2016,2,7,14,0,428.0,202.0,2.3,20.0,432.0,537.07,423.7
2016,2,7,14,15,654.0,136.0,2.15,19.5,466.0,611.84,484.05
2016,2,7,14,30,880.0,70.0,2.0,19.0,500.0,661.73,523.87
2016,2,7,14,45,862.5,68.0,1.95,19.0,465.0,619.87,491.49
2016,2,7,15,0,845.0,66.0,1.9,19.0,430.0,579.54,460.2
2016,2,7,15,15,820.5,63.5,1.65,18.5,389.5,530.32,421.34
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,480.75,381.21
2016,2,7,15,45,761.0,57.5,1.15,17.5,304.5,425.18,335.33
2016,2,7,16,0,726.0,54.0,0.9,17.0,260.0,370.92,289.18
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.0,310.04,238.23
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,253.05,188.74
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,188.8,133.2
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,134.68,85.35
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,55.38,11.85
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,25.81,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,71.82,26.51
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,125.3,82.81
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,188.56,136.75
2016,2,8,8,15,554.5,52.5,1.75,13.5,169.0,245.87,187.56
2016,2,8,8,30,626.0,60.0,1.8,14.0,215.0,309.57,243.22
2016,2,8,8,45,670.0,65.0,1.9,15.0,260.5,364.71,290.85
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,422.52,339.1
2016,2,8,9,15,745.0,74.0,2.0,16.5,348.5,473.29,380.77
2016,2,8,9,30,776.0,78.0,2.0,17.0,391.0,526.2,422.69
2016,2,8,9,45,808.0,78.0,2.0,17.5,430.5,575.57,460.72
2016,2,8,10,0,840.0,78.0,2.0,18.0,470.0,624.8,497.55
2016,2,8,10,15,854.5,80.0,2.0,18.5,502.0,664.19,526.0
2016,2,8,10,30,869.0,82.0,2.0,19.0,534.0,701.66,551.53
2016,2,8,10,45,879.0,83.5,2.0,19.5,559.0,733.17,571.91
2016,2,8,11,0,889.0,85.0,2.0,20.0,584.0,757.81,587.26
2016,2,8,11,15,895.5,86.0,1.95,20.5,601.5,780.5,600.8
2016,2,8,11,30,902.0,87.0,1.9,21.0,619.0,800.13,612.13
2016,2,8,11,45,672.5,160.5,1.85,21.5,561.0,719.55,553.09
2016,2,8,12,0,443.0,234.0,1.8,22.0,503.0,619.72,476.1
2016,2,8,12,15,675.5,161.0,1.75,22.0,572.5,730.38,560.48
2016,2,8,12,30,908.0,88.0,1.7,22.0,642.0,826.27,625.55
2016,2,8,12,45,911.5,85.5,1.65,22.5,636.5,822.63,620.48
2016,2,8,13,0,915.0,83.0,1.6,23.0,631.0,815.46,614.23
2016,2,8,13,15,910.0,82.5,1.5,23.0,617.0,800.48,603.49
2016,2,8,13,30,905.0,82.0,1.4,23.0,603.0,782.24,590.69
2016,2,8,13,45,683.0,139.0,1.35,23.0,524.0,671.56,513.39
2016,2,8,14,0,461.0,196.0,1.3,23.0,445.0,555.49,427.28
2016,2,8,14,15,661.0,136.5,1.2,23.0,473.0,619.28,477.11
2016,2,8,14,30,861.0,77.0,1.1,23.0,501.0,663.47,509.93
2016,2,8,14,45,843.0,74.5,1.0,23.0,466.0,620.98,477.7
2016,2,8,15,0,825.0,72.0,0.9,23.0,431.0,577.09,444.71
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.5,527.92,408.3
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,478.45,370.5
2016,2,8,15,45,741.0,62.0,0.8,21.5,306.0,423.0,327.21
2016,2,8,16,0,706.0,58.0,0.8,21.0,262.0,368.9,283.33
2016,2,8,16,15,652.0,53.0,0.85,20.5,215.5,308.36,233.26
2016,2,8,16,30,598.0,48.0,0.9,20.0,169.0,253.18,185.96
2016,2,8,16,45,509.5,40.0,1.0,19.5,124.0,188.74,131.62
2016,2,8,17,0,421.0,32.0,1.1,19.0,79.0,133.08,83.94
2016,2,8,17,15,210.5,16.0,1.15,18.5,39.5,55.56,15.95
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,29.0,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,81.52,34.05
2016,2,9,7,45,416.0,33.5,1.5,13.0,87.5,135.93,89.77
2016,2,9,8,0,529.0,43.0,1.6,14.0,130.0,200.23,144.7
2016,2,9,8,15,597.0,49.5,1.7,14.5,177.0,257.86,195.97
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,320.13,250.57
2016,2,9,8,45,708.0,61.0,1.9,16.0,270.5,376.92,299.42
2016,2,9,9,0,751.0,66.0,2.0,17.0,317.0,436.16,348.58
2016,2,9,9,15,781.0,69.5,2.0,17.5,360.0,489.07,391.66
2016,2,9,9,30,811.0,73.0,2.0,18.0,403.0,542.46,433.64
2016,2,9,9,45,759.5,85.0,2.05,18.5,417.0,556.63,444.53
2016,2,9,10,0,708.0,97.0,2.1,19.0,431.0,566.72,451.75
2016,2,9,10,15,663.5,119.0,2.05,19.5,448.0,585.1,463.86
2016,2,9,10,30,619.0,141.0,2.0,20.0,465.0,598.11,471.42
2016,2,9,10,45,611.0,151.5,1.95,21.0,484.0,620.31,485.18
2016,2,9,11,0,603.0,162.0,1.9,22.0,503.0,639.89,496.58
2016,2,9,11,15,550.5,187.0,1.85,22.0,505.5,635.75,491.73
2016,2,9,11,30,498.0,212.0,1.8,22.0,508.0,631.01,486.47
2016,2,9,11,45,570.5,189.5,1.75,22.5,534.0,669.36,514.2
2016,2,9,12,0,643.0,167.0,1.7,23.0,560.0,710.56,542.98
2016,2,9,12,15,547.5,201.5,1.6,23.0,536.5,670.9,511.72
2016,2,9,12,30,452.0,236.0,1.5,23.0,513.0,632.15,481.55
2016,2,9,12,45,685.0,161.0,1.4,23.5,576.5,737.28,558.98
2016,2,9,13,0,918.0,86.0,1.3,24.0,640.0,824.23,615.16
2016,2,9,13,15,912.5,85.0,1.15,24.0,625.0,808.24,601.98
2016,2,9,13,30,907.0,84.0,1.0,24.0,610.0,788.98,587.85
2016,2,9,13,45,648.0,150.0,0.9,24.0,519.0,659.72,497.92
2016,2,9,14,0,389.0,216.0,0.8,24.0,428.0,519.2,394.79
2016,2,9,14,15,490.5,177.5,0.8,23.5,431.0,544.61,417.26
2016,2,9,14,30,592.0,139.0,0.8,23.0,434.0,557.98,429.23
2016,2,9,14,45,522.5,144.0,0.8,23.0,391.0,496.54,383.67
2016,2,9,15,0,453.0,149.0,0.8,23.0,348.0,441.4,342.48
2016,2,9,15,15,430.5,137.5,0.8,22.0,312.5,398.19,311.22
2016,2,9,15,30,408.0,126.0,0.8,21.0,277.0,355.62,279.29
2016,2,9,15,45,377.5,115.5,0.8,20.5,241.5,311.27,244.4
2016,2,9,16,0,347.0,105.0,0.8,20.0,206.0,268.83,210.03
2016,2,9,16,15,317.5,89.5,0.85,19.0,170.0,223.56,172.96
2016,2,9,16,30,288.0,74.0,0.9,18.0,134.0,180.69,136.75
2016,2,9,16,45,241.5,57.0,1.0,17.5,98.5,134.19,97.22
2016,2,9,17,0,195.0,40.0,1.1,17.0,63.0,92.39,61.26
2016,2,9,17,15,97.5,24.5,1.1,16.5,36.0,44.24,16.28
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,124.0,13.0,0.5,12.5,22.0,27.1,0.0
2016,2,10,7,30,248.0,26.0,0.5,13.0,44.0,75.29,34.81
2016,2,10,7,45,342.5,38.0,0.55,13.5,84.0,124.98,83.73
2016,2,10,8,0,437.0,50.0,0.6,14.0,124.0,183.2,133.27
2016,2,10,8,15,500.0,58.5,0.65,14.0,167.5,236.92,180.51
2016,2,10,8,30,563.0,67.0,0.7,14.0,211.0,296.25,231.93
2016,2,10,8,45,624.0,66.5,0.8,14.5,254.5,350.06,277.94
2016,2,10,9,0,685.0,66.0,0.9,15.0,298.0,406.8,325.23
2016,2,10,9,15,634.5,88.0,0.95,15.5,324.0,436.93,350.02
2016,2,10,9,30,584.0,110.0,1.0,16.0,350.0,459.43,367.78
2016,2,10,9,45,704.5,97.0,1.1,16.5,413.0,540.94,431.14
2016,2,10,10,0,825.0,84.0,1.2,17.0,476.0,626.95,495.82
2016,2,10,10,15,666.5,131.0,1.25,17.5,461.5,602.13,474.29
2016,2,10,10,30,508.0,178.0,1.3,18.0,447.0,559.61,440.14
2016,2,10,10,45,689.0,136.0,1.4,18.5,518.0,661.96,518.09
2016,2,10,11,0,870.0,94.0,1.5,19.0,589.0,763.7,589.69
2016,2,10,11,15,658.0,161.5,1.5,19.0,543.0,695.28,538.44
2016,2,10,11,30,446.0,229.0,1.5,19.0,497.0,610.42,473.34
2016,2,10,11,45,668.5,163.0,1.55,19.5,571.0,723.44,559.19
2016,2,10,12,0,891.0,97.0,1.6,20.0,645.0,830.36,631.95
2016,2,10,12,15,647.5,174.0,1.6,20.0,573.0,726.29,557.63
2016,2,10,12,30,404.0,251.0,1.6,20.0,501.0,602.98,465.26
2016,2,10,12,45,490.0,220.0,1.6,20.0,520.0,644.65,498.41
2016,2,10,13,0,576.0,189.0,1.6,20.0,539.0,674.64,521.74
2016,2,10,13,15,729.5,141.0,1.6,20.0,574.0,738.59,569.45
2016,2,10,13,30,883.0,93.0,1.6,20.0,609.0,788.25,604.04
2016,2,10,13,45,719.0,132.5,1.6,20.5,542.5,695.62,537.91
2016,2,10,14,0,555.0,172.0,1.6,21.0,476.0,599.95,466.32
2016,2,10,14,15,600.0,148.5,1.55,20.5,462.5,593.81,464.3
2016,2,10,14,30,645.0,125.0,1.5,20.0,449.0,580.17,455.84
2016,2,10,14,45,602.0,126.5,1.5,20.0,412.5,532.6,419.97
2016,2,10,15,0,559.0,128.0,1.5,20.0,376.0,483.08,382.29
2016,2,10,15,15,458.5,132.0,1.3,19.5,322.5,409.06,324.65
2016,2,10,15,30,358.0,136.0,1.1,19.0,269.0,341.64,271.36
2016,2,10,15,45,331.0,123.5,0.95,18.5,235.5,293.58,233.05
2016,2,10,16,0,304.0,111.0,0.8,18.0,202.0,253.08,199.69
2016,2,10,16,15,278.5,94.5,0.85,17.0,167.0,210.68,164.71
2016,2,10,16,30,253.0,78.0,0.9,16.0,132.0,170.37,130.43
2016,2,10,16,45,214.0,60.5,0.95,15.5,97.5,127.49,93.56
2016,2,10,17,0,175.0,43.0,1.0,15.0,63.0,91.64,62.22
2016,2,10,17,15,87.5,26.5,1.0,14.5,36.5,45.3,19.61
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,130.5,13.0,1.1,12.0,23.0,28.13,0.0
2016,2,11,7,30,261.0,26.0,1.2,13.0,46.0,78.61,38.98
2016,2,11,7,45,347.5,38.0,1.35,14.0,85.5,126.92,85.56
2016,2,11,8,0,434.0,50.0,1.5,15.0,125.0,183.44,133.97
2016,2,11,8,15,491.5,59.0,1.45,15.5,168.0,235.88,180.16
2016,2,11,8,30,549.0,68.0,1.4,16.0,211.0,293.41,229.87
2016,2,11,8,45,593.5,71.5,1.35,16.5,252.5,344.02,273.12
2016,2,11,9,0,638.0,75.0,1.3,17.0,294.0,397.44,317.26
2016,2,11,9,15,655.0,82.5,1.15,17.5,331.5,443.38,353.64
2016,2,11,9,30,672.0,90.0,1.0,18.0,369.0,489.06,388.23
2016,2,11,9,45,589.5,122.5,0.9,19.0,384.0,501.31,394.84
2016,2,11,10,0,507.0,155.0,0.8,20.0,399.0,502.74,392.81
2016,2,11,10,15,504.5,168.0,0.75,20.5,424.0,532.37,413.22
2016,2,11,10,30,502.0,181.0,0.7,21.0,449.0,560.18,431.45
2016,2,11,10,45,523.5,183.0,0.65,21.5,473.5,591.56,452.34
2016,2,11,11,0,545.0,185.0,0.6,22.0,498.0,622.07,472.11
2016,2,11,11,15,704.5,143.5,0.55,22.0,560.5,713.64,537.02
2016,2,11,11,30,864.0,102.0,0.5,22.0,623.0,800.68,592.79
2016,2,11,11,45,862.5,104.5,0.5,22.0,631.5,812.25,598.72
2016,2,11,12,0,861.0,107.0,0.5,22.0,640.0,820.47,603.66
2016,2,11,12,15,573.0,194.0,0.5,21.5,549.0,686.64,512.99
2016,2,11,12,30,285.0,281.0,0.5,21.0,458.0,541.74,408.19
2016,2,11,12,45,268.5,280.5,0.55,21.0,446.5,526.8,399.39
2016,2,11,13,0,252.0,280.0,0.6,21.0,435.0,510.98,388.47
2016,2,11,13,15,312.0,261.5,0.6,21.0,449.0,534.27,407.04
2016,2,11,13,30,372.0,243.0,0.6,21.0,463.0,554.79,423.07
2016,2,11,13,45,259.0,248.5,0.6,21.0,399.5,469.2,359.39
2016,2,11,14,0,146.0,254.0,0.6,21.0,336.0,379.63,292.3
2016,2,11,14,15,223.5,233.0,0.6,20.5,350.5,406.79,315.95
2016,2,11,14,30,301.0,212.0,0.6,20.0,365.0,436.17,339.75
2016,2,11,14,45,371.5,183.5,0.6,20.0,359.0,439.51,343.38
2016,2,11,15,0,442.0,155.0,0.6,20.0,353.0,443.87,347.35
2016,2,11,15,15,414.0,144.0,0.6,19.5,316.0,398.34,313.09
2016,2,11,15,30,386.0,133.0,0.6,19.0,279.0,353.94,279.23
2016,2,11,15,45,345.0,124.5,0.65,18.5,243.5,307.45,242.92
2016,2,11,16,0,304.0,116.0,0.7,18.0,208.0,259.34,204.41
2016,2,11,16,15,271.5,99.0,0.75,17.5,171.0,213.64,166.8
2016,2,11,16,30,239.0,82.0,0.8,17.0,134.0,170.74,130.59
2016,2,11,16,45,190.0,64.0,0.85,16.5,98.5,125.16,92.15
2016,2,11,17,0,141.0,46.0,0.9,16.0,63.0,84.6,57.85
2016,2,11,17,15,70.5,27.5,0.9,15.5,36.0,43.94,20.95
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
