Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,14.74,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.5,64.37,28.16
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,137.65,89.63
2016,2,22,7,45,554.5,41.5,1.75,10.5,140.0,194.28,139.93
2016,2,22,8,0,638.0,49.0,2.0,11.0,188.0,258.63,197.38
2016,2,22,8,15,690.0,54.0,2.1,11.5,238.0,317.77,250.93
2016,2,22,8,30,742.0,59.0,2.2,12.0,288.0,381.04,306.63
2016,2,22,8,45,776.5,63.0,2.35,13.0,336.0,438.72,355.91
2016,2,22,9,0,811.0,67.0,2.5,14.0,384.0,497.94,404.65
2016,2,22,9,15,835.0,70.0,2.6,14.5,428.5,551.31,447.89
2016,2,22,9,30,859.0,73.0,2.7,15.0,473.0,604.5,489.68
2016,2,22,9,45,876.0,75.5,2.85,15.5,512.0,649.04,524.06
2016,2,22,10,0,893.0,78.0,3.0,16.0,551.0,694.98,558.03
2016,2,22,10,15,905.5,80.0,3.0,16.0,584.0,735.49,586.59
2016,2,22,10,30,918.0,82.0,3.0,16.0,617.0,773.78,613.26
2016,2,22,10,45,811.0,116.0,3.05,16.5,603.5,757.81,599.47
2016,2,22,11,0,704.0,150.0,3.1,17.0,590.0,732.29,579.27
2016,2,22,11,15,668.5,168.5,3.15,17.0,596.0,737.5,582.62
2016,2,22,11,30,633.0,187.0,3.2,17.0,602.0,738.67,582.4
2016,2,22,11,45,789.5,138.5,3.25,17.5,663.5,820.51,641.29
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,899.63,695.44
2016,2,22,12,15,787.5,144.0,3.35,18.0,673.0,837.28,650.93
2016,2,22,12,30,629.0,198.0,3.4,18.0,621.0,761.76,596.44
2016,2,22,12,45,573.0,215.5,3.45,18.5,598.5,727.73,570.16
2016,2,22,13,0,517.0,233.0,3.5,19.0,576.0,695.33,544.57
2016,2,22,13,15,555.5,213.5,3.5,19.0,575.0,699.21,548.99
2016,2,22,13,30,594.0,194.0,3.5,19.0,574.0,699.73,550.71
2016,2,22,13,45,602.5,183.5,3.5,19.0,557.5,686.14,541.26
2016,2,22,14,0,611.0,173.0,3.5,19.0,541.0,666.85,527.71
2016,2,22,14,15,675.5,143.0,3.4,18.5,532.0,665.2,529.04
2016,2,22,14,30,740.0,113.0,3.3,18.0,523.0,656.78,524.96
2016,2,22,14,45,803.5,97.0,3.2,18.0,516.5,654.68,523.77
2016,2,22,15,0,867.0,81.0,3.1,18.0,510.0,647.59,518.22
2016,2,22,15,15,847.0,78.0,2.8,17.5,468.0,597.67,479.24
2016,2,22,15,30,827.0,75.0,2.5,17.0,426.0,546.96,438.92
2016,2,22,15,45,797.5,71.5,2.2,16.5,379.5,490.4,392.95
2016,2,22,16,0,768.0,68.0,1.9,16.0,333.0,434.57,346.24
2016,2,22,16,15,724.5,63.0,1.75,15.0,283.5,372.47,294.25
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,313.25,242.89
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,248.79,186.55
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,189.93,134.41
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,124.15,78.85
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,69.71,23.81
2016,2,22,17,45,149.5,12.0,1.35,10.5,22.0,24.11,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,10.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,10.0,15.0,14.74,0.0
2016,2,23,7,15,185.0,28.0,0.6,10.0,51.5,61.16,30.15
2016,2,23,7,30,370.0,41.0,0.6,10.0,88.0,125.37,83.86
2016,2,23,7,45,449.5,50.5,0.6,10.5,133.0,177.93,129.55
2016,2,23,8,0,529.0,60.0,0.6,11.0,178.0,238.76,182.46
2016,2,23,8,15,578.5,67.0,0.65,11.5,224.5,293.64,230.82
2016,2,23,8,30,628.0,74.0,0.7,12.0,271.0,352.64,281.32
2016,2,23,8,45,683.5,71.5,0.75,12.5,316.0,407.74,327.49
2016,2,23,9,0,739.0,69.0,0.8,13.0,361.0,465.56,374.47
2016,2,23,9,15,803.5,74.5,0.9,13.5,424.5,541.38,433.72
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,620.63,493.56
2016,2,23,9,45,888.0,82.0,1.1,14.5,528.5,670.1,530.01
2016,2,23,10,0,908.0,84.0,1.2,15.0,569.0,714.93,562.06
2016,2,23,10,15,768.0,122.5,1.2,15.5,549.5,693.32,543.45
2016,2,23,10,30,628.0,161.0,1.2,16.0,530.0,654.43,512.21
2016,2,23,10,45,659.5,159.0,1.3,17.0,561.0,693.71,540.04
2016,2,23,11,0,691.0,157.0,1.4,18.0,592.0,731.99,565.79
2016,2,23,11,15,695.5,161.5,1.35,18.5,609.5,754.08,578.63
2016,2,23,11,30,700.0,166.0,1.3,19.0,627.0,773.63,589.78
2016,2,23,11,45,627.0,195.5,1.3,19.5,613.0,752.34,572.33
2016,2,23,12,0,554.0,225.0,1.3,20.0,599.0,724.41,550.18
2016,2,23,12,15,559.5,224.0,1.2,20.0,602.0,730.06,553.43
2016,2,23,12,30,565.0,223.0,1.1,20.0,605.0,733.44,554.71
2016,2,23,12,45,758.5,158.5,1.05,20.5,667.0,827.74,619.61
2016,2,23,13,0,952.0,94.0,1.0,21.0,729.0,903.68,666.84
2016,2,23,13,15,946.5,93.5,0.9,21.0,713.5,887.19,653.8
2016,2,23,13,30,941.0,93.0,0.8,21.0,698.0,867.24,639.87
2016,2,23,13,45,711.0,157.5,0.75,21.0,606.0,745.76,559.17
2016,2,23,14,0,481.0,222.0,0.7,21.0,514.0,618.99,468.43
2016,2,23,14,15,494.0,206.0,0.65,21.0,494.0,597.81,455.25
2016,2,23,14,30,507.0,190.0,0.6,21.0,474.0,574.14,438.9
2016,2,23,14,45,685.0,137.0,0.55,21.0,494.0,622.5,475.76
2016,2,23,15,0,863.0,84.0,0.5,21.0,514.0,650.73,496.45
2016,2,23,15,15,841.0,81.0,0.5,20.5,471.5,599.63,459.9
2016,2,23,15,30,819.0,78.0,0.5,20.0,429.0,547.93,422.61
2016,2,23,15,45,787.5,74.0,0.55,19.5,381.5,490.0,379.73
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,433.02,335.69
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.0,370.5,286.37
2016,2,23,16,30,665.0,60.0,0.8,17.0,234.0,312.2,238.05
2016,2,23,16,45,587.0,53.5,0.9,16.5,183.5,244.83,181.08
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,185.02,129.61
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,120.77,76.44
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,67.98,26.3
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,23.75,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,2,24,7,15,196.0,28.5,0.9,10.5,54.5,64.36,33.77
2016,2,24,7,30,392.0,40.0,1.0,11.0,92.0,130.13,87.15
2016,2,24,7,45,478.5,49.0,1.1,12.0,139.5,185.48,134.89
2016,2,24,8,0,565.0,58.0,1.2,13.0,187.0,249.87,190.58
2016,2,24,8,15,618.5,64.5,1.1,13.5,235.5,307.76,241.24
2016,2,24,8,30,672.0,71.0,1.0,14.0,284.0,370.13,293.97
2016,2,24,8,45,713.0,74.5,0.95,14.5,332.5,427.3,341.08
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,485.63,387.33
2016,2,24,9,15,779.5,81.5,0.9,16.0,424.5,538.17,427.0
2016,2,24,9,30,805.0,85.0,0.9,17.0,468.0,590.77,465.17
2016,2,24,9,45,826.5,87.0,0.9,18.0,507.0,638.87,498.68
2016,2,24,10,0,848.0,89.0,0.9,19.0,546.0,686.02,530.22
2016,2,24,10,15,860.5,91.0,0.85,19.5,578.0,725.47,554.48
2016,2,24,10,30,873.0,93.0,0.8,20.0,610.0,762.79,576.83
2016,2,24,10,45,881.5,94.5,0.8,20.5,635.5,789.86,592.62
2016,2,24,11,0,890.0,96.0,0.8,21.0,661.0,818.19,609.25
2016,2,24,11,15,896.0,97.0,0.7,21.0,678.5,841.01,621.59
2016,2,24,11,30,902.0,98.0,0.6,21.0,696.0,860.67,631.74
2016,2,24,11,45,902.5,99.5,0.55,21.5,705.5,872.97,636.83
2016,2,24,12,0,903.0,101.0,0.5,22.0,715.0,881.78,639.83
2016,2,24,12,15,699.0,176.0,0.5,22.0,652.0,802.21,588.11
2016,2,24,12,30,495.0,251.0,0.5,22.0,589.0,705.97,521.13
2016,2,24,12,45,696.0,176.0,0.5,22.0,646.5,796.28,586.91
2016,2,24,13,0,897.0,101.0,0.5,22.0,704.0,868.39,632.75
2016,2,24,13,15,892.0,100.0,0.6,22.0,689.0,852.35,623.63
2016,2,24,13,30,887.0,99.0,0.7,22.0,674.0,833.05,613.63
2016,2,24,13,45,661.5,168.0,0.8,22.0,589.0,720.0,539.92
2016,2,24,14,0,436.0,237.0,0.9,22.0,504.0,601.78,455.82
2016,2,24,14,15,442.0,222.5,0.95,21.5,482.5,578.26,442.35
2016,2,24,14,30,448.0,208.0,1.0,21.0,461.0,552.83,426.14
2016,2,24,14,45,633.5,147.5,1.05,21.0,479.5,600.62,464.68
2016,2,24,15,0,819.0,87.0,1.1,21.0,498.0,628.18,487.0
2016,2,24,15,15,796.5,83.5,1.05,20.5,456.5,577.85,449.81
2016,2,24,15,30,774.0,80.0,1.0,20.0,415.0,527.07,411.95
2016,2,24,15,45,740.5,76.5,1.0,20.0,368.5,470.53,368.1
2016,2,24,16,0,707.0,73.0,1.0,20.0,322.0,416.32,324.6
2016,2,24,16,15,662.5,67.5,1.0,18.5,274.0,355.93,276.6
2016,2,24,16,30,618.0,62.0,1.0,17.0,226.0,298.72,229.13
2016,2,24,16,45,547.5,54.5,1.0,16.0,177.5,234.88,174.96
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,177.88,125.75
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,116.32,74.51
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,65.75,27.98
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,22.86,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,6.88,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,24.23,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,71.96,39.07
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,128.55,86.59
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,181.07,131.48
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,241.26,182.71
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.0,298.18,231.3
2016,2,25,8,30,615.0,82.0,0.3,15.0,280.0,359.73,282.33
2016,2,25,8,45,645.5,89.5,0.35,16.0,325.5,413.69,325.54
2016,2,25,9,0,676.0,97.0,0.4,17.0,371.0,469.12,368.26
2016,2,25,9,15,703.0,101.5,0.5,17.5,414.0,520.42,407.64
2016,2,25,9,30,730.0,106.0,0.6,18.0,457.0,572.14,446.27
2016,2,25,9,45,749.5,110.0,0.7,19.0,494.5,618.48,479.13
2016,2,25,10,0,769.0,114.0,0.8,20.0,532.0,663.98,510.53
2016,2,25,10,15,637.5,160.5,0.8,20.0,521.0,645.53,494.58
2016,2,25,10,30,506.0,207.0,0.8,20.0,510.0,613.55,469.36
2016,2,25,10,45,552.5,199.5,0.85,20.5,542.5,655.4,499.42
2016,2,25,11,0,599.0,192.0,0.9,21.0,575.0,700.39,530.31
2016,2,25,11,15,555.5,214.5,0.85,21.0,577.5,698.07,526.17
2016,2,25,11,30,512.0,237.0,0.8,21.0,580.0,695.04,522.0
2016,2,25,11,45,512.0,241.5,0.8,21.5,588.5,706.03,528.25
2016,2,25,12,0,512.0,246.0,0.8,22.0,597.0,714.92,532.89
2016,2,25,12,15,521.0,242.5,0.75,22.0,600.5,720.74,536.27
2016,2,25,12,30,530.0,239.0,0.7,22.0,604.0,724.42,538.25
2016,2,25,12,45,539.0,233.0,0.65,22.5,601.0,723.15,536.01
2016,2,25,13,0,548.0,227.0,0.6,23.0,598.0,719.54,532.3
2016,2,25,13,15,707.5,165.5,0.55,23.0,634.0,781.95,576.36
2016,2,25,13,30,867.0,104.0,0.5,23.0,670.0,829.73,606.42
2016,2,25,13,45,858.5,102.5,0.45,23.0,647.5,804.07,588.82
2016,2,25,14,0,850.0,101.0,0.4,23.0,625.0,775.59,570.46
2016,2,25,14,15,839.0,99.5,0.3,23.0,596.0,742.61,548.34
2016,2,25,14,30,828.0,98.0,0.2,23.0,567.0,707.33,524.79
2016,2,25,14,45,808.0,96.5,0.15,23.0,531.0,663.83,495.88
2016,2,25,15,0,788.0,95.0,0.1,23.0,495.0,619.13,464.72
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.0,570.16,431.64
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,522.16,398.01
2016,2,25,15,45,708.0,84.5,0.3,22.0,367.0,465.45,356.44
2016,2,25,16,0,672.0,81.0,0.4,22.0,321.0,410.31,314.4
2016,2,25,16,15,627.0,75.0,0.5,21.0,273.0,350.67,268.34
2016,2,25,16,30,582.0,69.0,0.6,20.0,225.0,294.31,222.74
2016,2,25,16,45,518.5,60.0,0.75,19.5,178.0,232.72,171.46
2016,2,25,17,0,455.0,51.0,0.9,19.0,131.0,177.28,124.23
2016,2,25,17,15,349.0,38.5,0.9,18.5,88.0,116.33,74.34
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,66.44,30.3
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,23.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,12.5,8.0,7.86,0.0
2016,2,26,7,0,0.0,16.0,0.8,13.0,16.0,15.49,0.0
2016,2,26,7,15,79.5,33.5,0.95,13.5,45.0,50.31,29.73
2016,2,26,7,30,159.0,51.0,1.1,14.0,74.0,90.51,63.33
2016,2,26,7,45,193.5,71.0,1.3,14.5,109.5,130.18,97.59
2016,2,26,8,0,228.0,91.0,1.5,15.0,145.0,173.5,135.02
2016,2,26,8,15,252.0,110.0,1.5,15.5,182.0,215.2,170.85
2016,2,26,8,30,276.0,129.0,1.5,16.0,219.0,259.07,207.64
2016,2,26,8,45,301.5,142.5,1.5,16.5,254.5,299.62,240.95
2016,2,26,9,0,327.0,156.0,1.5,17.0,290.0,342.04,274.94
2016,2,26,9,15,256.0,184.5,1.6,17.5,296.0,347.09,278.07
2016,2,26,9,30,185.0,213.0,1.7,18.0,302.0,339.44,270.71
2016,2,26,9,45,418.0,175.5,1.8,18.5,399.0,471.5,375.92
2016,2,26,10,0,651.0,138.0,1.9,19.0,496.0,611.25,482.75
2016,2,26,10,15,578.0,174.0,1.95,19.0,505.0,615.97,483.68
2016,2,26,10,30,505.0,210.0,2.0,19.0,514.0,617.68,483.06
2016,2,26,10,45,543.0,205.0,2.05,19.5,544.5,655.77,510.57
2016,2,26,11,0,581.0,200.0,2.1,20.0,575.0,693.6,537.23
2016,2,26,11,15,534.0,224.5,2.1,20.0,576.5,693.06,534.86
2016,2,26,11,30,487.0,249.0,2.1,20.0,578.0,688.68,530.06
2016,2,26,11,45,501.0,247.5,2.15,20.0,589.5,704.79,541.98
2016,2,26,12,0,515.0,246.0,2.2,20.0,601.0,719.08,552.46
2016,2,26,12,15,470.5,264.5,2.25,20.0,589.5,702.68,539.64
2016,2,26,12,30,426.0,283.0,2.3,20.0,578.0,684.02,525.42
2016,2,26,12,45,461.5,266.0,2.4,20.0,583.0,694.16,534.57
2016,2,26,13,0,497.0,249.0,2.5,20.0,588.0,701.82,541.74
2016,2,26,13,15,434.0,264.0,2.55,20.0,555.5,658.95,509.75
2016,2,26,13,30,371.0,279.0,2.6,20.0,523.0,608.52,472.44
2016,2,26,13,45,366.0,270.0,2.7,20.0,504.0,587.09,457.79
2016,2,26,14,0,361.0,261.0,2.8,20.0,485.0,564.52,441.94
2016,2,26,14,15,455.5,220.5,2.8,19.5,489.5,588.5,463.4
2016,2,26,14,30,550.0,180.0,2.8,19.0,494.0,598.08,473.79
2016,2,26,14,45,515.0,177.5,2.85,19.0,457.0,552.24,439.09
2016,2,26,15,0,480.0,175.0,2.9,19.0,420.0,507.17,404.73
2016,2,26,15,15,599.0,134.5,2.85,18.5,415.0,518.62,415.71
2016,2,26,15,30,718.0,94.0,2.8,18.0,410.0,515.92,414.5
2016,2,26,15,45,694.0,87.0,2.8,17.5,365.5,462.6,371.94
2016,2,26,16,0,670.0,80.0,2.8,17.0,321.0,409.81,328.64
2016,2,26,16,15,625.0,74.0,2.55,16.5,273.5,350.13,278.16
2016,2,26,16,30,580.0,68.0,2.3,16.0,226.0,293.76,229.16
2016,2,26,16,45,519.0,59.0,2.1,15.5,179.0,232.9,176.02
2016,2,26,17,0,458.0,50.0,1.9,15.0,132.0,177.93,127.48
2016,2,26,17,15,349.5,38.5,1.65,14.0,89.5,117.08,76.75
2016,2,26,17,30,241.0,27.0,1.4,13.0,47.0,68.01,33.72
2016,2,26,17,45,120.5,13.5,1.2,12.5,23.5,24.01,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,25.58,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,75.63,44.9
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,145.74,99.23
2016,2,27,7,45,520.0,49.5,1.25,12.5,154.5,202.02,148.32
2016,2,27,8,0,603.0,57.0,1.4,13.0,203.0,266.87,205.06
2016,2,27,8,15,652.5,63.0,1.4,13.5,252.5,325.3,256.49
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,387.72,309.68
2016,2,27,8,45,741.0,71.5,1.45,14.5,350.0,443.85,356.57
2016,2,27,9,0,780.0,74.0,1.5,15.0,398.0,502.93,404.2
2016,2,27,9,15,532.5,138.5,1.5,15.5,370.5,463.65,372.47
2016,2,27,9,30,285.0,203.0,1.5,16.0,343.0,396.8,317.74
2016,2,27,9,45,339.5,210.0,1.55,16.5,389.0,451.68,360.63
2016,2,27,10,0,394.0,217.0,1.6,17.0,435.0,509.67,404.28
2016,2,27,10,15,640.5,153.0,1.6,17.0,531.5,644.17,508.01
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,774.01,600.96
2016,2,27,10,45,893.5,91.0,1.6,17.5,653.0,804.5,618.79
2016,2,27,11,0,900.0,93.0,1.6,18.0,678.0,832.08,635.52
2016,2,27,11,15,905.0,94.0,1.6,18.0,695.5,854.27,649.7
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,873.22,661.77
2016,2,27,11,45,908.5,97.5,1.6,18.5,721.5,884.94,667.8
2016,2,27,12,0,907.0,100.0,1.6,19.0,730.0,893.1,671.61
2016,2,27,12,15,747.5,161.0,1.65,18.5,681.0,834.41,633.44
2016,2,27,12,30,588.0,222.0,1.7,18.0,632.0,759.1,581.67
2016,2,27,12,45,737.0,165.0,1.75,18.0,673.5,826.0,631.52
2016,2,27,13,0,886.0,108.0,1.8,18.0,715.0,875.2,665.38
2016,2,27,13,15,654.0,188.0,1.8,18.0,631.0,765.6,589.01
2016,2,27,13,30,422.0,268.0,1.8,18.0,547.0,647.01,500.09
2016,2,27,13,45,648.5,183.0,1.85,18.0,595.5,731.27,567.92
2016,2,27,14,0,875.0,98.0,1.9,18.0,644.0,796.56,615.61
2016,2,27,14,15,759.5,124.0,1.9,18.0,582.5,716.78,559.33
2016,2,27,14,30,644.0,150.0,1.9,18.0,521.0,638.17,501.92
2016,2,27,14,45,736.5,119.0,1.9,18.0,518.0,645.59,509.64
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,642.2,508.21
2016,2,27,15,15,808.0,84.5,1.7,17.5,473.0,592.03,469.86
2016,2,27,15,30,787.0,81.0,1.5,17.0,431.0,541.26,430.48
2016,2,27,15,45,759.5,77.0,1.35,17.0,385.0,486.3,386.32
2016,2,27,16,0,732.0,73.0,1.2,17.0,339.0,431.98,341.5
2016,2,27,16,15,690.0,67.5,1.1,16.0,290.0,371.9,292.33
2016,2,27,16,30,648.0,62.0,1.0,15.0,241.0,313.74,243.03
2016,2,27,16,45,590.0,54.5,0.95,14.5,192.5,251.65,189.21
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,195.03,139.18
2016,2,27,17,15,423.5,37.0,0.9,13.5,99.0,131.32,85.69
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,79.8,40.7
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,27.58,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,17.44,0.0
2016,2,28,7,15,54.5,37.5,1.5,10.5,45.5,48.91,31.28
2016,2,28,7,30,109.0,57.0,1.7,11.0,73.0,84.45,61.36
2016,2,28,7,45,136.5,78.0,1.95,11.5,106.5,120.21,92.53
2016,2,28,8,0,164.0,99.0,2.2,12.0,140.0,158.91,126.24
2016,2,28,8,15,193.0,115.5,2.2,12.5,173.5,199.66,161.29
2016,2,28,8,30,222.0,132.0,2.2,13.0,207.0,240.13,195.58
2016,2,28,8,45,300.0,142.0,2.25,13.5,259.0,300.06,245.26
2016,2,28,9,0,378.0,152.0,2.3,14.0,311.0,372.37,304.02
2016,2,28,9,15,382.5,169.5,2.3,14.5,345.0,411.4,334.62
2016,2,28,9,30,387.0,187.0,2.3,15.0,379.0,443.69,359.41
2016,2,28,9,45,219.5,211.5,2.3,15.5,322.0,368.42,297.2
2016,2,28,10,0,52.0,236.0,2.3,16.0,265.0,279.33,222.65
2016,2,28,10,15,66.0,256.0,2.3,16.0,295.0,312.59,249.1
2016,2,28,10,30,80.0,276.0,2.3,16.0,325.0,346.63,275.45
2016,2,28,10,45,203.5,282.0,2.35,16.5,413.5,459.85,364.89
2016,2,28,11,0,327.0,288.0,2.4,17.0,502.0,579.21,455.59
2016,2,28,11,15,285.0,305.0,2.45,17.0,495.0,569.51,446.2
2016,2,28,11,30,243.0,322.0,2.5,17.0,488.0,548.58,429.48
2016,2,28,11,45,332.5,306.0,2.6,17.5,536.5,619.06,483.34
2016,2,28,12,0,422.0,290.0,2.7,18.0,585.0,689.16,535.36
2016,2,28,12,15,358.0,306.5,2.7,18.0,557.5,645.39,501.48
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,608.0,472.61
2016,2,28,12,45,282.0,322.5,2.75,18.0,519.5,595.74,463.82
2016,2,28,13,0,270.0,322.0,2.8,18.0,509.0,582.46,454.13
2016,2,28,13,15,231.0,319.5,2.75,18.0,477.0,534.82,418.15
2016,2,28,13,30,192.0,317.0,2.7,18.0,445.0,496.26,388.69
2016,2,28,13,45,346.0,270.0,2.65,18.0,491.5,572.75,450.63
2016,2,28,14,0,500.0,223.0,2.6,18.0,538.0,641.27,504.61
2016,2,28,14,15,374.0,241.5,2.55,17.5,470.5,544.57,430.84
2016,2,28,14,30,248.0,260.0,2.5,17.0,403.0,462.06,366.97
2016,2,28,14,45,365.5,219.0,2.45,17.0,415.5,489.53,391.35
2016,2,28,15,0,483.0,178.0,2.4,17.0,428.0,514.57,412.34
2016,2,28,15,15,430.5,172.0,2.15,16.5,382.0,455.85,366.32
2016,2,28,15,30,378.0,166.0,1.9,16.0,336.0,394.56,318.16
2016,2,28,15,45,190.0,146.5,1.7,16.0,232.0,257.75,207.94
2016,2,28,16,0,2.0,127.0,1.5,16.0,128.0,126.47,100.18
2016,2,28,16,15,1.0,108.5,1.35,15.5,109.0,107.45,84.99
2016,2,28,16,30,0.0,90.0,1.2,15.0,90.0,88.57,69.39
2016,2,28,16,45,0.0,71.5,1.1,14.5,71.5,70.16,53.86
2016,2,28,17,0,0.0,53.0,1.0,14.0,53.0,51.77,38.09
2016,2,28,17,15,0.0,36.5,1.0,13.5,36.5,35.45,23.84
2016,2,28,17,30,0.0,20.0,1.0,13.0,20.0,19.3,8.91
2016,2,28,17,45,0.0,10.0,1.0,13.0,10.0,9.83,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,15.53,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,44.97,7.84
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,94.17,57.83
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,155.42,108.54
2016,2,29,7,45,536.0,51.5,1.45,12.0,164.5,213.87,159.34
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,281.51,218.02
2016,2,29,8,15,370.0,99.0,1.6,13.5,197.0,256.8,205.32
2016,2,29,8,30,115.0,140.0,1.6,14.0,179.0,198.11,160.15
2016,2,29,8,45,456.0,107.0,1.65,15.0,295.5,346.75,281.58
2016,2,29,9,0,797.0,74.0,1.7,16.0,412.0,520.34,418.09
2016,2,29,9,15,819.5,77.0,1.75,16.5,456.0,573.02,458.06
2016,2,29,9,30,842.0,80.0,1.8,17.0,500.0,625.4,497.44
2016,2,29,9,45,853.5,84.0,1.85,17.5,538.0,670.89,530.55
2016,2,29,10,0,865.0,88.0,1.9,18.0,576.0,714.62,560.26
2016,2,29,10,15,876.5,90.0,1.85,18.0,608.0,750.36,583.89
2016,2,29,10,30,888.0,92.0,1.8,18.0,640.0,787.32,608.15
2016,2,29,10,45,891.0,95.5,1.8,18.5,664.0,816.72,626.15
2016,2,29,11,0,894.0,99.0,1.8,19.0,688.0,843.04,641.97
2016,2,29,11,15,899.5,100.0,1.75,19.0,705.5,865.51,655.81
2016,2,29,11,30,905.0,101.0,1.7,19.0,723.0,884.75,667.48
2016,2,29,11,45,696.0,182.0,1.7,19.5,664.5,811.81,616.01
2016,2,29,12,0,487.0,263.0,1.7,20.0,606.0,719.36,546.68
2016,2,29,12,15,478.5,267.5,1.75,20.0,605.0,718.49,547.01
2016,2,29,12,30,470.0,272.0,1.8,20.0,604.0,715.56,545.07
2016,2,29,12,45,699.5,181.0,1.85,20.5,670.0,817.61,620.65
2016,2,29,13,0,929.0,90.0,1.9,21.0,736.0,900.32,675.29
2016,2,29,13,15,925.0,89.5,1.9,21.0,721.5,884.89,664.49
2016,2,29,13,30,921.0,89.0,1.9,21.0,707.0,866.03,652.52
2016,2,29,13,45,743.0,145.0,1.9,21.0,633.0,772.29,589.08
2016,2,29,14,0,565.0,201.0,1.9,21.0,559.0,671.19,516.61
2016,2,29,14,15,594.0,180.5,1.8,21.0,541.5,658.05,508.54
2016,2,29,14,30,623.0,160.0,1.7,21.0,524.0,638.48,495.01
2016,2,29,14,45,563.5,167.5,1.6,21.0,481.0,580.04,451.44
2016,2,29,15,0,504.0,175.0,1.5,21.0,438.0,527.33,411.69
2016,2,29,15,15,651.0,127.0,1.35,20.5,439.5,548.53,429.5
2016,2,29,15,30,798.0,79.0,1.2,20.0,441.0,550.98,431.65
2016,2,29,15,45,759.0,78.0,1.05,20.0,393.0,492.33,385.04
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,436.35,339.84
2016,2,29,16,15,677.5,71.5,0.9,19.0,296.0,375.21,291.42
2016,2,29,16,30,635.0,66.0,0.9,18.0,247.0,317.04,243.46
2016,2,29,16,45,564.0,59.5,0.9,17.5,197.0,251.97,188.59
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,193.79,138.63
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,131.59,87.03
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,80.98,44.99
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,30.47,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,18.2,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,54.28,15.05
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.0,105.47,64.26
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,169.04,116.79
2016,3,1,7,45,583.5,50.0,1.85,14.5,175.0,227.83,168.6
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,294.28,226.98
2016,3,1,8,15,705.0,62.0,2.15,15.5,276.5,353.27,278.88
2016,3,1,8,30,751.0,67.0,2.2,16.0,327.0,416.47,332.64
2016,3,1,8,45,559.0,113.0,2.3,16.5,321.5,408.45,328.69
2016,3,1,9,0,367.0,159.0,2.4,17.0,316.0,372.02,300.07
2016,3,1,9,15,556.5,127.0,2.45,17.5,393.5,475.54,383.25
2016,3,1,9,30,746.0,95.0,2.5,18.0,471.0,583.91,467.74
2016,3,1,9,45,735.0,108.5,2.65,18.5,502.5,622.58,495.79
2016,3,1,10,0,724.0,122.0,2.8,19.0,534.0,656.8,520.34
2016,3,1,10,15,712.5,135.5,2.8,19.0,559.5,687.48,542.15
2016,3,1,10,30,701.0,149.0,2.8,19.0,585.0,714.97,561.28
2016,3,1,10,45,632.0,182.0,2.85,19.5,587.0,714.15,557.55
2016,3,1,11,0,563.0,215.0,2.9,20.0,589.0,704.59,547.69
2016,3,1,11,15,555.5,224.5,2.9,20.0,601.5,719.61,557.93
2016,3,1,11,30,548.0,234.0,2.9,20.0,614.0,732.2,566.21
2016,3,1,11,45,538.0,241.5,2.9,20.0,618.5,738.06,569.74
2016,3,1,12,0,528.0,249.0,2.9,20.0,623.0,741.51,571.64
2016,3,1,12,15,523.0,251.5,2.85,20.0,622.5,741.65,571.25
2016,3,1,12,30,518.0,254.0,2.8,20.0,622.0,739.58,569.36
2016,3,1,12,45,733.5,171.0,2.8,20.0,687.0,838.45,643.18
2016,3,1,13,0,949.0,88.0,2.8,20.0,752.0,918.12,697.72
2016,3,1,13,15,945.5,87.0,2.8,20.0,737.0,902.23,686.58
2016,3,1,13,30,942.0,86.0,2.8,20.0,722.0,882.83,673.98
2016,3,1,13,45,936.5,85.0,2.8,20.0,699.5,858.38,657.96
2016,3,1,14,0,931.0,84.0,2.8,20.0,677.0,830.73,639.74
2016,3,1,14,15,921.5,82.5,2.8,19.5,647.0,796.44,617.96
2016,3,1,14,30,912.0,81.0,2.8,19.0,617.0,759.51,594.1
2016,3,1,14,45,897.5,79.0,2.8,19.0,580.0,716.12,564.15
2016,3,1,15,0,883.0,77.0,2.8,19.0,543.0,670.91,532.23
2016,3,1,15,15,864.0,74.5,2.65,18.5,500.5,620.8,494.62
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,572.19,457.04
2016,3,1,15,45,819.5,68.5,2.45,17.5,411.0,515.77,412.75
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,459.71,367.21
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,397.76,315.57
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,338.3,264.28
2016,3,1,16,45,655.0,51.0,1.5,14.5,212.0,272.93,206.85
2016,3,1,17,0,595.0,45.0,1.2,14.0,161.0,213.12,153.42
2016,3,1,17,15,493.5,36.5,1.15,13.5,113.0,148.55,98.3
2016,3,1,17,30,392.0,28.0,1.1,13.0,65.0,94.67,52.6
2016,3,1,17,45,196.0,14.0,1.05,12.5,32.5,34.45,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,80.5,11.5,0.8,12.5,16.5,16.48,0.0
2016,3,2,7,0,161.0,23.0,0.9,13.0,33.0,45.36,16.33
2016,3,2,7,15,242.5,38.0,1.05,13.5,70.0,87.02,55.53
2016,3,2,7,30,324.0,53.0,1.2,14.0,107.0,136.54,96.91
2016,3,2,7,45,368.0,67.5,1.4,14.5,148.5,183.64,138.38
2016,3,2,8,0,412.0,82.0,1.6,15.0,190.0,235.26,183.53
2016,3,2,8,15,449.5,92.5,1.6,15.5,232.5,284.2,225.79
2016,3,2,8,30,487.0,103.0,1.6,16.0,275.0,336.31,269.54
2016,3,2,8,45,549.5,106.0,1.6,17.0,325.0,398.39,319.33
2016,3,2,9,0,612.0,109.0,1.6,18.0,375.0,463.04,369.59
2016,3,2,9,15,649.5,110.5,1.6,18.5,419.0,515.3,409.62
2016,3,2,9,30,687.0,112.0,1.6,19.0,463.0,568.93,449.6
2016,3,2,9,45,777.0,100.0,1.6,19.5,524.0,642.66,503.92
2016,3,2,10,0,867.0,88.0,1.6,20.0,585.0,722.09,558.91
2016,3,2,10,15,752.0,130.5,1.65,20.0,579.0,713.89,551.61
2016,3,2,10,30,637.0,173.0,1.7,20.0,573.0,693.39,535.17
2016,3,2,10,45,632.0,184.0,1.8,20.5,593.5,718.38,552.13
2016,3,2,11,0,627.0,195.0,1.9,21.0,614.0,740.73,566.62
2016,3,2,11,15,564.5,224.5,1.95,21.0,609.0,728.94,556.56
2016,3,2,11,30,502.0,254.0,2.0,21.0,604.0,716.0,545.83
2016,3,2,11,45,464.5,274.5,2.15,21.0,602.0,711.28,542.17
2016,3,2,12,0,427.0,295.0,2.3,21.0,600.0,703.81,536.45
2016,3,2,12,15,478.0,273.5,2.4,21.0,615.0,727.25,555.14
2016,3,2,12,30,529.0,252.0,2.5,21.0,630.0,748.56,572.1
2016,3,2,12,45,517.5,253.5,2.6,21.0,621.0,737.49,564.54
2016,3,2,13,0,506.0,255.0,2.7,21.0,612.0,724.41,555.8
2016,3,2,13,15,479.5,267.0,2.75,20.5,599.5,707.88,544.79
2016,3,2,13,30,453.0,279.0,2.8,20.0,587.0,689.99,532.75
2016,3,2,13,45,444.0,266.0,2.85,20.0,559.5,659.05,511.22
2016,3,2,14,0,435.0,253.0,2.9,20.0,532.0,626.77,488.57
2016,3,2,14,15,437.0,239.0,2.9,19.5,509.0,600.66,471.13
2016,3,2,14,30,439.0,225.0,2.9,19.0,486.0,572.89,452.1
2016,3,2,14,45,535.0,181.0,2.9,19.0,479.0,577.26,458.06
2016,3,2,15,0,631.0,137.0,2.9,19.0,472.0,576.09,459.06
2016,3,2,15,15,553.0,144.5,2.85,18.5,421.5,506.18,405.32
2016,3,2,15,30,475.0,152.0,2.8,18.0,371.0,444.47,357.11
2016,3,2,15,45,378.5,149.5,2.8,17.5,312.5,367.75,296.35
2016,3,2,16,0,282.0,147.0,2.8,17.0,254.0,294.57,237.42
2016,3,2,16,15,247.0,133.5,2.65,16.5,218.0,250.55,201.16
2016,3,2,16,30,212.0,120.0,2.5,16.0,182.0,209.73,166.88
2016,3,2,16,45,192.5,98.5,2.4,15.5,147.0,168.83,131.89
2016,3,2,17,0,173.0,77.0,2.3,15.0,112.0,129.88,98.01
2016,3,2,17,15,128.0,57.0,2.1,14.5,78.5,89.14,63.52
2016,3,2,17,30,83.0,37.0,1.9,14.0,45.0,53.52,33.32
2016,3,2,17,45,41.5,18.5,1.75,14.0,22.5,22.65,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
