Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,12.5,6.0,5.9,0.0
2016,3,3,7,0,0.0,12.0,0.9,13.0,12.0,11.57,1.96
2016,3,3,7,15,0.0,25.0,0.95,13.5,25.0,24.13,14.28
2016,3,3,7,30,0.0,38.0,1.0,14.0,38.0,36.7,25.35
2016,3,3,7,45,0.0,53.0,1.05,14.5,53.0,51.36,38.03
2016,3,3,8,0,0.0,68.0,1.1,15.0,68.0,66.12,50.6
2016,3,3,8,15,0.0,83.0,1.0,15.5,83.0,80.91,62.94
2016,3,3,8,30,0.0,98.0,0.9,16.0,98.0,95.73,75.05
2016,3,3,8,45,18.0,135.5,0.8,16.5,143.5,142.7,113.43
2016,3,3,9,0,36.0,173.0,0.7,17.0,189.0,196.09,155.96
2016,3,3,9,15,119.5,200.0,0.6,17.0,260.0,281.43,223.81
2016,3,3,9,30,203.0,227.0,0.5,17.0,331.0,369.02,291.08
2016,3,3,9,45,163.5,246.0,0.45,17.5,334.0,370.58,289.52
2016,3,3,10,0,124.0,265.0,0.4,18.0,337.0,368.76,285.92
2016,3,3,10,15,137.0,281.0,0.5,18.0,365.0,399.94,309.49
2016,3,3,10,30,150.0,297.0,0.6,18.0,393.0,431.54,332.92
2016,3,3,10,45,187.0,307.5,0.7,18.5,431.0,476.68,366.09
2016,3,3,11,0,224.0,318.0,0.8,19.0,469.0,522.95,399.53
2016,3,3,11,15,152.0,321.5,1.05,19.0,425.5,470.15,360.29
2016,3,3,11,30,80.0,325.0,1.3,19.0,382.0,405.68,311.96
2016,3,3,11,45,82.0,328.0,1.55,19.0,387.0,411.46,317.37
2016,3,3,12,0,84.0,331.0,1.8,19.0,392.0,417.01,322.1
2016,3,3,12,15,122.5,341.0,1.9,19.0,429.5,471.14,363.57
2016,3,3,12,30,161.0,351.0,2.0,19.0,467.0,515.91,397.57
2016,3,3,12,45,204.0,343.5,2.1,19.0,489.5,544.52,420.05
2016,3,3,13,0,247.0,336.0,2.2,19.0,512.0,571.76,441.56
2016,3,3,13,15,250.5,326.5,2.05,18.5,501.5,569.85,440.48
2016,3,3,13,30,254.0,317.0,1.9,18.0,491.0,558.0,432.52
2016,3,3,13,45,229.5,310.5,1.8,18.0,464.0,517.23,402.16
2016,3,3,14,0,205.0,304.0,1.7,18.0,437.0,485.18,378.11
2016,3,3,14,15,112.0,263.0,1.6,18.0,335.0,363.56,285.0
2016,3,3,14,30,19.0,222.0,1.5,18.0,233.0,234.37,183.53
2016,3,3,14,45,33.0,222.0,1.45,18.0,240.5,250.02,197.0
2016,3,3,15,0,47.0,222.0,1.4,18.0,248.0,258.52,204.25
2016,3,3,15,15,105.0,212.0,1.3,18.0,263.0,282.59,224.54
2016,3,3,15,30,163.0,202.0,1.2,18.0,278.0,306.75,244.13
2016,3,3,15,45,220.0,175.5,1.1,18.0,267.0,306.28,243.96
2016,3,3,16,0,277.0,149.0,1.0,18.0,256.0,294.7,234.39
2016,3,3,16,15,255.0,132.0,0.9,17.5,220.0,252.74,200.3
2016,3,3,16,30,233.0,115.0,0.8,17.0,184.0,212.63,167.11
2016,3,3,16,45,209.0,95.0,0.7,16.5,148.0,170.67,131.79
2016,3,3,17,0,185.0,75.0,0.6,16.0,112.0,131.13,97.95
2016,3,3,17,15,140.5,55.5,0.6,15.5,79.0,90.26,63.7
2016,3,3,17,30,96.0,36.0,0.6,15.0,46.0,54.43,33.69
2016,3,3,17,45,48.0,18.0,0.65,15.0,23.0,23.37,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,13.0,1.2,13.5,16.0,15.53,0.0
2016,3,4,7,0,78.0,26.0,1.3,14.0,32.0,38.13,18.2
2016,3,4,7,15,130.0,45.0,1.35,14.0,64.0,72.8,49.05
2016,3,4,7,30,182.0,64.0,1.4,14.0,96.0,113.06,82.98
2016,3,4,7,45,206.5,84.0,1.5,14.5,131.5,151.97,116.97
2016,3,4,8,0,231.0,104.0,1.6,15.0,167.0,193.43,152.8
2016,3,4,8,15,254.0,121.5,1.75,15.5,203.0,233.98,187.36
2016,3,4,8,30,277.0,139.0,1.9,16.0,239.0,276.58,222.87
2016,3,4,8,45,236.0,164.5,2.05,16.5,258.0,296.95,239.51
2016,3,4,9,0,195.0,190.0,2.2,17.0,277.0,307.84,247.78
2016,3,4,9,15,119.0,201.0,2.35,17.5,256.0,282.41,226.24
2016,3,4,9,30,43.0,212.0,2.5,18.0,235.0,244.35,194.04
2016,3,4,9,45,26.5,206.0,2.65,18.5,220.5,227.9,180.08
2016,3,4,10,0,10.0,200.0,2.8,19.0,206.0,204.97,160.85
2016,3,4,10,15,5.0,145.5,2.8,19.0,148.5,146.0,113.51
2016,3,4,10,30,0.0,91.0,2.8,19.0,91.0,88.08,66.54
2016,3,4,10,45,3.5,150.0,2.85,19.0,152.5,149.46,116.04
2016,3,4,11,0,7.0,209.0,2.9,19.0,214.0,212.08,165.53
2016,3,4,11,15,15.5,240.5,2.8,18.5,252.0,251.62,196.79
2016,3,4,11,30,24.0,272.0,2.7,18.0,290.0,291.64,228.24
2016,3,4,11,45,13.0,225.0,2.65,18.0,235.0,233.77,182.58
2016,3,4,12,0,2.0,178.0,2.6,18.0,180.0,176.42,137.05
2016,3,4,12,15,1.0,136.0,2.65,18.0,137.0,133.46,102.91
2016,3,4,12,30,0.0,94.0,2.7,18.0,94.0,91.04,68.79
2016,3,4,12,45,15.5,190.5,2.75,18.0,202.0,200.9,157.42
2016,3,4,13,0,31.0,287.0,2.8,18.0,310.0,322.22,252.24
2016,3,4,13,15,31.0,281.0,2.8,17.5,303.0,315.43,247.22
2016,3,4,13,30,31.0,275.0,2.8,17.0,296.0,308.56,242.61
2016,3,4,13,45,15.5,200.5,2.85,17.0,211.0,210.36,165.5
2016,3,4,14,0,0.0,126.0,2.9,17.0,126.0,122.66,95.06
2016,3,4,14,15,0.0,69.0,2.7,17.0,69.0,66.75,49.65
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,11.59,4.03
2016,3,4,14,45,0.0,71.5,2.35,17.0,71.5,69.15,51.95
2016,3,4,15,0,0.0,131.0,2.2,17.0,131.0,127.92,100.28
2016,3,4,15,15,0.0,86.0,1.95,16.5,86.0,83.19,63.84
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,39.6,27.79
2016,3,4,15,45,0.0,35.0,1.45,16.0,35.0,33.8,23.01
2016,3,4,16,0,0.0,29.0,1.2,16.0,29.0,27.99,18.17
2016,3,4,16,15,0.0,25.0,1.1,16.0,25.0,24.12,14.93
2016,3,4,16,30,0.0,21.0,1.0,16.0,21.0,20.26,11.66
2016,3,4,16,45,0.0,16.5,0.95,16.0,16.5,15.91,7.93
2016,3,4,17,0,0.0,12.0,0.9,16.0,12.0,11.57,4.16
2016,3,4,17,15,0.0,8.5,0.95,15.5,8.5,8.19,1.21
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.8,14.5,6.0,5.9,0.0
2016,3,5,7,0,0.0,12.0,3.1,15.0,12.0,11.57,2.79
2016,3,5,7,15,0.0,24.0,3.2,15.0,24.0,23.16,13.48
2016,3,5,7,30,0.0,36.0,3.3,15.0,36.0,34.76,23.65
2016,3,5,7,45,0.0,49.0,3.45,15.5,49.0,47.34,34.5
2016,3,5,8,0,0.0,62.0,3.6,16.0,62.0,60.02,45.28
2016,3,5,8,15,0.0,75.0,3.6,16.0,75.0,72.78,56.04
2016,3,5,8,30,0.0,88.0,3.6,16.0,88.0,85.56,66.66
2016,3,5,8,45,0.0,87.5,3.65,16.0,87.5,84.88,65.92
2016,3,5,9,0,0.0,87.0,3.7,16.0,87.0,84.27,65.23
2016,3,5,9,15,49.0,159.5,3.75,16.0,185.5,190.7,153.68
2016,3,5,9,30,98.0,232.0,3.8,16.0,284.0,301.5,243.27
2016,3,5,9,45,81.0,244.5,3.9,16.5,289.5,306.61,245.82
2016,3,5,10,0,64.0,257.0,4.0,17.0,295.0,310.28,247.4
2016,3,5,10,15,32.0,176.5,4.25,17.5,195.5,202.34,160.46
2016,3,5,10,30,0.0,96.0,4.5,18.0,96.0,92.96,70.78
2016,3,5,10,45,0.0,125.5,4.75,18.5,125.5,122.15,94.27
2016,3,5,11,0,0.0,155.0,5.0,19.0,155.0,151.58,117.61
2016,3,5,11,15,2.0,173.5,5.1,19.0,175.0,171.85,133.75
2016,3,5,11,30,4.0,192.0,5.2,19.0,195.0,192.26,149.96
2016,3,5,11,45,2.0,160.0,5.3,19.5,161.5,158.29,122.49
2016,3,5,12,0,0.0,128.0,5.4,20.0,128.0,124.61,95.28
2016,3,5,12,15,105.0,241.5,5.35,19.5,318.0,347.79,275.73
2016,3,5,12,30,210.0,355.0,5.3,19.0,508.0,564.11,443.26
2016,3,5,12,45,140.5,342.5,5.3,19.0,444.5,488.07,383.05
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,403.65,316.61
2016,3,5,13,15,73.0,321.5,5.35,18.5,373.0,395.31,311.38
2016,3,5,13,30,75.0,313.0,5.4,18.0,365.0,386.68,305.73
2016,3,5,13,45,40.0,255.0,5.5,18.0,283.0,293.87,232.58
2016,3,5,14,0,5.0,197.0,5.6,18.0,201.0,198.11,155.76
2016,3,5,14,15,2.5,135.0,5.85,17.5,137.0,133.58,104.26
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,70.62,52.96
2016,3,5,14,45,0.0,63.5,6.35,17.0,63.5,61.41,45.48
2016,3,5,15,0,0.0,54.0,6.6,17.0,54.0,52.2,37.95
2016,3,5,15,15,0.0,34.0,6.75,16.5,34.0,32.84,21.94
2016,3,5,15,30,0.0,14.0,6.9,16.0,14.0,13.51,5.76
2016,3,5,15,45,0.0,13.5,7.05,16.0,13.5,13.03,5.38
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,12.54,5.0
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,10.61,3.39
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,8.68,1.76
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,6.75,0.1
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,23.25,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,58.55,33.21
2016,3,6,7,15,256.5,51.5,1.8,12.0,91.5,106.86,72.97
2016,3,6,7,30,369.0,67.0,2.0,12.0,135.0,166.73,122.62
2016,3,6,7,45,453.5,76.0,2.25,12.5,185.5,223.75,172.07
2016,3,6,8,0,538.0,85.0,2.5,13.0,236.0,291.19,230.38
2016,3,6,8,15,588.5,92.0,2.6,13.0,286.5,349.66,281.64
2016,3,6,8,30,639.0,99.0,2.7,13.0,337.0,412.27,335.23
2016,3,6,8,45,678.5,103.0,2.85,13.5,385.5,469.74,383.02
2016,3,6,9,0,718.0,107.0,3.0,14.0,434.0,529.37,431.22
2016,3,6,9,15,523.5,162.0,3.05,14.0,412.5,499.4,406.54
2016,3,6,9,30,329.0,217.0,3.1,14.0,391.0,447.85,363.64
2016,3,6,9,45,356.5,228.0,3.2,14.5,429.5,491.95,397.99
2016,3,6,10,0,384.0,239.0,3.3,15.0,468.0,537.05,432.09
2016,3,6,10,15,444.0,234.0,3.3,15.0,511.5,597.58,478.73
2016,3,6,10,30,504.0,229.0,3.3,15.0,555.0,653.56,521.35
2016,3,6,10,45,475.5,250.5,3.35,15.0,567.5,667.04,529.85
2016,3,6,11,0,447.0,272.0,3.4,15.0,580.0,677.3,536.14
2016,3,6,11,15,312.0,310.0,3.4,15.0,528.0,603.76,477.42
2016,3,6,11,30,177.0,348.0,3.4,15.0,476.0,523.83,413.26
2016,3,6,11,45,370.0,298.0,3.45,15.0,568.0,650.24,514.45
2016,3,6,12,0,563.0,248.0,3.5,15.0,660.0,779.25,613.5
2016,3,6,12,15,556.0,251.0,3.55,15.0,658.0,778.0,611.63
2016,3,6,12,30,549.0,254.0,3.6,15.0,656.0,774.41,609.05
2016,3,6,12,45,395.0,299.5,3.7,15.0,588.0,675.5,532.91
2016,3,6,13,0,241.0,345.0,3.8,15.0,520.0,577.64,456.19
2016,3,6,13,15,238.5,339.5,3.85,15.0,509.0,566.32,448.51
2016,3,6,13,30,236.0,334.0,3.9,15.0,498.0,554.15,439.74
2016,3,6,13,45,185.0,323.0,3.95,15.0,449.5,495.12,394.0
2016,3,6,14,0,134.0,312.0,4.0,15.0,401.0,437.7,349.09
2016,3,6,14,15,190.0,294.0,4.05,15.0,413.5,457.73,367.06
2016,3,6,14,30,246.0,276.0,4.1,15.0,426.0,473.89,381.53
2016,3,6,14,45,237.0,259.5,4.15,15.0,397.0,441.17,356.39
2016,3,6,15,0,228.0,243.0,4.2,15.0,368.0,408.43,331.12
2016,3,6,15,15,149.5,222.5,4.1,14.5,301.5,327.6,266.29
2016,3,6,15,30,71.0,202.0,4.0,14.0,235.0,247.95,201.49
2016,3,6,15,45,35.5,162.0,3.95,14.0,178.5,183.29,148.48
2016,3,6,16,0,0.0,122.0,3.9,14.0,122.0,119.69,95.62
2016,3,6,16,15,0.0,105.5,3.75,13.5,105.5,103.31,82.31
2016,3,6,16,30,0.0,89.0,3.6,13.0,89.0,86.98,68.74
2016,3,6,16,45,0.0,71.5,3.45,12.5,71.5,69.67,54.08
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,52.41,39.2
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,37.19,25.89
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,22.2,12.61
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,11.09,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,5.0,15.0,1.7,8.5,15.5,14.98,0.0
2016,3,7,7,0,10.0,30.0,1.8,9.0,31.0,31.25,18.6
2016,3,7,7,15,31.0,50.5,1.95,9.0,56.0,56.76,41.18
2016,3,7,7,30,52.0,71.0,2.1,9.0,81.0,84.69,65.42
2016,3,7,7,45,63.5,92.5,2.3,9.5,108.5,113.13,90.33
2016,3,7,8,0,75.0,114.0,2.5,10.0,136.0,142.83,116.05
2016,3,7,8,15,83.5,135.0,2.6,10.0,163.5,171.96,141.16
2016,3,7,8,30,92.0,156.0,2.7,10.0,191.0,201.92,166.58
2016,3,7,8,45,140.0,177.0,2.85,10.0,238.0,257.63,213.29
2016,3,7,9,0,188.0,198.0,3.0,10.0,285.0,313.88,259.98
2016,3,7,9,15,206.5,217.0,3.0,10.0,321.0,353.91,292.47
2016,3,7,9,30,225.0,236.0,3.0,10.0,357.0,395.07,325.44
2016,3,7,9,45,424.5,200.5,3.0,10.5,448.0,517.54,425.36
2016,3,7,10,0,624.0,165.0,3.0,11.0,539.0,644.73,525.62
2016,3,7,10,15,354.0,232.0,3.0,11.0,446.5,520.7,423.66
2016,3,7,10,30,84.0,299.0,3.0,11.0,354.0,374.8,302.12
2016,3,7,10,45,177.0,311.0,3.05,11.5,432.0,473.73,381.81
2016,3,7,11,0,270.0,323.0,3.1,12.0,510.0,577.24,461.79
2016,3,7,11,15,135.0,173.5,3.15,12.0,267.0,304.29,247.77
2016,3,7,11,30,0.0,24.0,3.2,12.0,24.0,23.21,13.85
2016,3,7,11,45,5.5,129.5,3.3,12.0,133.5,130.95,103.73
2016,3,7,12,0,11.0,235.0,3.4,12.0,243.0,242.17,193.88
2016,3,7,12,15,38.0,286.0,3.45,12.0,314.0,327.48,262.41
2016,3,7,12,30,65.0,337.0,3.5,12.0,385.0,406.66,324.93
2016,3,7,12,45,103.5,345.5,3.6,12.0,421.5,449.81,359.67
2016,3,7,13,0,142.0,354.0,3.7,12.0,458.0,500.87,400.24
2016,3,7,13,15,195.0,343.0,3.7,12.0,482.0,532.84,426.57
2016,3,7,13,30,248.0,332.0,3.7,12.0,506.0,562.51,451.04
2016,3,7,13,45,126.0,262.5,3.7,12.0,351.5,380.85,307.84
2016,3,7,14,0,4.0,193.0,3.7,12.0,197.0,193.14,154.44
2016,3,7,14,15,52.0,237.0,3.7,12.0,270.0,282.05,228.66
2016,3,7,14,30,100.0,281.0,3.7,12.0,343.0,363.8,295.22
2016,3,7,14,45,67.5,251.0,3.7,12.0,291.5,305.2,247.81
2016,3,7,15,0,35.0,221.0,3.7,12.0,240.0,248.95,202.15
2016,3,7,15,15,172.0,207.5,3.5,12.0,291.0,325.82,267.96
2016,3,7,15,30,309.0,194.0,3.3,12.0,342.0,390.06,321.14
2016,3,7,15,45,282.5,182.0,3.15,12.0,307.0,348.22,286.36
2016,3,7,16,0,256.0,170.0,3.0,12.0,272.0,308.26,253.07
2016,3,7,16,15,387.0,133.5,2.55,11.5,265.0,318.35,260.15
2016,3,7,16,30,518.0,97.0,2.1,11.0,258.0,310.11,249.44
2016,3,7,16,45,469.0,84.0,1.7,11.0,210.0,250.9,196.87
2016,3,7,17,0,420.0,71.0,1.3,11.0,162.0,196.48,148.15
2016,3,7,17,15,324.0,57.5,1.25,10.5,116.5,136.14,96.98
2016,3,7,17,30,228.0,44.0,1.2,10.0,71.0,86.73,56.19
2016,3,7,17,45,114.0,22.0,1.15,9.5,35.5,36.13,11.81
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,157.5,16.0,1.2,8.0,31.0,29.87,0.0
2016,3,8,7,0,315.0,32.0,1.2,9.0,62.0,81.5,46.45
2016,3,8,7,15,421.5,42.5,1.3,9.5,109.0,133.12,89.6
2016,3,8,7,30,528.0,53.0,1.4,10.0,156.0,196.91,144.11
2016,3,8,7,45,589.0,61.0,1.5,10.5,207.0,255.43,196.62
2016,3,8,8,0,650.0,69.0,1.6,11.0,258.0,319.96,253.59
2016,3,8,8,15,691.0,74.5,1.6,11.5,309.0,378.92,304.9
2016,3,8,8,30,732.0,80.0,1.6,12.0,360.0,440.87,356.9
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,494.49,400.57
2016,3,8,9,0,758.0,98.0,1.6,13.0,451.0,547.64,442.23
2016,3,8,9,15,779.0,102.0,1.6,13.0,494.0,598.18,481.55
2016,3,8,9,30,800.0,106.0,1.6,13.0,537.0,649.64,520.43
2016,3,8,9,45,700.0,140.0,1.65,13.5,536.5,650.07,518.2
2016,3,8,10,0,600.0,174.0,1.7,14.0,536.0,638.61,507.16
2016,3,8,10,15,584.5,191.0,1.75,14.0,559.0,662.26,524.23
2016,3,8,10,30,569.0,208.0,1.8,14.0,582.0,686.02,540.73
2016,3,8,10,45,552.0,224.0,1.9,14.0,597.5,704.57,553.65
2016,3,8,11,0,535.0,240.0,2.0,14.0,613.0,720.23,564.44
2016,3,8,11,15,489.5,266.0,2.0,14.0,614.0,719.17,561.7
2016,3,8,11,30,444.0,292.0,2.0,14.0,615.0,714.51,556.51
2016,3,8,11,45,480.0,280.0,2.0,14.0,633.0,738.94,574.93
2016,3,8,12,0,516.0,268.0,2.0,14.0,651.0,761.86,591.94
2016,3,8,12,15,267.0,269.0,1.95,14.0,467.5,531.96,419.0
2016,3,8,12,30,18.0,270.0,1.9,14.0,284.0,284.32,223.34
2016,3,8,12,45,10.5,225.0,1.85,14.0,233.0,231.45,182.66
2016,3,8,13,0,3.0,180.0,1.8,14.0,182.0,179.19,141.06
2016,3,8,13,15,12.5,224.0,1.85,13.5,233.0,232.02,184.11
2016,3,8,13,30,22.0,268.0,1.9,13.0,284.0,285.18,226.75
2016,3,8,13,45,22.0,260.0,2.0,13.0,275.0,276.62,220.17
2016,3,8,14,0,22.0,252.0,2.1,13.0,266.0,268.02,213.8
2016,3,8,14,15,22.0,243.0,2.15,13.0,257.0,258.35,206.54
2016,3,8,14,30,22.0,234.0,2.2,13.0,248.0,248.64,199.24
2016,3,8,14,45,87.5,243.0,2.3,13.0,292.5,310.81,251.18
2016,3,8,15,0,153.0,252.0,2.4,13.0,337.0,367.95,297.98
2016,3,8,15,15,76.5,183.5,2.2,12.5,226.0,234.31,190.39
2016,3,8,15,30,0.0,115.0,2.0,12.0,115.0,112.04,89.11
2016,3,8,15,45,67.5,142.0,1.8,12.0,169.5,179.56,146.72
2016,3,8,16,0,135.0,169.0,1.6,12.0,224.0,243.01,198.78
2016,3,8,16,15,125.5,148.5,1.35,11.5,194.0,210.28,171.4
2016,3,8,16,30,116.0,128.0,1.1,11.0,164.0,178.4,144.59
2016,3,8,16,45,103.0,106.0,0.85,11.0,134.0,144.64,115.56
2016,3,8,17,0,90.0,84.0,0.6,11.0,104.0,112.27,87.38
2016,3,8,17,15,68.5,62.5,0.55,10.5,75.5,79.97,59.63
2016,3,8,17,30,47.0,41.0,0.5,10.0,47.0,50.14,34.01
2016,3,8,17,45,23.5,20.5,0.5,10.0,23.5,23.27,8.19
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,149.0,16.5,1.75,10.5,31.0,30.4,0.0
2016,3,9,7,0,298.0,33.0,1.9,11.0,62.0,81.1,47.16
2016,3,9,7,15,398.5,43.0,1.95,11.0,107.5,130.41,88.24
2016,3,9,7,30,499.0,53.0,2.0,11.0,153.0,191.19,140.49
2016,3,9,7,45,249.5,66.0,2.15,11.5,116.0,152.73,119.09
2016,3,9,8,0,0.0,79.0,2.3,12.0,79.0,76.9,60.34
2016,3,9,8,15,0.0,94.5,2.35,12.5,94.5,92.18,73.23
2016,3,9,8,30,0.0,110.0,2.4,13.0,110.0,107.5,85.81
2016,3,9,8,45,0.0,117.5,2.5,13.5,117.5,114.79,91.49
2016,3,9,9,0,0.0,125.0,2.6,14.0,125.0,122.11,97.13
2016,3,9,9,15,95.5,184.5,2.6,14.5,236.5,251.26,204.08
2016,3,9,9,30,191.0,244.0,2.6,15.0,348.0,382.26,308.48
2016,3,9,9,45,296.5,243.0,2.6,15.5,417.5,469.14,376.48
2016,3,9,10,0,402.0,242.0,2.6,16.0,487.0,556.98,443.84
2016,3,9,10,15,404.5,256.0,2.6,16.0,513.0,587.56,465.7
2016,3,9,10,30,407.0,270.0,2.6,16.0,539.0,616.93,486.75
2016,3,9,10,45,294.5,304.5,2.6,16.5,503.0,572.3,449.12
2016,3,9,11,0,182.0,339.0,2.6,17.0,467.0,513.04,400.76
2016,3,9,11,15,233.0,340.5,2.6,17.0,508.5,562.25,438.82
2016,3,9,11,30,284.0,342.0,2.6,17.0,550.0,620.99,482.58
2016,3,9,11,45,333.0,333.5,2.6,17.5,580.5,658.67,509.87
2016,3,9,12,0,382.0,325.0,2.6,18.0,611.0,695.79,536.56
2016,3,9,12,15,355.0,333.0,2.6,18.0,599.0,681.29,525.03
2016,3,9,12,30,328.0,341.0,2.6,18.0,587.0,665.26,512.78
2016,3,9,12,45,235.0,349.5,2.65,18.5,525.0,580.61,448.49
2016,3,9,13,0,142.0,358.0,2.7,19.0,463.0,505.4,390.27
2016,3,9,13,15,108.5,342.5,2.65,19.0,421.5,448.79,347.88
2016,3,9,13,30,75.0,327.0,2.6,19.0,380.0,401.61,311.85
2016,3,9,13,45,53.5,299.0,2.6,19.0,336.5,351.98,274.14
2016,3,9,14,0,32.0,271.0,2.6,19.0,293.0,303.33,236.7
2016,3,9,14,15,58.0,276.0,2.55,19.0,313.0,328.33,257.3
2016,3,9,14,30,84.0,281.0,2.5,19.0,333.0,351.72,276.24
2016,3,9,14,45,117.0,267.5,2.45,19.0,335.5,364.73,287.4
2016,3,9,15,0,150.0,254.0,2.4,19.0,338.0,368.14,291.11
2016,3,9,15,15,101.5,228.0,2.2,18.5,283.0,297.61,236.12
2016,3,9,15,30,53.0,202.0,2.0,18.0,228.0,237.06,188.33
2016,3,9,15,45,33.0,174.0,1.85,18.0,190.0,194.36,154.37
2016,3,9,16,0,13.0,146.0,1.7,18.0,152.0,150.46,119.01
2016,3,9,16,15,7.5,128.0,1.5,17.5,131.5,129.4,102.25
2016,3,9,16,30,2.0,110.0,1.3,17.0,111.0,108.95,85.71
2016,3,9,16,45,1.0,90.5,1.1,16.5,91.0,89.14,69.39
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,69.48,52.89
2016,3,9,17,15,0.0,51.5,0.9,15.5,51.5,50.19,36.4
2016,3,9,17,30,0.0,32.0,0.9,15.0,32.0,30.96,19.75
2016,3,9,17,45,0.0,18.0,0.9,14.5,18.0,17.37,5.74
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,1.0,17.5,2.5,12.0,17.5,16.99,0.06
2016,3,10,7,0,2.0,35.0,2.7,13.0,35.0,34.45,22.15
2016,3,10,7,15,18.5,55.5,2.8,13.5,59.0,59.32,43.4
2016,3,10,7,30,35.0,76.0,2.9,14.0,83.0,85.52,65.68
2016,3,10,7,45,44.5,97.5,3.0,14.5,109.5,112.44,88.7
2016,3,10,8,0,54.0,119.0,3.1,15.0,136.0,140.44,112.33
2016,3,10,8,15,61.0,139.5,3.3,15.5,161.5,167.33,134.7
2016,3,10,8,30,68.0,160.0,3.5,16.0,187.0,194.94,157.28
2016,3,10,8,45,71.0,181.0,3.7,16.5,212.0,221.62,178.67
2016,3,10,9,0,74.0,202.0,3.9,17.0,237.0,248.52,199.87
2016,3,10,9,15,50.5,207.5,4.0,17.0,232.5,242.5,194.27
2016,3,10,9,30,27.0,213.0,4.1,17.0,228.0,229.1,182.63
2016,3,10,9,45,16.5,204.0,4.2,17.5,213.5,213.15,168.95
2016,3,10,10,0,6.0,195.0,4.3,18.0,199.0,196.54,154.74
2016,3,10,10,15,4.0,189.0,4.3,18.0,192.0,188.94,148.33
2016,3,10,10,30,2.0,183.0,4.3,18.0,185.0,181.28,141.89
2016,3,10,10,45,199.5,240.5,4.3,18.5,382.5,425.17,339.01
2016,3,10,11,0,397.0,298.0,4.3,19.0,580.0,660.08,517.7
2016,3,10,11,15,270.0,328.5,4.2,19.0,522.0,590.39,460.7
2016,3,10,11,30,143.0,359.0,4.1,19.0,464.0,506.84,394.21
2016,3,10,11,45,142.5,362.5,4.1,19.5,468.5,511.8,397.3
2016,3,10,12,0,142.0,366.0,4.1,20.0,473.0,516.17,399.61
2016,3,10,12,15,71.0,239.5,4.05,20.0,293.0,307.73,240.61
2016,3,10,12,30,0.0,113.0,4.0,20.0,113.0,109.76,83.0
2016,3,10,12,45,47.5,232.5,3.95,20.0,268.0,278.82,218.36
2016,3,10,13,0,95.0,352.0,3.9,20.0,423.0,448.47,348.46
2016,3,10,13,15,49.0,268.5,3.75,19.5,305.5,317.16,247.49
2016,3,10,13,30,3.0,185.0,3.6,19.0,188.0,184.13,142.83
2016,3,10,13,45,1.5,134.0,3.45,19.0,135.5,131.79,101.48
2016,3,10,14,0,0.0,83.0,3.3,19.0,83.0,80.34,60.11
2016,3,10,14,15,0.0,102.5,3.1,19.0,102.5,99.36,75.69
2016,3,10,14,30,0.0,122.0,2.9,19.0,122.0,118.66,91.42
2016,3,10,14,45,0.0,78.5,2.75,19.0,78.5,75.94,56.89
2016,3,10,15,0,0.0,35.0,2.6,19.0,35.0,33.82,22.41
2016,3,10,15,15,0.0,40.5,2.35,18.5,40.5,39.13,26.97
2016,3,10,15,30,0.0,46.0,2.1,18.0,46.0,44.45,31.55
2016,3,10,15,45,0.0,39.5,1.9,18.0,39.5,38.15,26.39
2016,3,10,16,0,0.0,33.0,1.7,18.0,33.0,31.86,21.2
2016,3,10,16,15,0.0,28.5,1.5,17.5,28.5,27.51,17.65
2016,3,10,16,30,0.0,24.0,1.3,17.0,24.0,23.16,14.04
2016,3,10,16,45,0.0,19.5,1.15,16.5,19.5,18.81,10.38
2016,3,10,17,0,0.0,15.0,1.0,16.0,15.0,14.46,6.65
2016,3,10,17,15,0.0,11.0,1.05,15.5,11.0,10.6,3.29
2016,3,10,17,30,0.0,7.0,1.1,15.0,7.0,6.74,0.0
2016,3,10,17,45,0.0,4.0,1.2,15.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,7.71,0.63
2016,3,11,7,15,0.0,13.0,4.9,12.5,13.0,12.53,4.95
2016,3,11,7,30,0.0,18.0,4.8,12.0,18.0,17.36,9.25
2016,3,11,7,45,0.0,23.5,4.7,12.0,23.5,22.67,13.91
2016,3,11,8,0,0.0,29.0,4.6,12.0,29.0,27.99,18.53
2016,3,11,8,15,0.0,34.5,4.55,12.0,34.5,33.31,23.08
2016,3,11,8,30,0.0,40.0,4.5,12.0,40.0,38.63,27.59
2016,3,11,8,45,0.0,41.0,4.45,12.5,41.0,39.6,28.27
2016,3,11,9,0,0.0,42.0,4.4,13.0,42.0,40.57,28.94
2016,3,11,9,15,0.0,67.0,4.45,13.0,67.0,64.78,49.3
2016,3,11,9,30,0.0,92.0,4.5,13.0,92.0,89.05,69.5
2016,3,11,9,45,9.5,160.0,4.6,13.5,166.0,163.48,131.04
2016,3,11,10,0,19.0,228.0,4.7,14.0,240.0,239.9,192.78
2016,3,11,10,15,9.5,172.0,4.9,14.0,178.0,176.0,140.35
2016,3,11,10,30,0.0,116.0,5.1,14.0,116.0,112.69,88.06
2016,3,11,10,45,157.5,220.0,5.3,14.5,332.5,361.14,294.0
2016,3,11,11,0,315.0,324.0,5.5,15.0,549.0,619.23,496.2
2016,3,11,11,15,157.5,225.5,5.55,14.5,338.0,373.61,302.55
2016,3,11,11,30,0.0,127.0,5.6,14.0,127.0,123.58,96.44
2016,3,11,11,45,6.5,188.0,5.65,14.0,193.0,190.31,151.17
2016,3,11,12,0,13.0,249.0,5.7,14.0,259.0,258.09,205.79
2016,3,11,12,15,198.5,290.5,5.6,14.0,440.5,494.98,399.33
2016,3,11,12,30,384.0,332.0,5.5,14.0,622.0,707.5,565.4
2016,3,11,12,45,195.0,265.5,5.4,14.0,413.0,463.27,373.37
2016,3,11,13,0,6.0,199.0,5.3,14.0,204.0,200.92,159.25
2016,3,11,13,15,11.5,227.5,5.4,14.0,236.5,234.59,187.06
2016,3,11,13,30,17.0,256.0,5.5,14.0,269.0,268.34,214.46
2016,3,11,13,45,150.5,283.5,5.65,14.0,387.0,424.44,343.48
2016,3,11,14,0,284.0,311.0,5.8,14.0,505.0,566.83,458.1
2016,3,11,14,15,319.5,288.5,5.7,13.5,497.0,562.05,456.2
2016,3,11,14,30,355.0,266.0,5.6,13.0,489.0,554.11,452.17
2016,3,11,14,45,177.5,203.0,5.55,13.0,314.5,339.37,278.8
2016,3,11,15,0,0.0,140.0,5.5,13.0,140.0,136.72,108.93
2016,3,11,15,15,115.5,176.5,5.25,12.5,233.5,257.26,212.02
2016,3,11,15,30,231.0,213.0,5.0,12.0,327.0,360.11,297.74
2016,3,11,15,45,132.0,186.5,4.8,11.5,250.5,266.57,220.01
2016,3,11,16,0,33.0,160.0,4.6,11.0,174.0,178.24,146.11
2016,3,11,16,15,28.0,140.5,4.35,10.5,151.5,154.27,126.4
2016,3,11,16,30,23.0,121.0,4.1,10.0,129.0,128.42,104.7
2016,3,11,16,45,13.5,100.5,3.9,10.0,105.0,103.5,83.39
2016,3,11,17,0,4.0,80.0,3.7,10.0,81.0,79.66,62.86
2016,3,11,17,15,2.0,59.0,3.55,10.0,59.5,58.16,44.01
2016,3,11,17,30,0.0,38.0,3.4,10.0,38.0,36.93,25.3
2016,3,11,17,45,0.0,21.5,3.3,10.0,21.5,20.76,9.36
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,8.5,14.0,13.51,2.33
2016,3,12,7,0,0.0,28.0,2.1,9.0,28.0,27.04,16.89
2016,3,12,7,15,0.0,46.5,2.25,9.0,46.5,45.16,33.05
2016,3,12,7,30,0.0,65.0,2.4,9.0,65.0,63.38,49.18
2016,3,12,7,45,0.0,86.0,2.6,9.5,86.0,84.17,67.21
2016,3,12,8,0,0.0,107.0,2.8,10.0,107.0,105.02,84.95
2016,3,12,8,15,5.5,125.5,2.9,10.5,127.5,125.79,102.28
2016,3,12,8,30,11.0,144.0,3.0,11.0,148.0,147.19,119.89
2016,3,12,8,45,50.0,176.5,3.2,11.5,200.5,205.59,168.44
2016,3,12,9,0,89.0,209.0,3.4,12.0,253.0,264.86,216.97
2016,3,12,9,15,84.5,227.5,3.45,12.0,272.0,285.23,232.94
2016,3,12,9,30,80.0,246.0,3.5,12.0,291.0,305.07,248.37
2016,3,12,9,45,81.0,263.5,3.6,12.5,311.5,327.25,265.22
2016,3,12,10,0,82.0,281.0,3.7,13.0,332.0,349.35,281.79
2016,3,12,10,15,160.0,298.5,3.75,13.0,404.5,438.62,353.62
2016,3,12,10,30,238.0,316.0,3.8,13.0,477.0,525.45,422.04
2016,3,12,10,45,124.5,275.5,3.85,13.0,360.5,393.27,316.28
2016,3,12,11,0,11.0,235.0,3.9,13.0,244.0,241.59,192.5
2016,3,12,11,15,28.5,279.0,3.9,13.0,300.5,310.11,247.74
2016,3,12,11,30,46.0,323.0,3.9,13.0,357.0,373.16,297.36
2016,3,12,11,45,37.0,312.5,3.9,13.0,340.5,354.22,281.9
2016,3,12,12,0,28.0,302.0,3.9,13.0,324.0,335.04,266.52
2016,3,12,12,15,26.5,298.5,3.95,13.0,319.0,330.0,262.58
2016,3,12,12,30,25.0,295.0,4.0,13.0,314.0,316.21,251.78
2016,3,12,12,45,13.5,233.5,4.05,13.5,244.0,242.65,192.9
2016,3,12,13,0,2.0,172.0,4.1,14.0,174.0,170.18,134.22
2016,3,12,13,15,1.0,141.0,4.2,14.0,142.0,138.34,108.58
2016,3,12,13,30,0.0,110.0,4.3,14.0,110.0,106.77,82.88
2016,3,12,13,45,3.0,157.0,4.4,14.0,159.0,155.94,123.35
2016,3,12,14,0,6.0,204.0,4.5,14.0,208.0,205.68,163.9
2016,3,12,14,15,11.5,217.0,4.5,14.0,224.5,223.19,178.41
2016,3,12,14,30,17.0,230.0,4.5,14.0,241.0,240.48,192.81
2016,3,12,14,45,8.5,129.0,4.5,14.0,134.5,131.78,104.44
2016,3,12,15,0,0.0,28.0,4.5,14.0,28.0,27.05,17.19
2016,3,12,15,15,0.0,76.5,4.3,14.0,76.5,73.99,56.77
2016,3,12,15,30,0.0,125.0,4.1,14.0,125.0,121.92,96.93
2016,3,12,15,45,0.0,90.5,3.9,14.0,90.5,87.7,68.56
2016,3,12,16,0,0.0,56.0,3.7,14.0,56.0,54.11,40.44
2016,3,12,16,15,0.0,48.5,3.55,13.5,48.5,46.85,34.47
2016,3,12,16,30,0.0,41.0,3.4,13.0,41.0,39.59,28.39
2016,3,12,16,45,0.0,33.5,3.25,13.0,33.5,32.34,22.17
2016,3,12,17,0,0.0,26.0,3.1,13.0,26.0,25.09,15.87
2016,3,12,17,15,0.0,19.0,3.05,12.5,19.0,18.32,9.96
2016,3,12,17,30,0.0,12.0,3.0,12.0,12.0,11.57,4.02
2016,3,12,17,45,0.0,7.0,3.0,12.0,7.0,6.74,0.0
2016,3,12,18,0,0.0,2.0,3.0,12.0,2.0,1.97,0.0
2016,3,12,18,15,0.0,1.0,3.0,12.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,2.7,13.5,3.0,2.89,0.0
2016,3,13,7,0,0.0,6.0,2.9,14.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.0,2.9,14.0,10.0,9.64,2.5
2016,3,13,7,30,0.0,14.0,2.9,14.0,14.0,13.5,5.89
2016,3,13,7,45,0.0,18.0,2.95,14.0,18.0,17.36,9.25
2016,3,13,8,0,0.0,22.0,3.0,14.0,22.0,21.23,12.58
2016,3,13,8,15,0.0,26.0,3.0,14.0,26.0,25.09,15.86
2016,3,13,8,30,0.0,30.0,3.0,14.0,30.0,28.96,19.12
2016,3,13,8,45,0.0,61.0,3.05,14.5,61.0,58.96,44.38
2016,3,13,9,0,0.0,92.0,3.1,15.0,92.0,89.12,69.34
2016,3,13,9,15,0.0,75.0,3.15,14.5,75.0,72.53,55.42
2016,3,13,9,30,0.0,58.0,3.2,14.0,58.0,56.08,41.62
2016,3,13,9,45,0.0,52.0,3.3,14.0,52.0,50.28,36.66
2016,3,13,10,0,0.0,46.0,3.4,14.0,46.0,44.48,31.73
2016,3,13,10,15,6.0,137.5,3.45,14.0,141.5,138.71,109.78
2016,3,13,10,30,12.0,229.0,3.5,14.0,237.0,235.93,188.17
2016,3,13,10,45,8.5,213.5,3.6,14.5,219.5,217.42,172.47
2016,3,13,11,0,5.0,198.0,3.7,15.0,202.0,198.85,157.04
2016,3,13,11,15,6.0,205.0,3.75,15.0,210.0,206.85,163.37
2016,3,13,11,30,7.0,212.0,3.8,15.0,218.0,214.88,169.69
2016,3,13,11,45,4.0,186.5,3.9,15.0,190.0,186.52,146.83
2016,3,13,12,0,1.0,161.0,4.0,15.0,162.0,158.28,124.02
2016,3,13,12,15,6.0,201.5,4.05,15.0,206.5,203.47,160.53
2016,3,13,12,30,11.0,242.0,4.1,15.0,251.0,249.06,196.92
2016,3,13,12,45,13.0,252.0,4.2,15.0,262.5,261.03,206.47
2016,3,13,13,0,15.0,262.0,4.3,15.0,274.0,272.96,216.1
2016,3,13,13,15,11.5,239.5,4.25,15.0,248.5,246.73,195.31
2016,3,13,13,30,8.0,217.0,4.2,15.0,223.0,220.68,174.65
2016,3,13,13,45,11.5,229.0,4.2,15.0,237.5,235.73,187.04
2016,3,13,14,0,15.0,241.0,4.2,15.0,252.0,250.69,199.29
2016,3,13,14,15,7.5,191.0,4.1,15.0,196.5,193.59,153.55
2016,3,13,14,30,0.0,141.0,4.0,15.0,141.0,137.52,108.15
2016,3,13,14,45,0.0,143.0,3.9,15.0,143.0,139.57,110.13
