Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,0.0,145.0,3.8,15.0,145.0,141.66,112.1
2016,3,13,15,15,0.0,123.0,3.65,15.0,123.0,119.78,94.38
2016,3,13,15,30,0.0,101.0,3.5,15.0,101.0,98.0,76.63
2016,3,13,15,45,0.0,106.5,3.4,15.0,106.5,103.56,81.51
2016,3,13,16,0,0.0,112.0,3.3,15.0,112.0,109.23,86.46
2016,3,13,16,15,0.0,97.5,3.1,14.5,97.5,94.93,74.85
2016,3,13,16,30,0.0,83.0,2.9,14.0,83.0,80.66,63.11
2016,3,13,16,45,0.0,68.5,2.75,14.0,68.5,66.43,51.08
2016,3,13,17,0,0.0,54.0,2.6,14.0,54.0,52.24,38.89
2016,3,13,17,15,0.0,40.0,2.55,14.0,40.0,38.64,27.06
2016,3,13,17,30,0.0,26.0,2.5,14.0,26.0,25.1,15.21
2016,3,13,17,45,0.0,15.0,2.5,14.0,15.0,14.47,5.2
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,88.5,30.5,1.8,10.5,41.5,41.02,20.15
2016,3,14,7,0,177.0,50.0,2.0,11.0,72.0,81.53,54.63
2016,3,14,7,15,247.5,67.5,2.1,11.0,114.5,127.91,93.47
2016,3,14,7,30,318.0,85.0,2.2,11.0,157.0,180.96,139.13
2016,3,14,7,45,361.5,101.0,2.3,11.5,202.5,231.17,183.25
2016,3,14,8,0,405.0,117.0,2.4,12.0,248.0,285.82,230.49
2016,3,14,8,15,472.5,116.5,2.45,12.0,293.5,338.14,275.54
2016,3,14,8,30,540.0,116.0,2.5,12.0,339.0,398.78,326.7
2016,3,14,8,45,458.0,152.0,2.55,12.5,356.5,417.09,341.44
2016,3,14,9,0,376.0,188.0,2.6,13.0,374.0,423.33,345.47
2016,3,14,9,15,423.5,195.0,2.6,13.0,422.0,484.17,393.86
2016,3,14,9,30,471.0,202.0,2.6,13.0,470.0,542.66,439.38
2016,3,14,9,45,488.5,210.5,2.6,13.5,505.0,583.53,469.41
2016,3,14,10,0,506.0,219.0,2.6,14.0,540.0,624.14,498.74
2016,3,14,10,15,524.0,224.0,2.6,14.0,571.0,660.94,525.77
2016,3,14,10,30,542.0,229.0,2.6,14.0,602.0,696.98,551.93
2016,3,14,10,45,370.0,290.0,2.6,14.0,548.5,623.83,492.74
2016,3,14,11,0,198.0,351.0,2.6,14.0,495.0,541.31,425.97
2016,3,14,11,15,378.0,304.5,2.6,14.0,587.0,662.04,521.32
2016,3,14,11,30,558.0,258.0,2.6,14.0,679.0,787.79,615.99
2016,3,14,11,45,534.5,270.0,2.6,14.5,677.5,785.41,611.09
2016,3,14,12,0,511.0,282.0,2.6,15.0,676.0,780.37,605.48
2016,3,14,12,15,533.5,274.5,2.6,15.0,685.5,794.3,616.03
2016,3,14,12,30,556.0,267.0,2.6,15.0,695.0,805.95,624.83
2016,3,14,12,45,512.5,280.5,2.65,15.5,672.0,777.54,602.64
2016,3,14,13,0,469.0,294.0,2.7,16.0,649.0,747.51,579.56
2016,3,14,13,15,506.0,272.5,2.75,15.5,648.5,750.71,585.02
2016,3,14,13,30,543.0,251.0,2.8,15.0,648.0,750.64,587.9
2016,3,14,13,45,515.0,252.5,2.85,15.0,619.5,716.42,563.11
2016,3,14,14,0,487.0,254.0,2.9,15.0,591.0,681.43,537.77
2016,3,14,14,15,390.5,269.0,2.9,15.0,532.0,598.86,475.09
2016,3,14,14,30,294.0,284.0,2.9,15.0,473.0,528.46,420.53
2016,3,14,14,45,522.5,208.5,2.95,15.0,520.0,610.11,488.65
2016,3,14,15,0,751.0,133.0,3.0,15.0,567.0,669.88,537.69
2016,3,14,15,15,605.0,153.5,2.95,14.5,487.0,564.83,456.21
2016,3,14,15,30,459.0,174.0,2.9,14.0,407.0,467.93,380.11
2016,3,14,15,45,551.0,143.5,2.9,14.0,396.5,464.83,378.39
2016,3,14,16,0,643.0,113.0,2.9,14.0,386.0,454.07,368.72
2016,3,14,16,15,600.0,106.0,2.65,13.5,335.5,392.97,317.72
2016,3,14,16,30,557.0,99.0,2.4,13.0,285.0,335.11,268.35
2016,3,14,16,45,494.0,90.0,2.15,12.5,234.5,270.54,212.83
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,214.0,163.35
2016,3,14,17,15,342.5,67.0,1.8,11.5,136.5,152.99,111.3
2016,3,14,17,30,254.0,53.0,1.7,11.0,89.0,102.04,68.92
2016,3,14,17,45,127.0,34.5,1.65,10.5,52.5,51.18,28.77
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,15.39,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.5,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,14.34,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,51.45,25.72
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,103.3,67.16
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.0,155.89,111.44
2016,3,15,7,30,505.0,67.0,1.3,10.0,183.0,218.02,165.18
2016,3,15,7,45,574.0,72.5,1.4,10.5,235.5,277.09,217.35
2016,3,15,8,0,643.0,78.0,1.5,11.0,288.0,342.97,274.45
2016,3,15,8,15,681.5,83.5,1.6,11.5,339.0,401.49,324.67
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,462.7,375.53
2016,3,15,8,45,753.0,91.5,1.8,13.0,438.5,519.09,420.42
2016,3,15,9,0,786.0,94.0,1.9,14.0,487.0,577.64,465.44
2016,3,15,9,15,805.5,97.0,1.95,14.5,530.5,628.96,504.15
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,679.68,541.35
2016,3,15,9,45,841.0,102.0,2.15,15.5,612.5,725.86,573.59
2016,3,15,10,0,857.0,104.0,2.3,16.0,651.0,770.55,604.13
2016,3,15,10,15,867.0,106.0,2.35,16.0,682.5,808.73,630.16
2016,3,15,10,30,877.0,108.0,2.4,16.0,714.0,840.24,651.4
2016,3,15,10,45,885.5,108.5,2.5,16.5,738.5,870.25,670.75
2016,3,15,11,0,894.0,109.0,2.6,17.0,763.0,897.4,688.06
2016,3,15,11,15,898.5,110.0,2.65,17.0,779.5,918.53,702.12
2016,3,15,11,30,903.0,111.0,2.7,17.0,796.0,936.35,714.05
2016,3,15,11,45,906.0,111.0,2.75,17.5,805.0,948.32,720.75
2016,3,15,12,0,909.0,111.0,2.8,18.0,814.0,956.77,725.22
2016,3,15,12,15,909.5,111.0,2.85,18.0,814.5,959.34,727.22
2016,3,15,12,30,910.0,111.0,2.9,18.0,815.0,958.3,726.97
2016,3,15,12,45,913.5,107.5,2.95,18.0,808.5,952.59,723.7
2016,3,15,13,0,917.0,104.0,3.0,18.0,802.0,943.22,718.1
2016,3,15,13,15,913.0,103.5,3.0,18.0,786.0,926.78,707.4
2016,3,15,13,30,909.0,103.0,3.0,18.0,770.0,906.96,694.5
2016,3,15,13,45,903.5,101.0,3.0,18.0,747.0,880.95,677.38
2016,3,15,14,0,898.0,99.0,3.0,18.0,724.0,851.87,658.14
2016,3,15,14,15,889.0,97.0,2.95,18.0,693.5,817.08,634.5
2016,3,15,14,30,880.0,95.0,2.9,18.0,663.0,779.75,608.97
2016,3,15,14,45,867.5,93.0,2.9,18.0,625.5,737.53,580.02
2016,3,15,15,0,855.0,91.0,2.9,18.0,588.0,696.42,551.58
2016,3,15,15,15,837.5,88.0,2.7,17.5,545.5,646.1,514.63
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,594.89,475.57
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,539.18,431.56
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,483.74,386.55
2016,3,15,16,15,738.5,73.5,2.0,16.0,357.5,422.81,336.75
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,363.97,287.01
2016,3,15,16,45,655.0,62.5,1.45,14.5,255.0,300.78,232.18
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,241.65,179.69
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,178.11,124.94
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,123.56,78.63
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,67.62,34.72
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,25.66,0.0
2016,3,15,18,15,83.5,8.0,1.2,10.5,11.0,8.35,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.0,7.0,0.9,8.5,8.5,6.88,0.0
2016,3,16,6,30,112.0,14.0,0.9,9.0,17.0,19.84,0.0
2016,3,16,6,45,258.5,27.5,0.95,10.0,56.5,59.61,29.98
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,114.89,73.15
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,169.07,119.12
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,233.0,174.74
2016,3,16,7,45,634.0,65.5,1.6,12.5,248.5,292.57,227.84
2016,3,16,8,0,689.0,72.0,1.8,13.0,301.0,357.35,284.34
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.0,417.17,335.48
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,478.83,386.49
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,535.91,432.38
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,593.57,477.28
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.0,645.85,516.61
2016,3,16,9,30,853.0,96.0,2.3,16.0,590.0,697.41,554.11
2016,3,16,9,45,866.5,98.5,2.35,16.5,628.5,743.38,585.09
2016,3,16,10,0,880.0,101.0,2.4,17.0,667.0,787.61,614.38
2016,3,16,10,15,890.5,102.5,2.4,17.0,699.0,822.43,637.49
2016,3,16,10,30,901.0,104.0,2.4,17.0,731.0,858.43,661.35
2016,3,16,10,45,908.0,105.5,2.45,17.5,755.5,888.82,680.3
2016,3,16,11,0,915.0,107.0,2.5,18.0,780.0,916.2,697.14
2016,3,16,11,15,919.0,107.5,2.5,18.5,796.5,936.66,708.81
2016,3,16,11,30,923.0,108.0,2.5,19.0,813.0,953.73,718.26
2016,3,16,11,45,925.5,108.5,2.55,19.5,821.5,965.92,725.01
2016,3,16,12,0,928.0,109.0,2.6,20.0,830.0,974.51,729.48
2016,3,16,12,15,703.5,204.5,2.6,20.0,751.5,881.99,666.81
2016,3,16,12,30,479.0,300.0,2.6,20.0,673.0,772.82,586.75
2016,3,16,12,45,707.0,200.5,2.6,20.0,745.0,875.46,664.43
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,958.43,720.15
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.0,940.78,707.96
2016,3,16,13,30,925.0,100.0,2.6,20.0,783.0,919.71,694.51
2016,3,16,13,45,918.5,98.5,2.6,20.5,759.0,892.98,675.97
2016,3,16,14,0,912.0,97.0,2.6,21.0,735.0,863.16,655.41
2016,3,16,14,15,902.0,95.0,2.55,20.5,703.5,827.09,632.6
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,788.51,607.86
2016,3,16,14,45,878.5,91.0,2.5,20.0,633.5,745.06,578.58
2016,3,16,15,0,865.0,89.0,2.5,20.0,595.0,699.81,547.68
2016,3,16,15,15,847.0,86.0,2.35,19.5,551.5,651.58,513.2
2016,3,16,15,30,829.0,83.0,2.2,19.0,508.0,599.58,474.25
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.0,542.54,429.59
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,485.91,384.09
2016,3,16,16,15,744.5,71.5,1.65,18.5,361.0,424.59,334.07
2016,3,16,16,30,710.0,67.0,1.4,18.0,310.0,365.37,284.25
2016,3,16,16,45,659.5,61.5,1.2,17.5,258.0,302.21,230.33
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,243.35,178.87
2016,3,16,17,15,530.0,48.0,1.0,16.0,155.5,180.09,125.0
2016,3,16,17,30,451.0,40.0,1.0,15.0,105.0,125.54,79.13
2016,3,16,17,45,314.0,28.0,1.0,14.5,64.0,69.02,35.45
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,26.54,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,8.45,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,7.58,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,23.93,0.0
2016,3,17,6,45,308.5,27.0,1.05,12.5,62.0,65.82,33.26
2016,3,17,7,0,451.0,39.0,1.1,13.0,103.0,122.4,77.18
2016,3,17,7,15,534.0,47.5,1.15,13.5,154.0,178.11,124.55
2016,3,17,7,30,617.0,56.0,1.2,14.0,205.0,243.06,180.85
2016,3,17,7,45,669.0,62.0,1.3,15.0,258.0,303.36,233.68
2016,3,17,8,0,721.0,68.0,1.4,16.0,311.0,368.13,288.8
2016,3,17,8,15,756.5,72.0,1.45,16.5,363.0,427.94,338.95
2016,3,17,8,30,792.0,76.0,1.5,17.0,415.0,489.95,389.07
2016,3,17,8,45,817.0,79.5,1.6,18.0,464.0,547.37,433.46
2016,3,17,9,0,842.0,83.0,1.7,19.0,513.0,605.21,476.55
2016,3,17,9,15,860.0,86.0,1.65,19.5,557.5,658.02,514.48
2016,3,17,9,30,878.0,89.0,1.6,20.0,602.0,707.08,547.69
2016,3,17,9,45,890.5,91.5,1.6,20.5,640.5,752.93,577.1
2016,3,17,10,0,903.0,94.0,1.6,21.0,679.0,796.9,604.69
2016,3,17,10,15,912.5,95.5,1.55,21.0,711.0,835.24,628.68
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,871.02,650.68
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.0,901.04,667.37
2016,3,17,11,0,934.0,100.0,1.4,22.0,791.0,927.93,681.84
2016,3,17,11,15,938.0,100.5,1.3,22.0,807.5,948.67,692.8
2016,3,17,11,30,942.0,101.0,1.2,22.0,824.0,965.94,701.47
2016,3,17,11,45,943.0,101.5,1.2,22.5,832.0,976.89,706.49
2016,3,17,12,0,944.0,102.0,1.2,23.0,840.0,984.14,709.34
2016,3,17,12,15,943.5,102.0,1.2,23.0,840.0,985.72,710.17
2016,3,17,12,30,943.0,102.0,1.2,23.0,840.0,983.56,708.84
2016,3,17,12,45,940.5,102.0,1.2,23.5,831.5,975.83,702.84
2016,3,17,13,0,938.0,102.0,1.2,24.0,823.0,964.44,694.73
2016,3,17,13,15,933.5,101.0,1.2,24.0,806.5,946.57,684.03
2016,3,17,13,30,929.0,100.0,1.2,24.0,790.0,925.25,671.27
2016,3,17,13,45,921.5,99.0,1.25,24.0,765.5,898.04,655.52
2016,3,17,14,0,914.0,98.0,1.3,24.0,741.0,867.78,637.71
2016,3,17,14,15,689.5,171.0,1.3,23.5,644.5,746.73,559.2
2016,3,17,14,30,465.0,244.0,1.3,23.0,548.0,625.16,472.63
2016,3,17,14,45,456.5,233.0,1.3,23.0,517.0,589.91,449.21
2016,3,17,15,0,448.0,222.0,1.3,23.0,486.0,553.82,423.95
2016,3,17,15,15,638.5,153.5,1.25,23.0,499.5,589.69,453.09
2016,3,17,15,30,829.0,85.0,1.2,23.0,513.0,603.1,464.17
2016,3,17,15,45,803.5,82.0,1.2,23.0,464.5,546.21,421.32
2016,3,17,16,0,778.0,79.0,1.2,23.0,416.0,489.78,378.06
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.0,428.4,330.48
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,369.12,282.72
2016,3,17,16,45,658.5,64.0,0.95,20.5,261.5,305.4,229.75
2016,3,17,17,0,608.0,58.0,0.9,20.0,209.0,245.94,178.89
2016,3,17,17,15,529.0,49.5,0.95,19.0,158.5,182.06,125.31
2016,3,17,17,30,450.0,41.0,1.0,18.0,108.0,126.92,79.52
2016,3,17,17,45,317.0,29.0,1.05,17.5,66.5,70.73,36.57
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,28.25,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,1.3,10.0,12.0,8.83,0.0
2016,3,18,6,30,170.0,17.0,1.5,11.0,24.0,26.89,0.0
2016,3,18,6,45,305.5,29.5,1.75,12.0,65.5,69.07,36.63
2016,3,18,7,0,441.0,42.0,2.0,13.0,107.0,125.28,80.41
2016,3,18,7,15,523.0,50.5,2.0,13.0,157.5,180.53,127.9
2016,3,18,7,30,605.0,59.0,2.0,13.0,208.0,244.88,184.44
2016,3,18,7,45,302.5,68.0,2.0,13.5,142.5,180.84,142.24
2016,3,18,8,0,0.0,77.0,2.0,14.0,77.0,74.61,57.86
2016,3,18,8,15,0.0,96.5,1.95,14.5,96.5,93.8,73.85
2016,3,18,8,30,0.0,116.0,1.9,15.0,116.0,113.07,89.48
2016,3,18,8,45,5.5,148.5,1.9,15.5,151.5,148.57,118.26
2016,3,18,9,0,11.0,181.0,1.9,16.0,187.0,184.8,147.08
2016,3,18,9,15,13.5,197.0,1.9,16.0,205.0,202.91,161.19
2016,3,18,9,30,16.0,213.0,1.9,16.0,223.0,221.24,175.41
2016,3,18,9,45,43.0,252.0,1.9,16.5,280.0,287.44,227.42
2016,3,18,10,0,70.0,291.0,1.9,17.0,337.0,350.95,276.01
2016,3,18,10,15,163.0,310.5,1.9,17.0,424.0,455.47,357.12
2016,3,18,10,30,256.0,330.0,1.9,17.0,511.0,566.01,440.02
2016,3,18,10,45,398.0,295.0,1.9,17.5,586.5,656.88,507.86
2016,3,18,11,0,540.0,260.0,1.9,18.0,662.0,761.22,583.05
2016,3,18,11,15,731.0,185.5,1.85,18.0,742.5,866.2,657.16
2016,3,18,11,30,922.0,111.0,1.8,18.0,823.0,961.21,718.77
2016,3,18,11,45,923.0,112.0,1.8,18.5,831.5,972.43,723.32
2016,3,18,12,0,924.0,113.0,1.8,19.0,840.0,980.03,726.58
2016,3,18,12,15,695.0,211.5,1.8,19.0,758.0,884.98,663.36
2016,3,18,12,30,466.0,310.0,1.8,19.0,676.0,773.4,582.62
2016,3,18,12,45,534.5,281.5,1.85,19.0,697.5,803.22,606.87
2016,3,18,13,0,603.0,253.0,1.9,19.0,719.0,829.52,627.24
2016,3,18,13,15,577.0,255.0,1.9,19.0,693.5,799.67,606.26
2016,3,18,13,30,551.0,257.0,1.9,19.0,668.0,768.27,584.63
2016,3,18,13,45,482.0,275.5,1.95,19.0,627.5,716.22,547.5
2016,3,18,14,0,413.0,294.0,2.0,19.0,587.0,658.31,505.93
2016,3,18,14,15,421.0,276.0,2.05,18.5,563.5,639.92,495.2
2016,3,18,14,30,429.0,258.0,2.1,18.0,540.0,612.71,477.67
2016,3,18,14,45,535.5,206.0,2.15,18.0,537.5,620.37,486.91
2016,3,18,15,0,642.0,154.0,2.2,18.0,535.0,621.24,490.34
2016,3,18,15,15,617.5,148.0,2.2,17.5,492.5,571.21,453.65
2016,3,18,15,30,593.0,142.0,2.2,17.0,450.0,521.5,416.6
2016,3,18,15,45,538.5,140.0,2.2,16.5,399.5,457.24,367.09
2016,3,18,16,0,484.0,138.0,2.2,16.0,349.0,399.61,321.5
2016,3,18,16,15,443.0,130.5,2.0,15.5,306.0,346.87,278.43
2016,3,18,16,30,402.0,123.0,1.8,15.0,263.0,297.53,237.19
2016,3,18,16,45,374.5,106.0,1.6,14.5,219.5,247.01,194.13
2016,3,18,17,0,347.0,89.0,1.4,14.0,176.0,199.1,152.37
2016,3,18,17,15,296.5,71.5,1.3,13.0,134.0,147.94,108.54
2016,3,18,17,30,246.0,54.0,1.2,12.0,92.0,102.5,69.91
2016,3,18,17,45,123.0,38.0,1.1,11.5,57.0,54.47,32.93
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,21.08,0.0
2016,3,18,18,15,0.0,11.0,1.0,10.5,11.0,10.81,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,10.5,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,14.48,0.0
2016,3,19,6,45,22.5,34.5,1.35,11.5,38.0,36.74,23.06
2016,3,19,7,0,45.0,54.0,1.5,12.0,61.0,61.65,44.41
2016,3,19,7,15,61.0,76.0,1.55,12.5,89.0,90.28,68.98
2016,3,19,7,30,77.0,98.0,1.6,13.0,117.0,122.85,96.85
2016,3,19,7,45,91.0,119.5,1.65,13.5,147.5,154.45,123.65
2016,3,19,8,0,105.0,141.0,1.7,14.0,178.0,187.59,151.3
2016,3,19,8,15,171.0,160.5,1.75,14.5,231.0,244.26,197.64
2016,3,19,8,30,237.0,180.0,1.8,15.0,284.0,311.7,251.97
2016,3,19,8,45,292.5,193.0,1.85,16.0,335.5,368.98,296.8
2016,3,19,9,0,348.0,206.0,1.9,17.0,387.0,430.95,344.27
2016,3,19,9,15,323.0,231.0,1.9,17.5,410.5,456.95,362.49
2016,3,19,9,30,298.0,256.0,1.9,18.0,434.0,479.99,378.11
2016,3,19,9,45,437.5,229.5,1.95,18.5,508.5,573.35,449.49
2016,3,19,10,0,577.0,203.0,2.0,19.0,583.0,669.64,520.78
2016,3,19,10,15,549.5,225.5,2.0,19.0,601.0,690.77,533.79
2016,3,19,10,30,522.0,248.0,2.0,19.0,619.0,708.28,544.65
2016,3,19,10,45,693.5,181.5,2.05,19.0,691.5,802.05,614.06
2016,3,19,11,0,865.0,115.0,2.1,19.0,764.0,888.86,672.53
2016,3,19,11,15,869.5,116.0,2.1,19.0,780.0,909.26,684.82
2016,3,19,11,30,874.0,117.0,2.1,19.0,796.0,926.46,695.69
2016,3,19,11,45,877.0,116.5,2.15,19.0,804.0,937.37,702.98
2016,3,19,12,0,880.0,116.0,2.2,19.0,812.0,944.86,708.19
2016,3,19,12,15,630.5,233.0,2.2,19.0,731.5,849.27,642.65
2016,3,19,12,30,381.0,350.0,2.2,19.0,651.0,730.23,553.31
2016,3,19,12,45,393.5,337.0,2.2,19.5,645.5,725.32,550.57
2016,3,19,13,0,406.0,324.0,2.2,20.0,640.0,726.26,550.81
2016,3,19,13,15,376.0,330.0,2.2,20.0,618.5,692.18,526.46
2016,3,19,13,30,346.0,336.0,2.2,20.0,597.0,665.17,507.06
2016,3,19,13,45,363.5,319.5,2.2,20.0,586.0,654.6,500.84
2016,3,19,14,0,381.0,303.0,2.2,20.0,575.0,641.86,492.92
2016,3,19,14,15,385.0,286.5,2.15,19.5,551.0,615.98,475.86
2016,3,19,14,30,389.0,270.0,2.1,19.0,527.0,588.55,457.54
2016,3,19,14,45,427.5,243.5,2.1,19.0,511.5,580.74,453.39
2016,3,19,15,0,466.0,217.0,2.1,19.0,496.0,562.42,441.23
2016,3,19,15,15,468.0,198.5,2.1,18.5,461.0,523.96,413.86
2016,3,19,15,30,470.0,180.0,2.1,18.0,426.0,484.06,384.76
2016,3,19,15,45,417.5,171.0,2.15,18.0,374.5,421.77,336.45
2016,3,19,16,0,365.0,162.0,2.2,18.0,323.0,359.15,287.03
2016,3,19,16,15,347.0,146.0,2.15,17.5,284.0,314.76,251.44
2016,3,19,16,30,329.0,130.0,2.1,17.0,245.0,271.65,215.83
2016,3,19,16,45,310.0,110.5,2.05,16.5,205.5,226.01,177.26
2016,3,19,17,0,291.0,91.0,2.0,16.0,166.0,184.64,141.31
2016,3,19,17,15,255.0,72.5,1.85,15.0,127.0,139.15,102.2
2016,3,19,17,30,219.0,54.0,1.7,14.0,88.0,97.73,66.74
2016,3,19,17,45,109.5,38.5,1.6,13.5,55.5,53.33,32.56
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,22.05,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,11.3,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,50.0,9.5,1.2,11.5,12.5,9.93,0.0
2016,3,20,6,30,100.0,19.0,1.4,12.0,25.0,25.37,1.6
2016,3,20,6,45,184.5,35.5,1.65,13.0,59.5,61.16,36.08
2016,3,20,7,0,269.0,52.0,1.9,14.0,94.0,105.56,71.47
2016,3,20,7,15,315.0,68.5,2.0,14.5,136.0,150.43,110.11
2016,3,20,7,30,361.0,85.0,2.1,15.0,178.0,200.48,153.61
2016,3,20,7,45,395.5,98.0,2.25,15.5,220.5,247.7,194.85
2016,3,20,8,0,430.0,111.0,2.4,16.0,263.0,298.25,238.1
2016,3,20,8,15,433.0,130.5,2.45,16.5,303.0,343.84,276.29
2016,3,20,8,30,436.0,150.0,2.5,17.0,343.0,388.97,312.84
2016,3,20,8,45,373.0,183.0,2.65,17.5,361.0,405.13,325.22
2016,3,20,9,0,310.0,216.0,2.8,18.0,379.0,419.1,334.9
2016,3,20,9,15,407.5,209.5,2.9,18.0,442.5,496.62,396.13
2016,3,20,9,30,505.0,203.0,3.0,18.0,506.0,576.33,457.86
2016,3,20,9,45,668.0,157.0,3.15,18.5,583.5,672.02,531.39
2016,3,20,10,0,831.0,111.0,3.3,19.0,661.0,771.65,603.28
2016,3,20,10,15,841.0,113.0,3.4,19.0,692.0,808.89,628.63
2016,3,20,10,30,851.0,115.0,3.5,19.0,723.0,843.8,652.67
2016,3,20,10,45,452.5,224.5,3.65,19.5,549.0,638.77,499.23
2016,3,20,11,0,54.0,334.0,3.8,20.0,375.0,389.79,301.1
2016,3,20,11,15,52.5,340.0,3.9,20.0,381.0,395.79,306.26
2016,3,20,11,30,51.0,346.0,4.0,20.0,387.0,401.55,310.41
2016,3,20,11,45,28.5,274.5,4.1,20.0,298.0,305.44,236.67
2016,3,20,12,0,6.0,203.0,4.2,20.0,209.0,204.81,158.06
2016,3,20,12,15,3.0,171.5,4.25,19.5,174.5,170.51,131.43
2016,3,20,12,30,0.0,140.0,4.3,19.0,140.0,136.42,104.55
2016,3,20,12,45,3.0,171.5,4.35,19.0,174.0,170.48,131.84
2016,3,20,13,0,6.0,203.0,4.4,19.0,208.0,204.72,159.03
2016,3,20,13,15,3.0,115.0,4.35,19.0,117.5,114.4,87.23
2016,3,20,13,30,0.0,27.0,4.3,19.0,27.0,26.12,15.74
2016,3,20,13,45,18.5,161.5,4.3,19.0,175.0,177.59,138.78
2016,3,20,14,0,37.0,296.0,4.3,19.0,323.0,332.64,260.56
2016,3,20,14,15,28.0,270.0,4.2,18.5,290.0,296.86,232.9
2016,3,20,14,30,19.0,244.0,4.1,18.0,257.0,255.81,201.31
2016,3,20,14,45,9.5,199.0,4.05,18.0,205.5,202.57,159.31
2016,3,20,15,0,0.0,154.0,4.0,18.0,154.0,150.43,117.62
2016,3,20,15,15,18.5,182.0,3.85,17.5,192.0,190.89,151.39
2016,3,20,15,30,37.0,210.0,3.7,17.0,230.0,234.66,187.48
2016,3,20,15,45,18.5,113.0,3.55,17.0,123.0,122.5,96.5
2016,3,20,16,0,0.0,16.0,3.4,17.0,16.0,15.44,7.37
2016,3,20,16,15,0.0,14.0,3.15,16.5,14.0,13.51,5.81
2016,3,20,16,30,0.0,12.0,2.9,16.0,12.0,11.57,4.21
2016,3,20,16,45,0.0,10.0,2.7,16.0,10.0,9.64,2.57
2016,3,20,17,0,0.0,8.0,2.5,16.0,8.0,7.71,0.92
2016,3,20,17,15,0.0,6.0,2.3,15.5,6.0,5.78,0.0
2016,3,20,17,30,0.0,4.0,2.1,15.0,4.0,3.85,0.0
2016,3,20,17,45,0.0,2.5,1.95,15.0,2.5,2.41,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.0,1.3,10.5,11.5,10.99,0.0
2016,3,21,6,30,24.0,22.0,1.5,11.0,23.0,23.13,5.18
2016,3,21,6,45,78.5,42.0,1.75,12.0,53.5,52.48,33.97
2016,3,21,7,0,133.0,62.0,2.0,13.0,84.0,89.19,63.87
2016,3,21,7,15,168.5,83.5,2.15,13.0,121.0,128.31,97.41
2016,3,21,7,30,204.0,105.0,2.3,13.0,158.0,171.55,134.78
2016,3,21,7,45,243.0,120.0,2.5,13.5,197.0,213.25,170.54
2016,3,21,8,0,282.0,135.0,2.7,14.0,236.0,259.02,209.32
2016,3,21,8,15,350.5,145.0,2.8,14.0,289.5,317.31,258.12
2016,3,21,8,30,419.0,155.0,2.9,14.0,343.0,386.66,315.17
2016,3,21,8,45,360.0,187.5,3.05,14.5,361.5,403.55,328.1
2016,3,21,9,0,301.0,220.0,3.2,15.0,380.0,418.6,338.73
2016,3,21,9,15,377.5,221.5,3.35,15.0,439.0,484.87,391.85
2016,3,21,9,30,454.0,223.0,3.5,15.0,498.0,562.76,452.81
2016,3,21,9,45,483.5,227.0,3.65,15.0,535.5,607.47,487.06
2016,3,21,10,0,513.0,231.0,3.8,15.0,573.0,652.76,521.53
2016,3,21,10,15,416.0,277.5,3.9,15.0,563.5,640.17,508.87
2016,3,21,10,30,319.0,324.0,4.0,15.0,554.0,614.01,486.18
2016,3,21,10,45,221.0,346.0,4.1,15.5,508.0,553.53,437.03
2016,3,21,11,0,123.0,368.0,4.2,16.0,462.0,495.35,389.03
2016,3,21,11,15,68.0,311.5,4.35,16.0,363.5,379.36,299.28
2016,3,21,11,30,13.0,255.0,4.5,16.0,265.0,263.63,207.32
2016,3,21,11,45,6.5,202.5,4.65,16.0,207.5,204.72,160.7
2016,3,21,12,0,0.0,150.0,4.8,16.0,150.0,146.32,113.74
2016,3,21,12,15,0.0,150.0,4.9,16.0,150.0,146.32,113.81
2016,3,21,12,30,0.0,150.0,5.0,16.0,150.0,146.32,113.83
2016,3,21,12,45,0.0,152.5,5.1,16.5,152.5,148.8,115.65
2016,3,21,13,0,0.0,155.0,5.2,17.0,155.0,151.27,117.48
2016,3,21,13,15,0.0,152.0,5.1,16.5,152.0,148.28,115.38
2016,3,21,13,30,0.0,149.0,5.0,16.0,149.0,145.29,113.29
2016,3,21,13,45,0.0,100.0,4.95,16.0,100.0,96.93,74.15
2016,3,21,14,0,0.0,51.0,4.9,16.0,51.0,49.35,35.23
2016,3,21,14,15,0.0,43.5,4.8,16.0,43.5,42.08,29.3
2016,3,21,14,30,0.0,36.0,4.7,16.0,36.0,34.81,23.33
2016,3,21,14,45,4.0,116.5,4.6,16.0,119.0,116.09,90.64
2016,3,21,15,0,8.0,197.0,4.5,16.0,202.0,199.23,158.48
2016,3,21,15,15,4.0,141.0,4.35,15.5,143.5,140.15,110.82
2016,3,21,15,30,0.0,85.0,4.2,15.0,85.0,82.23,63.36
2016,3,21,15,45,0.0,51.0,4.1,15.0,51.0,49.28,35.99
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,16.41,8.3
2016,3,21,16,15,0.0,52.0,3.75,14.5,52.0,50.24,37.15
2016,3,21,16,30,0.0,87.0,3.5,14.0,87.0,84.44,66.3
2016,3,21,16,45,0.0,72.5,3.25,13.5,72.5,70.25,54.43
2016,3,21,17,0,0.0,58.0,3.0,13.0,58.0,56.09,42.43
2016,3,21,17,15,89.0,65.0,2.75,12.5,79.0,87.44,65.86
2016,3,21,17,30,178.0,72.0,2.5,12.0,100.0,107.29,77.21
2016,3,21,17,45,122.0,48.0,2.3,12.0,64.0,64.65,41.8
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,27.78,5.21
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,12.18,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,12.5,1.2,8.5,18.5,14.05,0.0
2016,3,22,6,30,191.0,25.0,1.4,9.0,37.0,39.34,12.66
2016,3,22,6,45,318.5,37.5,1.65,10.0,81.0,83.19,49.47
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,140.73,95.02
2016,3,22,7,15,524.0,58.5,2.05,11.0,176.5,196.54,143.81
2016,3,22,7,30,602.0,67.0,2.2,11.0,228.0,260.93,200.93
2016,3,22,7,45,654.5,73.0,2.35,11.5,281.5,321.54,254.99
2016,3,22,8,0,707.0,79.0,2.5,12.0,335.0,387.0,311.91
2016,3,22,8,15,741.0,83.5,2.55,12.0,387.0,446.51,363.21
2016,3,22,8,30,775.0,88.0,2.6,12.0,439.0,507.5,414.25
2016,3,22,8,45,806.5,89.5,2.65,12.5,489.0,566.04,461.17
2016,3,22,9,0,838.0,91.0,2.7,13.0,539.0,625.57,507.41
2016,3,22,9,15,662.0,152.5,2.75,13.0,524.5,612.09,494.72
2016,3,22,9,30,486.0,214.0,2.8,13.0,510.0,577.4,465.26
2016,3,22,9,45,533.0,210.5,2.85,13.5,553.5,628.54,504.18
2016,3,22,10,0,580.0,207.0,2.9,14.0,597.0,681.29,543.05
2016,3,22,10,15,651.0,191.5,2.9,14.0,648.0,745.17,590.82
2016,3,22,10,30,722.0,176.0,2.9,14.0,699.0,808.02,635.93
2016,3,22,10,45,745.5,173.5,2.95,14.5,728.5,844.35,659.67
2016,3,22,11,0,769.0,171.0,3.0,15.0,758.0,878.88,682.16
2016,3,22,11,15,761.0,180.0,3.0,15.0,771.5,895.18,692.7
2016,3,22,11,30,753.0,189.0,3.0,15.0,785.0,908.21,701.18
2016,3,22,11,45,697.0,219.5,3.05,15.0,775.0,896.14,692.65
2016,3,22,12,0,641.0,250.0,3.1,15.0,765.0,879.72,680.31
2016,3,22,12,15,585.5,271.5,3.15,15.0,741.5,849.37,657.79
2016,3,22,12,30,530.0,293.0,3.2,15.0,718.0,818.95,635.12
2016,3,22,12,45,516.5,293.5,3.25,15.0,704.5,803.42,624.41
2016,3,22,13,0,503.0,294.0,3.3,15.0,691.0,785.91,612.15
2016,3,22,13,15,514.5,282.5,3.35,15.0,682.0,776.58,606.62
2016,3,22,13,30,526.0,271.0,3.4,15.0,673.0,764.78,599.25
2016,3,22,13,45,527.0,260.5,3.5,15.0,652.5,742.44,584.2
2016,3,22,14,0,528.0,250.0,3.6,15.0,632.0,718.04,567.55
2016,3,22,14,15,526.0,239.0,3.6,15.0,605.5,688.69,546.65
2016,3,22,14,30,524.0,228.0,3.6,15.0,579.0,657.62,524.25
2016,3,22,14,45,515.5,217.5,3.65,15.0,547.0,620.64,497.14
2016,3,22,15,0,507.0,207.0,3.7,15.0,515.0,582.65,468.84
2016,3,22,15,15,674.5,146.5,3.6,14.5,525.0,610.96,494.42
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,618.58,502.73
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.0,561.25,456.6
2016,3,22,16,0,793.0,80.0,3.4,14.0,437.0,504.28,409.86
2016,3,22,16,15,760.0,75.5,3.15,13.5,385.5,442.43,358.24
2016,3,22,16,30,727.0,71.0,2.9,13.0,334.0,382.52,306.66
2016,3,22,16,45,677.0,66.0,2.65,13.0,280.5,318.43,250.04
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,258.66,196.14
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,194.94,140.22
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,139.52,92.16
2016,3,22,17,45,347.5,34.5,1.7,10.5,80.0,81.86,46.69
2016,3,22,18,0,219.0,23.0,1.5,10.0,36.0,38.22,9.14
2016,3,22,18,15,109.5,11.5,1.5,9.5,18.0,12.72,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,12.0,1.2,7.0,15.0,12.6,0.0
2016,3,23,6,30,74.0,24.0,1.4,8.0,30.0,29.67,11.89
2016,3,23,6,45,130.5,43.5,1.6,9.0,62.5,62.48,40.91
2016,3,23,7,0,187.0,63.0,1.8,10.0,95.0,101.67,73.32
2016,3,23,7,15,217.5,83.0,1.9,10.5,132.5,141.38,108.1
2016,3,23,7,30,248.0,103.0,2.0,11.0,170.0,184.55,145.91
2016,3,23,7,45,275.0,119.5,2.15,11.5,209.0,226.09,182.12
2016,3,23,8,0,302.0,136.0,2.3,12.0,248.0,270.31,219.93
2016,3,23,8,15,353.0,149.0,2.35,12.5,298.0,324.88,265.31
2016,3,23,8,30,404.0,162.0,2.4,13.0,348.0,388.6,317.03
2016,3,23,8,45,346.0,194.5,2.5,13.5,365.0,404.91,329.25
2016,3,23,9,0,288.0,227.0,2.6,14.0,382.0,419.45,339.29
2016,3,23,9,15,465.0,193.5,2.65,14.5,468.0,522.19,421.45
2016,3,23,9,30,642.0,160.0,2.7,15.0,554.0,636.19,509.59
2016,3,23,9,45,701.0,151.0,2.8,15.5,605.0,696.52,554.0
2016,3,23,10,0,760.0,142.0,2.9,16.0,656.0,758.6,597.87
2016,3,23,10,15,780.5,142.5,2.9,16.5,691.0,798.35,623.8
2016,3,23,10,30,801.0,143.0,2.9,17.0,726.0,838.85,650.09
2016,3,23,10,45,730.5,183.0,2.9,17.5,727.5,843.44,650.9
2016,3,23,11,0,660.0,223.0,2.9,18.0,729.0,838.73,645.15
2016,3,23,11,15,702.5,209.0,2.85,18.0,757.5,874.8,669.91
2016,3,23,11,30,745.0,195.0,2.8,18.0,786.0,909.08,692.44
2016,3,23,11,45,715.5,212.5,2.75,18.0,785.0,907.63,690.41
2016,3,23,12,0,686.0,230.0,2.7,18.0,784.0,902.6,686.38
2016,3,23,12,15,691.5,227.0,2.7,18.0,785.5,905.86,688.6
2016,3,23,12,30,697.0,224.0,2.7,18.0,787.0,906.2,688.88
2016,3,23,12,45,662.5,237.0,2.7,18.5,767.5,883.05,671.55
2016,3,23,13,0,628.0,250.0,2.7,19.0,748.0,857.5,652.15
2016,3,23,13,15,619.5,246.5,2.65,19.0,729.5,836.74,637.89
2016,3,23,13,30,611.0,243.0,2.6,19.0,711.0,813.72,622.0
2016,3,23,13,45,662.5,211.5,2.6,19.0,705.0,811.82,622.98
2016,3,23,14,0,714.0,180.0,2.6,19.0,699.0,804.53,619.15
2016,3,23,14,15,723.0,166.0,2.55,18.5,672.0,775.6,600.57
2016,3,23,14,30,732.0,152.0,2.5,18.0,645.0,743.57,579.82
2016,3,23,14,45,702.5,150.5,2.5,18.0,602.0,693.14,544.06
2016,3,23,15,0,673.0,149.0,2.5,18.0,559.0,642.6,507.14
2016,3,23,15,15,648.0,143.0,2.4,17.5,515.5,590.62,469.05
2016,3,23,15,30,623.0,137.0,2.3,17.0,472.0,538.96,430.29
2016,3,23,15,45,652.5,115.0,2.2,17.0,437.5,502.49,402.05
2016,3,23,16,0,682.0,93.0,2.1,17.0,403.0,461.52,369.1
2016,3,23,16,15,532.5,108.0,1.85,16.5,332.5,370.43,295.67
2016,3,23,16,30,383.0,123.0,1.6,16.0,262.0,291.69,231.69
2016,3,23,16,45,477.5,97.0,1.4,15.5,243.0,277.09,216.34
2016,3,23,17,0,572.0,71.0,1.2,15.0,224.0,252.82,190.34
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.0,189.53,136.24
