Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,134.85,89.98
2016,3,23,17,45,291.0,38.5,1.2,12.0,79.0,78.81,46.49
2016,3,23,18,0,165.0,25.0,1.2,11.0,36.0,36.28,10.98
2016,3,23,18,15,82.5,12.5,1.15,10.5,18.0,13.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.25,9.5,20.5,15.64,0.0
2016,3,24,6,30,188.0,27.0,1.5,10.0,41.0,43.05,18.71
2016,3,24,6,45,295.0,41.0,1.75,11.0,83.5,84.91,52.23
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,140.07,96.53
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,193.47,142.82
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,254.87,196.44
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,312.31,247.04
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,373.67,299.65
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,431.83,348.3
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,492.35,397.29
2016,3,24,8,45,713.0,115.0,2.45,15.5,475.0,544.67,438.28
2016,3,24,9,0,722.0,126.0,2.5,16.0,520.0,596.13,477.31
2016,3,24,9,15,595.0,175.5,2.55,16.5,517.5,594.71,473.41
2016,3,24,9,30,468.0,225.0,2.6,17.0,515.0,578.8,458.2
2016,3,24,9,45,613.5,191.5,2.65,17.5,595.0,674.91,531.41
2016,3,24,10,0,759.0,158.0,2.7,18.0,675.0,777.14,605.57
2016,3,24,10,15,771.0,160.5,2.7,18.0,706.0,814.5,630.16
2016,3,24,10,30,783.0,163.0,2.7,18.0,737.0,849.83,653.68
2016,3,24,10,45,730.5,190.0,2.7,18.5,738.5,852.79,653.33
2016,3,24,11,0,678.0,217.0,2.7,19.0,740.0,850.26,649.6
2016,3,24,11,15,675.5,225.5,2.7,19.0,755.5,869.18,662.12
2016,3,24,11,30,673.0,234.0,2.7,19.0,771.0,885.29,672.45
2016,3,24,11,45,590.5,270.0,2.75,19.5,745.0,850.34,644.81
2016,3,24,12,0,508.0,306.0,2.8,20.0,719.0,814.42,616.71
2016,3,24,12,15,511.5,304.0,2.8,20.0,719.0,816.49,618.54
2016,3,24,12,30,515.0,302.0,2.8,20.0,719.0,816.36,618.6
2016,3,24,12,45,527.0,293.5,2.85,20.0,717.0,815.06,618.61
2016,3,24,13,0,539.0,285.0,2.9,20.0,715.0,811.33,616.99
2016,3,24,13,15,496.0,295.0,2.9,20.0,684.0,774.6,590.5
2016,3,24,13,30,453.0,305.0,2.9,20.0,653.0,737.08,563.51
2016,3,24,13,45,449.5,297.5,2.9,20.0,634.0,715.45,548.89
2016,3,24,14,0,446.0,290.0,2.9,20.0,615.0,692.23,532.93
2016,3,24,14,15,644.0,205.0,2.9,19.5,652.5,753.18,583.68
2016,3,24,14,30,842.0,120.0,2.9,19.0,690.0,794.56,616.42
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.0,750.56,585.84
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,705.0,554.46
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,654.62,518.19
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,603.62,480.36
2016,3,24,15,45,728.5,111.0,2.75,18.0,476.0,542.75,432.82
2016,3,24,16,0,682.0,113.0,2.7,18.0,425.0,483.37,385.4
2016,3,24,16,15,645.5,106.0,2.5,17.5,374.0,422.48,336.16
2016,3,24,16,30,609.0,99.0,2.3,17.0,323.0,364.14,287.6
2016,3,24,16,45,564.0,89.5,2.15,16.5,272.0,303.08,235.81
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,246.25,186.41
2016,3,24,17,15,446.5,68.5,1.9,15.0,171.0,185.08,134.21
2016,3,24,17,30,374.0,57.0,1.8,14.0,121.0,131.23,88.69
2016,3,24,17,45,285.5,40.5,1.7,13.5,79.5,79.73,47.37
2016,3,24,18,0,197.0,24.0,1.6,13.0,38.0,38.34,12.59
2016,3,24,18,15,98.5,12.0,1.6,12.5,19.0,13.28,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.5,14.5,1.0,9.5,23.5,17.51,0.0
2016,3,25,6,30,227.0,29.0,1.1,10.0,47.0,49.44,23.15
2016,3,25,6,45,327.0,43.0,1.25,10.5,91.0,93.34,58.15
2016,3,25,7,0,427.0,57.0,1.4,11.0,135.0,148.66,103.27
2016,3,25,7,15,498.0,66.5,1.5,11.0,186.0,203.4,151.23
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,265.93,206.38
2016,3,25,7,45,446.0,107.0,1.7,11.5,249.0,282.72,226.14
2016,3,25,8,0,323.0,138.0,1.8,12.0,261.0,283.35,229.94
2016,3,25,8,15,321.0,160.5,1.9,12.5,297.0,323.45,263.46
2016,3,25,8,30,319.0,183.0,2.0,13.0,333.0,362.81,295.17
2016,3,25,8,45,203.5,212.0,2.15,14.0,311.5,337.07,272.8
2016,3,25,9,0,88.0,241.0,2.3,15.0,290.0,299.17,239.83
2016,3,25,9,15,231.5,247.5,2.3,15.5,388.5,417.58,334.58
2016,3,25,9,30,375.0,254.0,2.3,16.0,487.0,537.7,427.12
2016,3,25,9,45,617.0,183.0,2.35,16.5,594.0,670.61,529.37
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,807.34,627.3
2016,3,25,10,15,868.5,114.0,2.4,17.5,732.0,844.89,650.09
2016,3,25,10,30,878.0,116.0,2.4,18.0,763.0,875.56,668.76
2016,3,25,10,45,750.0,180.0,2.4,18.5,745.0,861.14,656.41
2016,3,25,11,0,622.0,244.0,2.4,19.0,727.0,829.58,631.22
2016,3,25,11,15,631.5,247.0,2.4,19.0,746.0,852.77,647.24
2016,3,25,11,30,641.0,250.0,2.4,19.0,765.0,873.67,661.14
2016,3,25,11,45,648.5,247.5,2.45,19.5,772.5,884.6,667.56
2016,3,25,12,0,656.0,245.0,2.5,20.0,780.0,892.89,672.32
2016,3,25,12,15,656.0,244.5,2.5,20.0,779.5,893.44,672.61
2016,3,25,12,30,656.0,244.0,2.5,20.0,779.0,891.21,671.15
2016,3,25,12,45,667.0,235.0,2.55,20.0,773.5,887.7,669.79
2016,3,25,13,0,678.0,226.0,2.6,20.0,768.0,881.2,666.26
2016,3,25,13,15,795.0,166.5,2.6,20.0,790.0,910.94,687.05
2016,3,25,13,30,912.0,107.0,2.6,20.0,812.0,932.43,701.96
2016,3,25,13,45,908.5,104.0,2.65,20.0,788.5,906.28,685.22
2016,3,25,14,0,905.0,101.0,2.7,20.0,765.0,876.96,666.68
2016,3,25,14,15,896.0,99.5,2.7,20.0,733.5,841.73,643.6
2016,3,25,14,30,887.0,98.0,2.7,20.0,702.0,803.97,618.63
2016,3,25,14,45,876.5,95.0,2.7,20.0,664.0,761.17,589.88
2016,3,25,15,0,866.0,92.0,2.7,20.0,626.0,716.39,559.4
2016,3,25,15,15,849.5,89.0,2.65,19.5,582.5,668.3,526.38
2016,3,25,15,30,833.0,86.0,2.6,19.0,539.0,616.48,488.22
2016,3,25,15,45,806.5,84.0,2.6,18.5,490.0,559.28,444.96
2016,3,25,16,0,780.0,82.0,2.6,18.0,441.0,502.67,400.69
2016,3,25,16,15,748.0,77.5,2.45,17.5,389.5,441.75,351.22
2016,3,25,16,30,716.0,73.0,2.3,17.0,338.0,382.7,301.7
2016,3,25,16,45,660.5,69.0,2.2,16.5,284.5,317.95,246.53
2016,3,25,17,0,605.0,65.0,2.1,16.0,231.0,258.18,194.33
2016,3,25,17,15,533.0,57.0,1.95,15.0,180.0,195.75,140.34
2016,3,25,17,30,461.0,49.0,1.8,14.0,129.0,141.23,93.58
2016,3,25,17,45,335.0,37.0,1.7,13.0,84.5,83.76,48.8
2016,3,25,18,0,209.0,25.0,1.6,12.0,40.0,40.57,14.86
2016,3,25,18,15,104.5,12.5,1.6,11.5,20.0,13.98,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.5,13.0,1.55,9.5,26.5,17.88,0.0
2016,3,26,6,30,317.0,26.0,1.8,10.0,53.0,55.9,25.6
2016,3,26,6,45,423.5,35.5,2.05,11.0,99.0,101.49,60.9
2016,3,26,7,0,530.0,45.0,2.3,12.0,145.0,159.65,108.6
2016,3,26,7,15,594.0,51.5,2.4,12.5,196.5,215.56,158.38
2016,3,26,7,30,658.0,58.0,2.5,13.0,248.0,278.33,214.34
2016,3,26,7,45,701.0,63.0,2.6,14.0,300.5,337.9,266.95
2016,3,26,8,0,744.0,68.0,2.7,15.0,353.0,401.15,321.0
2016,3,26,8,15,773.0,71.5,2.8,15.5,404.0,459.26,369.98
2016,3,26,8,30,802.0,75.0,2.9,16.0,455.0,518.8,418.51
2016,3,26,8,45,822.5,78.5,3.0,16.5,502.0,574.41,462.48
2016,3,26,9,0,843.0,82.0,3.1,17.0,549.0,627.83,503.55
2016,3,26,9,15,858.5,84.5,3.1,17.5,592.0,678.18,540.32
2016,3,26,9,30,874.0,87.0,3.1,18.0,635.0,727.39,573.8
2016,3,26,9,45,881.0,91.0,3.15,18.5,671.5,770.33,602.42
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,810.98,629.06
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,847.68,653.29
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,881.79,675.52
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,908.9,691.8
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,932.77,705.85
2016,3,26,11,15,913.5,103.5,3.05,20.0,829.0,952.07,717.78
2016,3,26,11,30,917.0,104.0,3.0,20.0,844.0,967.97,727.48
2016,3,26,11,45,921.0,102.5,3.0,20.5,852.0,978.68,732.8
2016,3,26,12,0,925.0,101.0,3.0,21.0,860.0,985.83,735.88
2016,3,26,12,15,924.5,101.0,3.0,21.0,859.0,986.69,736.34
2016,3,26,12,30,924.0,101.0,3.0,21.0,858.0,983.89,734.55
2016,3,26,12,45,819.0,152.5,3.0,21.0,818.0,940.23,705.48
2016,3,26,13,0,714.0,204.0,3.0,21.0,778.0,892.64,673.87
2016,3,26,13,15,712.0,199.5,2.95,21.0,762.5,875.38,662.57
2016,3,26,13,30,710.0,195.0,2.9,21.0,747.0,855.35,649.19
2016,3,26,13,45,687.5,200.5,2.9,21.0,721.5,825.29,629.24
2016,3,26,14,0,665.0,206.0,2.9,21.0,696.0,793.56,607.57
2016,3,26,14,15,580.5,225.0,2.9,21.0,639.5,721.33,555.38
2016,3,26,14,30,496.0,244.0,2.9,21.0,583.0,655.04,506.73
2016,3,26,14,45,448.0,245.0,2.9,21.0,538.5,601.17,467.38
2016,3,26,15,0,400.0,246.0,2.9,21.0,494.0,543.75,424.83
2016,3,26,15,15,499.0,197.5,2.85,20.5,484.5,547.46,430.87
2016,3,26,15,30,598.0,149.0,2.8,20.0,475.0,538.03,426.03
2016,3,26,15,45,523.5,152.5,2.8,19.5,419.5,466.86,371.28
2016,3,26,16,0,449.0,156.0,2.8,19.0,364.0,404.13,322.12
2016,3,26,16,15,535.0,120.0,2.7,18.5,340.0,383.62,305.49
2016,3,26,16,30,621.0,84.0,2.6,18.0,316.0,355.13,280.33
2016,3,26,16,45,557.0,82.0,2.55,17.5,266.5,294.13,228.64
2016,3,26,17,0,493.0,80.0,2.5,17.0,217.0,239.32,181.37
2016,3,26,17,15,423.0,69.0,2.4,16.0,168.5,179.49,130.39
2016,3,26,17,30,353.0,58.0,2.3,15.0,120.0,128.89,87.62
2016,3,26,17,45,248.0,43.0,2.2,14.5,79.0,77.68,47.41
2016,3,26,18,0,143.0,28.0,2.1,14.0,38.0,38.47,16.18
2016,3,26,18,15,71.5,14.0,2.05,13.5,19.0,15.0,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.0,2.35,11.0,27.0,18.03,0.0
2016,3,27,6,30,268.0,30.0,2.5,11.0,54.0,56.37,28.28
2016,3,27,6,45,374.5,41.5,2.65,11.5,100.0,101.5,63.14
2016,3,27,7,0,481.0,53.0,2.8,12.0,146.0,159.22,110.54
2016,3,27,7,15,549.5,61.0,2.8,12.5,198.0,215.34,160.05
2016,3,27,7,30,618.0,69.0,2.8,13.0,250.0,278.87,216.13
2016,3,27,7,45,663.5,75.0,2.85,13.5,303.0,338.48,268.86
2016,3,27,8,0,709.0,81.0,2.9,14.0,356.0,402.12,323.53
2016,3,27,8,15,741.0,85.5,2.95,14.0,408.0,460.76,373.47
2016,3,27,8,30,773.0,90.0,3.0,14.0,460.0,521.51,423.67
2016,3,27,8,45,715.0,112.0,3.05,14.5,481.0,549.54,445.56
2016,3,27,9,0,657.0,134.0,3.1,15.0,502.0,569.73,460.38
2016,3,27,9,15,532.0,192.0,3.2,15.0,504.5,571.83,459.9
2016,3,27,9,30,407.0,250.0,3.3,15.0,507.0,564.31,451.25
2016,3,27,9,45,432.0,257.5,3.4,15.5,545.0,607.91,483.69
2016,3,27,10,0,457.0,265.0,3.5,16.0,583.0,651.91,515.63
2016,3,27,10,15,595.0,222.5,3.55,16.0,654.5,739.64,583.32
2016,3,27,10,30,733.0,180.0,3.6,16.0,726.0,831.34,650.93
2016,3,27,10,45,730.5,189.0,3.7,16.5,748.0,857.3,667.24
2016,3,27,11,0,728.0,198.0,3.8,17.0,770.0,880.38,681.96
2016,3,27,11,15,815.0,162.0,3.8,17.0,814.0,931.38,717.03
2016,3,27,11,30,902.0,126.0,3.8,17.0,858.0,979.58,749.6
2016,3,27,11,45,904.5,126.5,3.85,17.0,866.5,990.83,756.94
2016,3,27,12,0,907.0,127.0,3.9,17.0,875.0,998.55,762.29
2016,3,27,12,15,907.5,127.0,3.85,17.0,875.0,1000.27,763.02
2016,3,27,12,30,908.0,127.0,3.8,17.0,875.0,998.38,761.47
2016,3,27,12,45,769.5,191.5,3.8,17.0,821.0,940.48,721.73
2016,3,27,13,0,631.0,256.0,3.8,17.0,767.0,870.84,672.24
2016,3,27,13,15,635.5,247.0,3.8,17.0,752.5,856.04,662.92
2016,3,27,13,30,640.0,238.0,3.8,17.0,738.0,838.51,651.26
2016,3,27,13,45,679.5,211.0,3.8,17.0,727.0,830.28,647.34
2016,3,27,14,0,719.0,184.0,3.8,17.0,716.0,817.33,639.02
2016,3,27,14,15,697.5,181.5,3.8,16.5,680.0,775.3,610.83
2016,3,27,14,30,676.0,179.0,3.8,16.0,644.0,732.13,580.82
2016,3,27,14,45,661.0,175.5,3.8,16.0,609.5,691.96,551.42
2016,3,27,15,0,646.0,172.0,3.8,16.0,575.0,650.77,520.75
2016,3,27,15,15,671.5,145.5,3.75,15.5,538.5,612.23,493.38
2016,3,27,15,30,697.0,119.0,3.7,15.0,502.0,569.41,461.79
2016,3,27,15,45,507.5,150.5,3.7,15.0,416.5,456.07,370.68
2016,3,27,16,0,318.0,182.0,3.7,15.0,331.0,357.87,290.49
2016,3,27,16,15,306.0,161.5,3.5,14.5,291.5,313.81,254.82
2016,3,27,16,30,294.0,141.0,3.3,14.0,252.0,270.53,218.71
2016,3,27,16,45,250.0,127.0,3.15,13.5,211.5,223.04,178.65
2016,3,27,17,0,206.0,113.0,3.0,13.0,171.0,180.18,142.12
2016,3,27,17,15,175.5,91.5,2.85,12.5,133.5,137.98,105.75
2016,3,27,17,30,145.0,70.0,2.7,12.0,96.0,99.32,72.47
2016,3,27,17,45,90.0,49.0,2.55,11.5,63.5,60.8,41.01
2016,3,27,18,0,35.0,28.0,2.4,11.0,31.0,30.01,14.63
2016,3,27,18,15,17.5,14.0,2.45,11.0,15.5,14.08,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,3.15,8.5,31.5,20.32,0.0
2016,3,28,6,30,331.0,31.0,3.4,9.0,63.0,64.5,32.99
2016,3,28,6,45,450.0,40.5,3.7,9.5,112.5,113.73,70.89
2016,3,28,7,0,569.0,50.0,4.0,10.0,162.0,176.98,123.47
2016,3,28,7,15,633.0,56.5,4.15,10.0,216.0,235.65,176.9
2016,3,28,7,30,697.0,63.0,4.3,10.0,270.0,301.1,236.65
2016,3,28,7,45,742.5,67.0,4.45,10.5,325.5,363.08,292.9
2016,3,28,8,0,788.0,71.0,4.6,11.0,381.0,428.91,351.03
2016,3,28,8,15,816.5,74.5,4.6,11.0,433.5,489.23,403.67
2016,3,28,8,30,845.0,78.0,4.6,11.0,486.0,550.82,455.82
2016,3,28,8,45,865.5,80.5,4.6,11.5,534.5,607.5,501.69
2016,3,28,9,0,886.0,83.0,4.6,12.0,583.0,661.86,544.41
2016,3,28,9,15,901.0,85.5,4.6,12.0,627.5,713.71,584.04
2016,3,28,9,30,916.0,88.0,4.6,12.0,672.0,764.26,620.75
2016,3,28,9,45,661.5,187.5,4.6,12.5,622.0,714.52,578.43
2016,3,28,10,0,407.0,287.0,4.6,13.0,572.0,629.58,506.23
2016,3,28,10,15,581.5,229.0,4.6,13.0,655.5,734.35,590.17
2016,3,28,10,30,756.0,171.0,4.6,13.0,739.0,843.4,672.42
2016,3,28,10,45,702.0,205.0,4.65,13.5,745.0,850.73,675.28
2016,3,28,11,0,648.0,239.0,4.7,14.0,751.0,852.41,673.83
2016,3,28,11,15,663.0,238.5,4.65,14.0,770.5,877.39,691.55
2016,3,28,11,30,678.0,238.0,4.6,14.0,790.0,900.11,707.4
2016,3,28,11,45,643.5,258.0,4.6,14.0,786.0,894.76,701.98
2016,3,28,12,0,609.0,278.0,4.6,14.0,782.0,885.98,694.36
2016,3,28,12,15,607.5,278.5,4.55,14.0,780.5,885.91,693.95
2016,3,28,12,30,606.0,279.0,4.5,14.0,779.0,881.83,690.71
2016,3,28,12,45,571.0,287.5,4.5,14.0,755.5,853.6,669.64
2016,3,28,13,0,536.0,296.0,4.5,14.0,732.0,823.51,647.31
2016,3,28,13,15,523.0,292.5,4.4,14.0,710.0,799.58,629.59
2016,3,28,13,30,510.0,289.0,4.3,14.0,688.0,773.94,610.57
2016,3,28,13,45,540.0,267.5,4.25,14.0,679.0,765.62,605.88
2016,3,28,14,0,570.0,246.0,4.2,14.0,670.0,753.81,598.48
2016,3,28,14,15,568.5,233.5,4.1,14.0,641.0,721.88,575.26
2016,3,28,14,30,567.0,221.0,4.0,14.0,612.0,688.09,550.56
2016,3,28,14,45,554.0,214.0,3.9,14.0,579.0,649.63,521.73
2016,3,28,15,0,541.0,207.0,3.8,14.0,546.0,610.39,491.96
2016,3,28,15,15,677.5,154.5,3.65,13.5,548.5,626.39,507.54
2016,3,28,15,30,814.0,102.0,3.5,13.0,551.0,624.75,508.43
2016,3,28,15,45,407.0,55.5,3.4,13.0,280.0,299.59,248.7
2016,3,28,16,0,0.0,9.0,3.3,13.0,9.0,8.69,1.75
2016,3,28,16,15,277.0,54.0,3.0,12.5,159.5,193.67,159.66
2016,3,28,16,30,554.0,99.0,2.7,12.0,310.0,343.47,278.61
2016,3,28,16,45,587.0,83.5,2.4,12.0,277.0,307.97,244.31
2016,3,28,17,0,620.0,68.0,2.1,12.0,244.0,267.98,205.4
2016,3,28,17,15,548.5,60.0,1.95,11.0,191.5,204.5,149.69
2016,3,28,17,30,477.0,52.0,1.8,10.0,139.0,148.88,101.2
2016,3,28,17,45,367.0,40.0,1.65,9.5,94.0,92.16,55.44
2016,3,28,18,0,257.0,28.0,1.5,9.0,49.0,48.44,21.53
2016,3,28,18,15,128.5,14.0,1.5,9.0,24.5,16.29,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,159.0,16.5,0.95,7.5,32.5,21.7,0.0
2016,3,29,6,30,318.0,33.0,1.0,8.0,65.0,66.33,35.52
2016,3,29,6,45,434.0,42.0,1.1,9.0,114.0,114.25,72.26
2016,3,29,7,0,550.0,51.0,1.2,10.0,163.0,175.82,122.98
2016,3,29,7,15,613.5,58.0,1.35,10.5,216.5,233.96,174.82
2016,3,29,7,30,677.0,65.0,1.5,11.0,270.0,298.85,232.37
2016,3,29,7,45,727.5,68.0,1.65,11.5,325.0,360.76,286.96
2016,3,29,8,0,778.0,71.0,1.8,12.0,380.0,427.08,343.72
2016,3,29,8,15,806.5,74.5,1.8,12.5,432.5,486.91,393.32
2016,3,29,8,30,835.0,78.0,1.8,13.0,485.0,548.03,442.11
2016,3,29,8,45,858.0,80.0,1.85,13.5,534.5,605.18,486.44
2016,3,29,9,0,881.0,82.0,1.9,14.0,584.0,660.3,527.92
2016,3,29,9,15,896.5,84.5,1.9,14.0,628.0,712.25,565.35
2016,3,29,9,30,912.0,87.0,1.9,14.0,672.0,762.95,600.13
2016,3,29,9,45,923.0,89.0,1.9,14.5,710.0,808.11,629.28
2016,3,29,10,0,934.0,91.0,1.9,15.0,748.0,851.11,656.49
2016,3,29,10,15,942.5,92.5,1.9,15.0,779.5,889.1,681.13
2016,3,29,10,30,951.0,94.0,1.9,15.0,811.0,924.32,703.73
2016,3,29,10,45,956.0,95.0,1.95,15.5,834.5,952.94,721.03
2016,3,29,11,0,961.0,96.0,2.0,16.0,858.0,978.25,736.14
2016,3,29,11,15,964.0,97.0,2.05,16.0,873.5,998.28,749.16
2016,3,29,11,30,967.0,98.0,2.1,16.0,889.0,1014.69,759.94
2016,3,29,11,45,967.5,98.5,2.2,16.0,896.5,1024.49,767.13
2016,3,29,12,0,968.0,99.0,2.3,16.0,904.0,1030.5,771.99
2016,3,29,12,15,839.5,160.0,2.35,16.0,857.5,980.1,738.87
2016,3,29,12,30,711.0,221.0,2.4,16.0,811.0,924.26,702.23
2016,3,29,12,45,698.0,228.0,2.45,16.5,802.0,914.3,695.37
2016,3,29,13,0,685.0,235.0,2.5,17.0,793.0,901.61,686.28
2016,3,29,13,15,693.5,221.5,2.5,16.5,777.0,884.88,676.66
2016,3,29,13,30,702.0,208.0,2.5,16.0,761.0,865.07,664.95
2016,3,29,13,45,697.5,202.5,2.55,16.0,737.5,839.14,648.13
2016,3,29,14,0,693.0,197.0,2.6,16.0,714.0,810.8,629.59
2016,3,29,14,15,687.5,188.5,2.55,16.0,684.0,776.23,605.7
2016,3,29,14,30,682.0,180.0,2.5,16.0,654.0,739.61,579.88
2016,3,29,14,45,680.0,167.5,2.5,16.0,618.0,699.57,551.68
2016,3,29,15,0,678.0,155.0,2.5,16.0,582.0,657.55,521.49
2016,3,29,15,15,661.5,149.0,2.45,15.5,542.0,610.69,487.4
2016,3,29,15,30,645.0,143.0,2.4,15.0,502.0,563.39,452.13
2016,3,29,15,45,718.0,114.0,2.35,15.0,481.0,544.1,437.52
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,515.45,414.26
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,454.24,364.07
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,394.9,314.04
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,330.96,259.07
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,270.91,206.05
2016,3,29,17,15,568.5,57.5,1.4,12.0,195.5,207.68,150.91
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,151.93,102.43
2016,3,29,17,45,387.0,39.0,1.25,10.5,97.0,94.3,56.22
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,50.09,22.64
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,16.62,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,23.16,0.81
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,66.07,37.27
2016,3,30,6,45,367.0,49.5,2.05,9.5,111.5,112.2,73.6
2016,3,30,7,0,461.0,62.0,2.3,10.0,158.0,168.85,121.14
2016,3,30,7,15,527.0,71.0,2.3,10.5,210.0,224.86,170.7
2016,3,30,7,30,593.0,80.0,2.3,11.0,262.0,287.99,226.33
2016,3,30,7,45,638.5,86.5,2.3,11.5,315.5,347.18,278.3
2016,3,30,8,0,684.0,93.0,2.3,12.0,369.0,410.41,332.15
2016,3,30,8,15,716.0,98.0,2.3,12.5,420.0,468.93,380.71
2016,3,30,8,30,748.0,103.0,2.3,13.0,471.0,529.29,429.1
2016,3,30,8,45,612.5,151.5,2.3,13.5,472.5,535.27,432.29
2016,3,30,9,0,477.0,200.0,2.3,14.0,474.0,524.52,421.63
2016,3,30,9,15,656.0,157.0,2.35,14.0,564.0,628.57,503.93
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,740.76,588.22
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,785.8,617.76
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,829.21,646.31
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,862.19,668.44
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,896.46,691.49
2016,3,30,10,45,790.0,169.5,2.65,15.5,782.5,891.34,685.87
2016,3,30,11,0,696.0,219.0,2.7,16.0,774.0,878.3,675.26
2016,3,30,11,15,700.5,221.0,2.7,16.0,788.5,896.83,687.68
2016,3,30,11,30,705.0,223.0,2.7,16.0,803.0,912.67,698.02
2016,3,30,11,45,613.0,268.5,2.75,16.5,776.0,879.08,671.59
2016,3,30,12,0,521.0,314.0,2.8,17.0,749.0,840.75,641.29
2016,3,30,12,15,526.5,309.0,2.8,17.0,748.5,841.4,642.31
2016,3,30,12,30,532.0,304.0,2.8,17.0,748.0,839.76,641.47
2016,3,30,12,45,518.5,306.5,2.8,17.0,735.5,825.71,631.48
2016,3,30,13,0,505.0,309.0,2.8,17.0,723.0,809.68,620.23
2016,3,30,13,15,510.0,297.5,2.8,17.0,708.5,794.25,610.21
2016,3,30,13,30,515.0,286.0,2.8,17.0,694.0,776.58,598.59
2016,3,30,13,45,560.0,261.0,2.85,17.0,692.0,777.7,601.7
2016,3,30,14,0,605.0,236.0,2.9,17.0,690.0,776.71,603.06
2016,3,30,14,15,604.5,224.0,2.9,17.0,661.5,745.21,581.21
2016,3,30,14,30,604.0,212.0,2.9,17.0,633.0,711.61,557.8
2016,3,30,14,45,611.5,194.0,2.9,17.0,600.5,675.95,532.83
2016,3,30,15,0,619.0,176.0,2.9,17.0,568.0,637.76,505.53
2016,3,30,15,15,600.0,170.0,2.9,16.5,528.5,591.53,471.88
2016,3,30,15,30,581.0,164.0,2.9,16.0,489.0,545.23,437.37
2016,3,30,15,45,669.5,128.0,2.95,16.0,471.0,531.2,427.43
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,506.07,407.37
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,445.79,358.28
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,387.15,309.05
2016,3,30,16,45,645.0,76.5,3.0,14.5,297.0,323.61,254.55
2016,3,30,17,0,598.0,70.0,3.0,14.0,244.0,264.4,202.35
2016,3,30,17,15,529.0,62.0,2.8,13.0,192.5,202.66,148.36
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,148.49,101.26
2016,3,30,17,45,347.0,42.0,2.4,11.5,96.0,92.08,56.09
2016,3,30,18,0,234.0,30.0,2.2,11.0,51.0,48.6,23.26
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.5,17.32,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,24.92,4.11
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,69.73,40.06
2016,3,31,6,45,361.5,53.5,1.9,10.5,116.0,115.72,76.71
2016,3,31,7,0,443.0,68.0,2.0,11.0,162.0,172.3,124.46
2016,3,31,7,15,221.5,71.0,1.95,11.0,118.0,137.82,106.2
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,71.65,56.1
2016,3,31,7,45,0.0,88.5,1.9,11.5,88.5,85.81,68.04
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,100.0,79.7
2016,3,31,8,15,5.5,138.5,1.9,12.5,141.0,137.86,110.92
2016,3,31,8,30,11.0,174.0,1.9,13.0,179.0,176.52,142.17
2016,3,31,8,45,12.0,188.5,1.9,13.5,195.0,192.05,154.04
2016,3,31,9,0,13.0,203.0,1.9,14.0,211.0,207.68,165.91
2016,3,31,9,15,35.0,242.0,1.95,14.5,265.0,267.62,213.42
2016,3,31,9,30,57.0,281.0,2.0,15.0,319.0,325.84,258.45
2016,3,31,9,45,75.5,306.0,2.05,15.5,359.0,368.48,290.65
2016,3,31,10,0,94.0,331.0,2.1,16.0,399.0,412.35,323.37
2016,3,31,10,15,207.0,339.0,2.15,16.0,495.5,525.6,411.03
2016,3,31,10,30,320.0,347.0,2.2,16.0,592.0,645.58,500.6
2016,3,31,10,45,511.5,282.0,2.3,16.5,686.0,763.66,588.87
2016,3,31,11,0,703.0,217.0,2.4,17.0,780.0,884.11,675.4
2016,3,31,11,15,816.5,164.0,2.45,17.0,830.0,942.17,713.76
2016,3,31,11,30,930.0,111.0,2.5,17.0,880.0,997.97,750.78
2016,3,31,11,45,933.0,110.5,2.6,17.5,887.5,1008.6,756.56
2016,3,31,12,0,936.0,110.0,2.7,18.0,895.0,1015.59,760.49
2016,3,31,12,15,935.5,110.0,2.8,18.0,894.0,1016.1,761.69
2016,3,31,12,30,935.0,110.0,2.9,18.0,893.0,1012.9,760.58
2016,3,31,12,45,938.0,106.5,3.05,18.0,885.0,1005.59,757.29
2016,3,31,13,0,941.0,103.0,3.2,18.0,877.0,994.55,751.55
2016,3,31,13,15,937.0,102.0,3.25,18.0,859.5,976.02,739.99
2016,3,31,13,30,933.0,101.0,3.3,18.0,842.0,954.05,726.18
2016,3,31,13,45,926.5,100.0,3.4,18.0,817.0,926.55,708.92
2016,3,31,14,0,920.0,99.0,3.5,18.0,792.0,895.99,689.45
2016,3,31,14,15,911.5,97.5,3.55,17.5,760.0,860.35,667.23
2016,3,31,14,30,903.0,96.0,3.6,17.0,728.0,822.13,642.9
2016,3,31,14,45,890.0,94.5,3.65,17.0,689.5,778.12,612.88
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,732.31,581.18
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,681.86,546.43
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,632.39,509.4
2016,3,31,15,45,820.5,85.5,3.7,15.5,514.0,574.91,465.06
2016,3,31,16,0,796.0,83.0,3.7,15.0,465.0,517.82,419.62
2016,3,31,16,15,766.0,79.0,3.55,14.5,413.0,457.24,369.66
2016,3,31,16,30,736.0,75.0,3.4,14.0,361.0,398.31,319.48
2016,3,31,16,45,691.5,70.0,3.3,13.5,307.5,334.93,264.42
2016,3,31,17,0,647.0,65.0,3.2,13.0,254.0,275.44,211.31
2016,3,31,17,15,581.5,58.0,2.85,12.5,202.0,212.76,155.51
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,157.2,106.4
2016,3,31,17,45,407.5,40.5,2.15,11.5,103.0,99.48,59.68
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,54.62,25.96
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,16.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,26.4,6.16
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,76.22,43.02
2016,4,1,6,45,430.0,48.0,2.55,10.5,124.0,124.12,81.13
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,182.45,130.71
2016,4,1,7,15,578.5,66.5,2.6,11.5,224.0,238.81,181.09
2016,4,1,7,30,638.0,74.0,2.6,12.0,276.0,301.45,236.61
2016,4,1,7,45,328.0,112.5,2.65,12.5,217.5,250.91,202.56
2016,4,1,8,0,18.0,151.0,2.7,13.0,159.0,155.86,125.81
2016,4,1,8,15,16.5,165.5,2.65,13.0,173.0,170.38,137.69
2016,4,1,8,30,15.0,180.0,2.6,13.0,187.0,184.74,149.06
2016,4,1,8,45,50.5,218.5,2.6,13.5,247.5,249.64,201.61
2016,4,1,9,0,86.0,257.0,2.6,14.0,308.0,315.08,253.42
2016,4,1,9,15,53.5,250.5,2.6,14.5,283.0,289.31,231.18
2016,4,1,9,30,21.0,244.0,2.6,15.0,258.0,255.73,202.92
2016,4,1,9,45,54.0,287.5,2.6,15.5,326.0,332.41,263.22
2016,4,1,10,0,87.0,331.0,2.6,16.0,394.0,406.69,319.88
2016,4,1,10,15,232.5,331.5,2.55,16.0,508.5,546.47,428.49
2016,4,1,10,30,378.0,332.0,2.5,16.0,623.0,680.74,528.95
2016,4,1,10,45,643.0,223.0,2.5,16.5,734.0,823.13,635.68
2016,4,1,11,0,908.0,114.0,2.5,17.0,845.0,955.68,724.44
2016,4,1,11,15,911.5,115.0,2.45,17.0,860.5,975.07,735.08
2016,4,1,11,30,915.0,116.0,2.4,17.0,876.0,991.06,744.62
2016,4,1,11,45,916.5,116.0,2.35,17.5,883.0,1000.59,748.53
2016,4,1,12,0,918.0,116.0,2.3,18.0,890.0,1006.53,750.22
2016,4,1,12,15,918.0,116.0,2.25,18.0,889.0,1007.42,750.14
2016,4,1,12,30,918.0,116.0,2.2,18.0,888.0,1004.68,747.85
2016,4,1,12,45,919.5,113.5,2.2,18.0,879.5,997.09,743.12
2016,4,1,13,0,921.0,111.0,2.2,18.0,871.0,985.86,736.16
2016,4,1,13,15,917.0,110.0,2.2,18.0,854.0,967.55,724.64
2016,4,1,13,30,913.0,109.0,2.2,18.0,837.0,945.88,711.0
2016,4,1,13,45,907.5,107.5,2.25,18.0,812.5,919.11,694.48
2016,4,1,14,0,902.0,106.0,2.3,18.0,788.0,889.3,675.84
2016,4,1,14,15,893.0,104.0,2.3,18.0,756.0,853.18,652.32
2016,4,1,14,30,884.0,102.0,2.3,18.0,724.0,814.58,626.93
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.0,771.27,598.35
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,726.1,568.04
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.0,678.62,536.08
2016,4,1,15,30,829.0,92.0,2.4,17.0,560.0,627.48,498.76
2016,4,1,15,45,807.0,88.5,2.45,17.0,511.5,571.09,455.62
2016,4,1,16,0,785.0,85.0,2.5,17.0,463.0,514.9,411.27
2016,4,1,16,15,755.5,80.5,2.45,16.0,412.0,454.55,363.38
2016,4,1,16,30,726.0,76.0,2.4,15.0,361.0,395.84,314.94
2016,4,1,16,45,683.0,70.5,2.4,14.5,308.0,332.98,261.13
2016,4,1,17,0,640.0,65.0,2.4,14.0,255.0,273.88,209.01
2016,4,1,17,15,576.0,58.0,2.15,13.0,203.0,211.94,154.57
2016,4,1,17,30,512.0,51.0,1.9,12.0,151.0,156.93,106.36
2016,4,1,17,45,408.0,40.5,1.65,11.5,104.5,99.97,60.14
2016,4,1,18,0,304.0,30.0,1.4,11.0,58.0,55.32,26.65
2016,4,1,18,15,152.0,15.0,1.3,10.5,29.0,16.39,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,165.0,19.5,0.8,10.0,39.5,27.86,8.51
2016,4,2,6,30,330.0,39.0,0.8,10.0,79.0,78.1,45.22
2016,4,2,6,45,412.5,51.5,0.85,10.5,126.5,126.01,83.5
2016,4,2,7,0,495.0,64.0,0.9,11.0,174.0,183.6,132.19
2016,4,2,7,15,276.5,96.0,0.85,11.5,160.5,178.6,138.31
2016,4,2,7,30,58.0,128.0,0.8,12.0,147.0,146.85,117.87
2016,4,2,7,45,66.5,149.5,0.75,12.5,174.5,175.3,141.45
2016,4,2,8,0,75.0,171.0,0.7,13.0,202.0,204.69,165.04
2016,4,2,8,15,184.5,188.5,0.7,13.5,278.5,286.07,230.31
2016,4,2,8,30,294.0,206.0,0.7,14.0,355.0,379.52,303.22
2016,4,2,8,45,533.0,164.5,0.7,15.0,465.5,502.97,397.93
2016,4,2,9,0,772.0,123.0,0.7,16.0,576.0,645.4,502.13
2016,4,2,9,15,789.0,126.5,0.7,16.5,619.0,693.99,534.24
2016,4,2,9,30,806.0,130.0,0.7,17.0,662.0,742.9,565.83
2016,4,2,9,45,806.0,139.5,0.7,17.5,696.0,783.64,590.61
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,821.77,613.34
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.0,857.96,635.37
2016,4,2,10,30,825.0,154.0,0.8,19.0,790.0,891.81,655.7
2016,4,2,10,45,826.0,159.0,0.85,20.0,811.5,918.13,669.81
2016,4,2,11,0,827.0,164.0,0.9,21.0,833.0,941.39,681.97
2016,4,2,11,15,831.0,165.0,0.95,21.5,848.0,960.14,692.58
2016,4,2,11,30,835.0,166.0,1.0,22.0,863.0,975.74,701.32
2016,4,2,11,45,839.0,165.0,1.1,22.5,870.0,986.01,707.74
2016,4,2,12,0,843.0,164.0,1.2,23.0,877.0,992.95,712.19
2016,4,2,12,15,740.5,217.0,1.25,23.0,843.0,955.3,689.15
2016,4,2,12,30,638.0,270.0,1.3,23.0,809.0,909.63,659.91
2016,4,2,12,45,603.5,281.5,1.4,23.0,787.0,882.3,643.44
2016,4,2,13,0,569.0,293.0,1.5,23.0,765.0,854.94,626.37
2016,4,2,13,15,714.5,216.0,1.55,23.0,796.0,902.45,662.2
2016,4,2,13,30,860.0,139.0,1.6,23.0,827.0,935.96,684.71
2016,4,2,13,45,850.0,138.0,1.7,23.0,801.5,906.55,667.14
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,874.47,648.27
2016,4,2,14,15,829.5,135.0,1.85,22.5,744.0,838.48,627.23
2016,4,2,14,30,819.0,133.0,1.9,22.0,712.0,800.27,604.35
2016,4,2,14,45,680.5,169.0,1.95,22.0,633.0,704.52,538.63
2016,4,2,15,0,542.0,205.0,2.0,22.0,554.0,611.65,471.08
2016,4,2,15,15,522.0,196.5,2.0,21.5,513.5,565.34,438.9
2016,4,2,15,30,502.0,188.0,2.0,21.0,473.0,519.32,405.76
2016,4,2,15,45,519.0,165.5,2.05,21.0,438.0,481.18,377.65
2016,4,2,16,0,536.0,143.0,2.1,21.0,403.0,440.25,346.32
2016,4,2,16,15,585.5,114.5,2.1,20.0,369.5,408.29,321.76
2016,4,2,16,30,635.0,86.0,2.1,19.0,336.0,367.8,288.65
2016,4,2,16,45,547.5,91.5,2.1,18.5,285.0,304.23,235.95
2016,4,2,17,0,460.0,97.0,2.1,18.0,234.0,248.0,188.78
2016,4,2,17,15,412.5,83.0,2.0,17.0,187.5,193.68,142.44
2016,4,2,17,30,365.0,69.0,1.9,16.0,141.0,144.59,100.44
2016,4,2,17,45,262.5,53.0,1.8,15.0,97.0,91.07,58.35
2016,4,2,18,0,160.0,37.0,1.7,14.0,53.0,49.74,27.47
2016,4,2,18,15,80.0,18.5,1.65,13.5,26.5,18.55,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
