Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,9.96,0.0
2016,4,3,6,15,175.5,26.5,1.15,9.5,46.5,35.79,14.71
2016,4,3,6,30,305.0,43.0,1.2,10.0,82.0,79.52,47.59
2016,4,3,6,45,397.5,54.5,1.3,10.5,130.0,127.71,85.87
2016,4,3,7,0,490.0,66.0,1.4,11.0,178.0,186.07,135.03
2016,4,3,7,15,550.0,74.5,1.4,11.5,230.5,242.31,184.58
2016,4,3,7,30,610.0,83.0,1.4,12.0,283.0,304.9,239.05
2016,4,3,7,45,305.0,97.0,1.4,12.5,197.0,227.58,182.98
2016,4,3,8,0,0.0,111.0,1.4,13.0,111.0,107.82,85.53
2016,4,3,8,15,0.0,134.0,1.4,13.5,134.0,130.47,104.11
2016,4,3,8,30,0.0,157.0,1.4,14.0,157.0,153.22,122.15
2016,4,3,8,45,1.5,167.0,1.4,14.5,168.0,164.01,130.26
2016,4,3,9,0,3.0,177.0,1.4,15.0,179.0,174.96,138.46
2016,4,3,9,15,22.5,226.0,1.4,15.5,241.0,237.83,188.28
2016,4,3,9,30,42.0,275.0,1.4,16.0,303.0,308.32,242.55
2016,4,3,9,45,220.5,288.5,1.45,16.5,447.0,475.87,373.17
2016,4,3,10,0,399.0,302.0,1.5,17.0,591.0,644.15,497.33
2016,4,3,10,15,527.0,264.0,1.5,17.5,662.5,732.92,560.22
2016,4,3,10,30,655.0,226.0,1.5,18.0,734.0,823.18,623.07
2016,4,3,10,45,639.5,243.0,1.55,18.5,750.5,843.21,633.88
2016,4,3,11,0,624.0,260.0,1.6,19.0,767.0,860.05,643.23
2016,4,3,11,15,620.5,268.5,1.65,19.0,780.5,876.4,653.94
2016,4,3,11,30,617.0,277.0,1.7,19.0,794.0,890.1,662.92
2016,4,3,11,45,582.0,295.0,1.75,19.5,786.5,879.74,653.91
2016,4,3,12,0,547.0,313.0,1.8,20.0,779.0,867.95,644.2
2016,4,3,12,15,530.5,317.5,1.85,20.0,768.5,857.26,637.24
2016,4,3,12,30,514.0,322.0,1.9,20.0,758.0,844.31,628.77
2016,4,3,12,45,529.5,312.5,1.95,20.0,757.5,845.18,630.66
2016,4,3,13,0,545.0,303.0,2.0,20.0,757.0,843.52,630.76
2016,4,3,13,15,610.5,267.0,2.1,20.0,765.5,859.45,644.91
2016,4,3,13,30,676.0,231.0,2.2,20.0,774.0,869.98,655.24
2016,4,3,13,45,619.0,244.0,2.3,20.0,730.0,816.79,618.73
2016,4,3,14,0,562.0,257.0,2.4,20.0,686.0,762.27,581.2
2016,4,3,14,15,683.0,202.5,2.45,19.5,702.0,791.01,606.96
2016,4,3,14,30,804.0,148.0,2.5,19.0,718.0,804.86,619.55
2016,4,3,14,45,792.0,143.5,2.55,19.0,680.5,761.37,590.22
2016,4,3,15,0,780.0,139.0,2.6,19.0,643.0,717.99,560.64
2016,4,3,15,15,761.5,134.5,2.6,18.5,598.5,666.95,524.57
2016,4,3,15,30,743.0,130.0,2.6,18.0,554.0,615.4,487.13
2016,4,3,15,45,734.0,119.5,2.65,17.5,508.5,562.97,448.24
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,509.72,407.28
2016,4,3,16,15,693.0,103.0,2.6,16.5,411.5,449.35,358.78
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,391.01,310.43
2016,4,3,16,45,628.0,87.5,2.45,15.5,308.5,331.09,259.5
2016,4,3,17,0,595.0,78.0,2.4,15.0,257.0,274.02,209.48
2016,4,3,17,15,529.5,69.0,2.15,14.0,205.0,212.01,155.72
2016,4,3,17,30,464.0,60.0,1.9,13.0,153.0,157.18,108.29
2016,4,3,17,45,364.0,47.5,1.65,12.0,107.0,101.38,63.28
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,56.85,29.83
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,18.52,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,8.85,0.0
2016,4,4,6,15,47.0,28.0,2.15,11.5,34.0,29.94,14.96
2016,4,4,6,30,94.0,47.0,2.3,12.0,59.0,57.5,38.2
2016,4,4,6,45,125.0,68.5,2.45,12.5,93.0,90.36,65.63
2016,4,4,7,0,156.0,90.0,2.6,13.0,127.0,128.25,97.89
2016,4,4,7,15,187.5,108.5,2.55,13.5,163.5,166.15,130.35
2016,4,4,7,30,219.0,127.0,2.5,14.0,200.0,207.59,165.58
2016,4,4,7,45,178.5,153.0,2.5,14.5,219.0,227.73,183.43
2016,4,4,8,0,138.0,179.0,2.5,15.0,238.0,245.36,198.03
2016,4,4,8,15,191.5,198.5,2.55,15.5,291.5,300.8,242.73
2016,4,4,8,30,245.0,218.0,2.6,16.0,345.0,365.37,293.82
2016,4,4,8,45,251.5,239.5,2.65,16.5,380.0,404.28,323.39
2016,4,4,9,0,258.0,261.0,2.7,17.0,415.0,443.27,352.5
2016,4,4,9,15,422.0,230.5,2.8,17.0,503.5,545.15,433.17
2016,4,4,9,30,586.0,200.0,2.9,17.0,592.0,656.84,519.16
2016,4,4,9,45,735.5,159.5,3.0,17.5,678.0,755.36,592.11
2016,4,4,10,0,885.0,119.0,3.1,18.0,764.0,858.91,663.36
2016,4,4,10,15,893.5,120.5,3.05,18.0,794.5,891.23,683.66
2016,4,4,10,30,902.0,122.0,3.0,18.0,825.0,924.77,705.23
2016,4,4,10,45,907.5,123.5,3.0,18.5,848.0,952.79,721.9
2016,4,4,11,0,913.0,125.0,3.0,19.0,871.0,977.69,736.41
2016,4,4,11,15,916.5,126.0,3.0,19.0,886.0,996.95,748.55
2016,4,4,11,30,920.0,127.0,3.0,19.0,901.0,1012.79,758.52
2016,4,4,11,45,920.5,128.0,3.0,19.0,908.0,1022.24,764.36
2016,4,4,12,0,921.0,129.0,3.0,19.0,915.0,1028.09,767.99
2016,4,4,12,15,920.5,129.0,3.0,19.0,913.5,1028.28,768.04
2016,4,4,12,30,920.0,129.0,3.0,19.0,912.0,1024.85,765.87
2016,4,4,12,45,923.5,125.0,3.0,19.5,904.0,1017.41,759.75
2016,4,4,13,0,927.0,121.0,3.0,20.0,896.0,1006.29,751.37
2016,4,4,13,15,923.0,120.0,3.0,20.0,878.5,987.7,739.59
2016,4,4,13,30,919.0,119.0,3.0,20.0,861.0,965.74,725.67
2016,4,4,13,45,911.0,118.5,3.0,20.0,835.0,937.49,707.55
2016,4,4,14,0,903.0,118.0,3.0,20.0,809.0,906.32,687.45
2016,4,4,14,15,893.0,116.0,3.05,19.5,776.0,869.18,664.75
2016,4,4,14,30,883.0,114.0,3.1,19.0,743.0,829.62,640.06
2016,4,4,14,45,750.5,147.5,3.2,19.0,662.5,736.69,575.73
2016,4,4,15,0,618.0,181.0,3.3,19.0,582.0,645.23,507.89
2016,4,4,15,15,717.0,143.0,3.4,18.5,577.5,646.28,512.37
2016,4,4,15,30,816.0,105.0,3.5,18.0,573.0,635.55,506.73
2016,4,4,15,45,787.5,102.5,3.6,18.0,522.5,576.8,461.23
2016,4,4,16,0,759.0,100.0,3.7,18.0,472.0,519.37,415.68
2016,4,4,16,15,726.0,95.0,3.5,17.0,419.5,457.82,366.5
2016,4,4,16,30,693.0,90.0,3.3,16.0,367.0,398.35,317.35
2016,4,4,16,45,641.0,84.5,3.15,15.5,313.0,333.58,262.17
2016,4,4,17,0,589.0,79.0,3.0,15.0,259.0,273.69,209.89
2016,4,4,17,15,520.5,70.5,2.55,14.0,206.5,211.66,156.04
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,157.17,108.93
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,100.01,63.14
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,56.94,31.3
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,19.55,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.0,9.0,6.88,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,14.95,0.0
2016,4,5,6,15,275.5,26.5,1.3,10.5,57.5,44.45,19.4
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,93.55,54.12
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,144.58,95.61
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,204.64,147.06
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,263.17,199.04
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,327.48,255.26
2016,4,5,7,45,733.0,76.5,1.9,14.5,360.5,388.46,307.95
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,452.56,361.55
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,512.16,409.69
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,572.87,456.95
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,629.43,498.59
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,685.97,538.64
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.0,734.5,571.82
2016,4,5,9,30,901.0,98.0,2.2,19.0,703.0,783.83,604.59
2016,4,5,9,45,911.5,100.0,2.35,19.5,740.5,827.86,633.59
2016,4,5,10,0,922.0,102.0,2.5,20.0,778.0,869.71,660.84
2016,4,5,10,15,929.5,103.5,2.6,20.0,808.0,906.07,685.04
2016,4,5,10,30,937.0,105.0,2.7,20.0,838.0,939.63,707.31
2016,4,5,10,45,943.0,105.5,2.85,20.5,861.0,967.79,725.0
2016,4,5,11,0,949.0,106.0,3.0,21.0,884.0,992.74,740.56
2016,4,5,11,15,951.5,106.5,3.05,21.0,899.0,1011.03,752.34
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,1025.75,761.91
2016,4,5,11,45,955.5,107.0,3.2,21.5,920.5,1035.32,767.17
2016,4,5,12,0,957.0,107.0,3.3,22.0,927.0,1041.17,770.12
2016,4,5,12,15,956.5,107.0,3.25,22.0,925.5,1041.32,769.73
2016,4,5,12,30,956.0,107.0,3.2,22.0,924.0,1037.7,767.04
2016,4,5,12,45,954.0,106.5,3.2,22.5,914.5,1028.37,759.71
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,1015.35,750.15
2016,4,5,13,15,948.0,105.0,3.15,23.0,887.0,996.33,737.82
2016,4,5,13,30,944.0,104.0,3.1,23.0,869.0,973.85,723.32
2016,4,5,13,45,938.0,103.0,3.05,23.0,843.5,946.25,705.49
2016,4,5,14,0,932.0,102.0,3.0,23.0,818.0,915.54,685.6
2016,4,5,14,15,923.0,100.0,2.9,23.0,785.5,878.34,660.93
2016,4,5,14,30,914.0,98.0,2.8,23.0,753.0,838.56,634.44
2016,4,5,14,45,902.0,96.5,2.7,23.0,713.5,794.68,604.97
2016,4,5,15,0,890.0,95.0,2.6,23.0,674.0,748.9,573.95
2016,4,5,15,15,874.0,92.0,2.45,23.0,629.0,697.17,538.13
2016,4,5,15,30,858.0,89.0,2.3,23.0,584.0,646.3,500.6
2016,4,5,15,45,836.0,86.0,2.2,23.0,534.5,588.95,457.39
2016,4,5,16,0,814.0,83.0,2.1,23.0,485.0,531.74,413.15
2016,4,5,16,15,785.0,79.0,1.85,22.0,432.5,470.55,365.57
2016,4,5,16,30,756.0,75.0,1.6,21.0,380.0,410.89,317.53
2016,4,5,16,45,714.0,70.0,1.4,20.5,326.0,347.13,264.46
2016,4,5,17,0,672.0,65.0,1.2,20.0,272.0,286.84,212.85
2016,4,5,17,15,610.0,58.5,1.15,19.0,218.5,223.84,159.38
2016,4,5,17,30,548.0,52.0,1.1,18.0,165.0,167.5,111.34
2016,4,5,17,45,445.5,42.0,1.1,17.0,116.5,108.67,64.62
2016,4,5,18,0,343.0,32.0,1.1,16.0,68.0,61.92,30.56
2016,4,5,18,15,171.5,16.0,1.1,15.5,34.0,18.64,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.5,7.5,1.1,13.5,9.5,7.37,0.0
2016,4,6,6,0,111.0,15.0,1.1,14.0,19.0,13.64,0.0
2016,4,6,6,15,252.0,28.5,1.15,15.0,58.5,45.66,21.07
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,93.76,54.7
2016,4,6,6,45,481.0,51.5,1.25,17.5,148.5,144.56,94.67
2016,4,6,7,0,569.0,61.0,1.3,19.0,199.0,205.56,144.98
2016,4,6,7,15,625.0,68.0,1.35,19.5,253.0,264.07,195.48
2016,4,6,7,30,681.0,75.0,1.4,20.0,307.0,328.36,250.02
2016,4,6,7,45,719.0,80.0,1.5,20.5,361.0,388.44,300.42
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,451.43,351.55
2016,4,6,8,15,784.5,89.0,1.65,21.5,467.0,510.51,397.96
2016,4,6,8,30,812.0,93.0,1.7,22.0,519.0,570.76,443.65
2016,4,6,8,45,831.0,96.5,1.8,23.0,567.0,626.02,483.56
2016,4,6,9,0,850.0,100.0,1.9,24.0,615.0,680.98,521.92
2016,4,6,9,15,865.0,103.0,1.95,24.0,657.5,731.93,556.95
2016,4,6,9,30,880.0,106.0,2.0,24.0,700.0,778.69,587.92
2016,4,6,9,45,888.5,109.0,2.05,24.5,736.5,821.37,614.61
2016,4,6,10,0,897.0,112.0,2.1,25.0,773.0,861.79,639.47
2016,4,6,10,15,904.0,114.0,2.05,25.5,803.0,897.43,659.95
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,930.32,678.36
2016,4,6,10,45,913.0,119.0,1.95,26.5,854.5,956.82,692.44
2016,4,6,11,0,915.0,122.0,1.9,27.0,876.0,980.04,704.34
2016,4,6,11,15,917.5,122.5,1.8,27.0,890.0,997.72,713.46
2016,4,6,11,30,920.0,123.0,1.7,27.0,904.0,1011.95,720.42
2016,4,6,11,45,918.5,125.0,1.65,27.5,910.0,1020.38,723.09
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,1025.18,723.65
2016,4,6,12,15,822.0,178.0,1.55,28.0,884.0,993.36,703.13
2016,4,6,12,30,727.0,229.0,1.5,28.0,852.0,956.71,680.01
2016,4,6,12,45,724.0,225.5,1.45,28.5,840.5,944.62,671.04
2016,4,6,13,0,721.0,222.0,1.4,29.0,829.0,929.62,660.1
2016,4,6,13,15,642.5,252.5,1.3,29.0,785.5,876.6,624.89
2016,4,6,13,30,564.0,283.0,1.2,29.0,742.0,821.89,587.54
2016,4,6,13,45,564.5,271.5,1.15,29.0,719.5,796.77,572.03
2016,4,6,14,0,565.0,260.0,1.1,29.0,697.0,769.53,554.72
2016,4,6,14,15,567.5,245.0,1.05,29.0,668.5,738.25,534.79
2016,4,6,14,30,570.0,230.0,1.0,29.0,640.0,704.89,513.3
2016,4,6,14,45,491.5,244.0,0.95,29.5,584.0,637.56,465.91
2016,4,6,15,0,413.0,258.0,0.9,30.0,528.0,574.25,420.97
2016,4,6,15,15,453.5,226.5,0.85,30.0,505.0,550.97,406.45
2016,4,6,15,30,494.0,195.0,0.8,30.0,482.0,522.95,387.74
2016,4,6,15,45,589.5,149.0,0.8,30.0,462.5,509.88,379.8
2016,4,6,16,0,685.0,103.0,0.8,30.0,443.0,483.85,361.39
2016,4,6,16,15,478.0,130.5,0.75,29.0,355.5,372.0,279.39
2016,4,6,16,30,271.0,158.0,0.7,28.0,268.0,279.73,210.9
2016,4,6,16,45,244.5,140.0,0.7,27.5,229.0,235.57,177.11
2016,4,6,17,0,218.0,122.0,0.7,27.0,190.0,194.11,144.38
2016,4,6,17,15,192.0,101.0,0.75,26.0,152.5,152.68,111.38
2016,4,6,17,30,166.0,80.0,0.8,25.0,115.0,114.24,80.35
2016,4,6,17,45,124.0,59.0,0.85,24.5,81.0,76.55,50.61
2016,4,6,18,0,82.0,38.0,0.9,24.0,47.0,44.04,25.51
2016,4,6,18,15,41.0,19.0,0.85,23.5,23.5,18.98,0.4
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.35,14.5,7.5,7.37,0.0
2016,4,7,6,0,0.0,15.0,2.5,15.0,15.0,14.48,0.0
2016,4,7,6,15,58.0,34.5,2.7,15.0,43.0,37.4,21.6
2016,4,7,6,30,116.0,54.0,2.9,15.0,71.0,68.45,46.15
2016,4,7,6,45,151.0,75.5,3.1,15.5,107.0,104.14,75.65
2016,4,7,7,0,186.0,97.0,3.3,16.0,143.0,144.08,109.36
2016,4,7,7,15,222.0,113.5,3.4,16.0,181.5,183.41,143.05
2016,4,7,7,30,258.0,130.0,3.5,16.0,220.0,226.72,180.03
2016,4,7,7,45,385.0,130.0,3.6,16.5,288.0,298.48,238.91
2016,4,7,8,0,512.0,130.0,3.7,17.0,356.0,381.09,306.36
2016,4,7,8,15,492.5,154.0,3.65,17.0,392.0,423.19,340.85
2016,4,7,8,30,473.0,178.0,3.6,17.0,428.0,462.38,371.96
2016,4,7,8,45,403.5,216.0,3.6,17.5,442.5,481.49,385.12
2016,4,7,9,0,334.0,254.0,3.6,18.0,457.0,488.71,388.42
2016,4,7,9,15,393.5,255.5,3.55,18.0,511.0,548.06,434.25
2016,4,7,9,30,453.0,257.0,3.5,18.0,565.0,616.89,486.02
2016,4,7,9,45,519.0,247.0,3.45,18.5,617.5,677.01,529.94
2016,4,7,10,0,585.0,237.0,3.4,19.0,670.0,739.88,574.95
2016,4,7,10,15,574.5,254.0,3.35,19.0,693.5,767.46,593.02
2016,4,7,10,30,564.0,271.0,3.3,19.0,717.0,792.41,609.24
2016,4,7,10,45,547.5,288.0,3.3,19.0,730.5,809.3,619.81
2016,4,7,11,0,531.0,305.0,3.3,19.0,744.0,823.38,628.41
2016,4,7,11,15,528.0,313.5,3.25,19.0,756.5,838.64,638.09
2016,4,7,11,30,525.0,322.0,3.2,19.0,769.0,851.66,646.18
2016,4,7,11,45,532.5,316.5,3.15,19.0,773.5,857.96,650.3
2016,4,7,12,0,540.0,311.0,3.1,19.0,778.0,862.06,653.0
2016,4,7,12,15,526.5,321.0,3.05,19.0,775.5,859.71,650.46
2016,4,7,12,30,513.0,331.0,3.0,19.0,773.0,855.11,646.48
2016,4,7,12,45,531.0,320.5,3.0,19.0,773.5,857.31,648.83
2016,4,7,13,0,549.0,310.0,3.0,19.0,774.0,856.93,649.41
2016,4,7,13,15,414.0,349.5,3.0,19.0,695.5,762.91,580.35
2016,4,7,13,30,279.0,389.0,3.0,19.0,617.0,665.96,508.46
2016,4,7,13,45,204.0,382.5,3.0,19.0,546.5,578.03,444.07
2016,4,7,14,0,129.0,376.0,3.0,19.0,476.0,500.5,385.78
2016,4,7,14,15,240.0,344.5,3.0,18.5,521.5,562.36,436.67
2016,4,7,14,30,351.0,313.0,3.0,18.0,567.0,609.68,475.6
2016,4,7,14,45,279.5,308.5,3.0,18.0,504.0,536.59,420.1
2016,4,7,15,0,208.0,304.0,3.0,18.0,441.0,462.68,363.84
2016,4,7,15,15,257.5,274.5,2.95,17.5,432.5,461.59,365.6
2016,4,7,15,30,307.0,245.0,2.9,17.0,424.0,450.31,358.9
2016,4,7,15,45,239.0,230.5,2.85,17.0,363.0,379.62,303.31
2016,4,7,16,0,171.0,216.0,2.8,17.0,302.0,311.49,249.27
2016,4,7,16,15,126.0,191.5,2.65,16.5,251.5,255.04,204.48
2016,4,7,16,30,81.0,167.0,2.5,16.0,201.0,200.75,160.87
2016,4,7,16,45,69.0,146.0,2.4,16.0,172.0,170.42,136.03
2016,4,7,17,0,57.0,125.0,2.3,16.0,143.0,141.43,111.95
2016,4,7,17,15,44.5,102.0,2.15,15.5,114.5,111.74,87.24
2016,4,7,17,30,32.0,79.0,2.0,15.0,86.0,83.62,63.63
2016,4,7,17,45,16.0,57.0,1.85,15.0,60.5,57.6,41.75
2016,4,7,18,0,0.0,35.0,1.7,15.0,35.0,33.67,21.55
2016,4,7,18,15,0.0,17.5,1.6,14.5,17.5,16.9,1.77
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,17.5,1.2,13.5,17.5,16.88,7.85
2016,4,8,6,30,0.0,29.0,1.4,14.0,29.0,27.99,17.84
2016,4,8,6,45,0.0,43.0,1.6,14.5,43.0,41.54,29.6
2016,4,8,7,0,0.0,57.0,1.8,15.0,57.0,55.09,41.24
2016,4,8,7,15,0.0,73.0,1.8,15.0,73.0,70.63,54.45
2016,4,8,7,30,0.0,89.0,1.8,15.0,89.0,86.22,67.49
2016,4,8,7,45,10.0,126.0,1.8,15.5,130.5,126.78,100.85
2016,4,8,8,0,20.0,163.0,1.8,16.0,172.0,168.68,134.67
2016,4,8,8,15,35.0,191.0,1.8,16.0,208.5,208.32,166.41
2016,4,8,8,30,50.0,219.0,1.8,16.0,245.0,247.41,197.31
2016,4,8,8,45,57.0,242.0,1.85,16.5,274.5,277.84,220.52
2016,4,8,9,0,64.0,265.0,1.9,17.0,304.0,308.91,243.89
2016,4,8,9,15,37.5,245.0,1.9,17.0,268.5,272.13,214.12
2016,4,8,9,30,11.0,225.0,1.9,17.0,233.0,228.9,179.25
2016,4,8,9,45,55.0,288.0,1.9,17.0,329.0,333.49,261.45
2016,4,8,10,0,99.0,351.0,1.9,17.0,425.0,437.54,340.21
2016,4,8,10,15,95.5,364.5,1.95,17.0,438.5,451.82,349.72
2016,4,8,10,30,92.0,378.0,2.0,17.0,452.0,465.62,359.37
2016,4,8,10,45,117.0,395.0,2.05,17.0,491.5,516.04,396.83
2016,4,8,11,0,142.0,412.0,2.1,17.0,531.0,559.96,429.01
2016,4,8,11,15,73.5,294.5,2.15,17.0,356.0,366.84,284.78
2016,4,8,11,30,5.0,177.0,2.2,17.0,181.0,177.67,137.18
2016,4,8,11,45,9.0,219.5,2.25,17.5,227.0,223.85,173.61
2016,4,8,12,0,13.0,262.0,2.3,18.0,273.0,270.33,209.14
2016,4,8,12,15,15.0,280.0,2.3,18.0,293.5,290.38,224.39
2016,4,8,12,30,17.0,298.0,2.3,18.0,314.0,310.42,239.67
2016,4,8,12,45,14.5,274.5,2.3,18.0,287.5,284.18,219.6
2016,4,8,13,0,12.0,251.0,2.3,18.0,261.0,258.01,199.64
2016,4,8,13,15,9.5,229.5,2.35,18.0,237.5,233.95,181.2
2016,4,8,13,30,7.0,208.0,2.4,18.0,214.0,210.01,162.72
2016,4,8,13,45,16.5,254.0,2.45,18.0,267.0,264.3,205.56
2016,4,8,14,0,26.0,300.0,2.5,18.0,320.0,324.99,252.58
2016,4,8,14,15,48.5,314.0,2.5,18.0,350.0,357.42,278.22
2016,4,8,14,30,71.0,328.0,2.5,18.0,380.0,388.32,302.63
2016,4,8,14,45,36.5,251.5,2.5,18.0,278.5,279.98,219.16
2016,4,8,15,0,2.0,175.0,2.5,18.0,177.0,172.19,134.15
2016,4,8,15,15,1.0,163.5,2.5,17.5,164.5,160.04,125.21
2016,4,8,15,30,0.0,152.0,2.5,17.0,152.0,148.0,116.09
2016,4,8,15,45,0.0,150.5,2.5,17.0,150.5,146.55,115.29
2016,4,8,16,0,0.0,149.0,2.5,17.0,149.0,145.11,114.5
2016,4,8,16,15,0.0,102.5,2.45,16.5,102.5,99.36,77.47
2016,4,8,16,30,0.0,56.0,2.4,16.0,56.0,54.11,40.11
2016,4,8,16,45,0.0,48.0,2.35,16.0,48.0,46.36,33.72
2016,4,8,17,0,0.0,40.0,2.3,16.0,40.0,38.62,27.22
2016,4,8,17,15,0.0,31.5,2.15,15.5,31.5,30.4,20.27
2016,4,8,17,30,0.0,23.0,2.0,15.0,23.0,22.19,13.22
2016,4,8,17,45,0.0,16.0,1.9,15.0,16.0,15.43,7.32
2016,4,8,18,0,0.0,9.0,1.8,15.0,9.0,8.67,1.4
2016,4,8,18,15,0.0,4.5,1.75,14.5,4.5,4.33,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,9.0,1.75,13.0,9.0,8.67,1.36
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,14.46,6.56
2016,4,9,6,45,0.0,22.5,2.05,13.5,22.5,21.7,12.89
2016,4,9,7,0,0.0,30.0,2.2,14.0,30.0,28.95,19.17
2016,4,9,7,15,0.0,38.0,2.2,14.0,38.0,36.69,25.82
2016,4,9,7,30,0.0,46.0,2.2,14.0,46.0,44.43,32.39
2016,4,9,7,45,0.0,85.0,2.25,14.5,85.0,82.27,64.17
2016,4,9,8,0,0.0,124.0,2.3,15.0,124.0,120.47,95.57
2016,4,9,8,15,1.5,146.5,2.25,15.0,147.5,143.43,114.09
2016,4,9,8,30,3.0,169.0,2.2,15.0,171.0,166.62,132.59
2016,4,9,8,45,3.0,174.0,2.2,15.5,176.0,171.68,135.98
2016,4,9,9,0,3.0,179.0,2.2,16.0,181.0,176.74,139.4
2016,4,9,9,15,3.0,181.0,2.15,16.0,183.0,178.83,140.69
2016,4,9,9,30,3.0,183.0,2.1,16.0,185.0,180.93,142.02
2016,4,9,9,45,14.0,234.5,2.1,16.5,245.0,241.15,189.35
2016,4,9,10,0,25.0,286.0,2.1,17.0,305.0,302.53,236.35
2016,4,9,10,15,47.5,327.0,2.1,17.0,365.0,371.28,288.86
2016,4,9,10,30,70.0,368.0,2.1,17.0,425.0,435.54,336.99
2016,4,9,10,45,40.0,300.5,2.1,17.0,333.5,339.63,263.53
2016,4,9,11,0,10.0,233.0,2.1,17.0,242.0,237.86,184.53
2016,4,9,11,15,71.0,330.5,2.05,17.0,392.0,401.87,312.09
2016,4,9,11,30,132.0,428.0,2.0,17.0,542.0,571.92,437.0
2016,4,9,11,45,89.5,406.0,1.95,17.0,483.5,500.56,382.56
2016,4,9,12,0,47.0,384.0,1.9,17.0,425.0,436.52,334.27
2016,4,9,12,15,32.5,343.5,1.85,17.0,372.0,380.01,292.18
2016,4,9,12,30,18.0,303.0,1.8,17.0,319.0,316.39,244.08
2016,4,9,12,45,101.0,364.5,1.8,17.0,451.0,475.45,366.29
2016,4,9,13,0,184.0,426.0,1.8,17.0,583.0,617.69,470.23
2016,4,9,13,15,178.5,417.0,1.8,17.0,566.5,599.86,456.58
2016,4,9,13,30,173.0,408.0,1.8,17.0,550.0,581.5,443.82
2016,4,9,13,45,100.0,356.5,1.8,17.0,438.0,450.63,347.27
2016,4,9,14,0,27.0,305.0,1.8,17.0,326.0,330.92,256.27
2016,4,9,14,15,29.5,297.5,1.8,16.5,320.0,324.28,252.73
2016,4,9,14,30,32.0,290.0,1.8,16.0,314.0,317.4,248.48
2016,4,9,14,45,16.0,195.5,1.85,16.0,207.5,203.35,159.73
2016,4,9,15,0,0.0,101.0,1.9,16.0,101.0,97.84,75.06
2016,4,9,15,15,0.0,90.0,1.9,16.0,90.0,87.1,66.62
2016,4,9,15,30,0.0,79.0,1.9,16.0,79.0,76.43,58.03
2016,4,9,15,45,7.0,129.0,1.9,16.0,132.5,129.48,102.0
2016,4,9,16,0,14.0,179.0,1.9,16.0,186.0,182.46,145.34
2016,4,9,16,15,7.0,139.5,1.7,15.5,143.0,139.19,110.48
2016,4,9,16,30,0.0,100.0,1.5,15.0,100.0,96.93,76.07
2016,4,9,16,45,0.0,86.0,1.35,15.0,86.0,83.26,64.91
2016,4,9,17,0,0.0,72.0,1.2,15.0,72.0,69.64,53.57
2016,4,9,17,15,0.0,58.0,1.05,14.5,58.0,56.05,42.17
2016,4,9,17,30,0.0,44.0,0.9,14.0,44.0,42.5,30.58
2016,4,9,17,45,0.0,31.5,0.8,14.0,31.5,30.41,20.02
2016,4,9,18,0,0.0,19.0,0.7,14.0,19.0,18.33,9.38
2016,4,9,18,15,0.0,9.5,0.65,13.5,9.5,9.16,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.5,12.5,5.0,4.91,0.0
2016,4,10,6,0,0.0,10.0,1.6,13.0,10.0,9.64,0.0
2016,4,10,6,15,0.0,23.5,1.65,13.0,23.5,22.68,12.83
2016,4,10,6,30,0.0,37.0,1.7,13.0,37.0,35.74,24.52
2016,4,10,6,45,0.0,54.0,1.8,13.0,54.0,52.16,38.87
2016,4,10,7,0,0.0,71.0,1.9,13.0,71.0,68.66,53.15
2016,4,10,7,15,0.0,89.0,1.9,13.0,89.0,86.2,68.07
2016,4,10,7,30,0.0,107.0,1.9,13.0,107.0,103.8,82.79
2016,4,10,7,45,0.0,67.5,1.95,13.5,67.5,65.25,49.96
2016,4,10,8,0,0.0,28.0,2.0,14.0,28.0,27.03,17.4
2016,4,10,8,15,0.0,30.5,2.0,14.0,30.5,29.46,19.4
2016,4,10,8,30,0.0,33.0,2.0,14.0,33.0,31.88,21.37
2016,4,10,8,45,0.0,47.5,2.05,14.0,47.5,45.92,33.09
2016,4,10,9,0,0.0,62.0,2.1,14.0,62.0,59.97,44.7
2016,4,10,9,15,0.0,69.5,2.15,14.0,69.5,67.24,50.61
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,74.53,56.5
2016,4,10,9,45,0.0,93.5,2.25,14.5,93.5,90.54,69.41
2016,4,10,10,0,0.0,110.0,2.3,15.0,110.0,106.7,82.29
2016,4,10,10,15,0.0,92.0,2.35,15.0,92.0,89.13,67.83
2016,4,10,10,30,0.0,74.0,2.4,15.0,74.0,71.67,53.5
2016,4,10,10,45,0.0,76.5,2.45,15.0,76.5,74.11,55.44
2016,4,10,11,0,0.0,79.0,2.5,15.0,79.0,76.55,57.37
2016,4,10,11,15,0.0,72.0,2.55,15.0,72.0,69.77,51.79
2016,4,10,11,30,0.0,65.0,2.6,15.0,65.0,62.98,46.22
2016,4,10,11,45,0.0,91.0,2.7,15.0,91.0,88.27,66.82
2016,4,10,12,0,0.0,117.0,2.8,15.0,117.0,113.74,87.4
2016,4,10,12,15,2.0,142.5,2.85,15.0,144.5,140.76,109.22
2016,4,10,12,30,4.0,168.0,2.9,15.0,172.0,167.85,130.97
2016,4,10,12,45,2.0,132.5,2.95,15.0,134.5,130.87,101.26
2016,4,10,13,0,0.0,97.0,3.0,15.0,97.0,94.11,71.56
2016,4,10,13,15,0.0,100.0,3.05,15.0,100.0,97.02,74.02
2016,4,10,13,30,0.0,103.0,3.1,15.0,103.0,99.93,76.46
2016,4,10,13,45,1.5,137.5,3.15,15.0,139.0,135.1,105.11
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,170.37,133.65
2016,4,10,14,15,8.5,208.5,3.15,15.0,215.0,211.1,166.54
2016,4,10,14,30,14.0,245.0,3.1,15.0,255.0,251.71,199.09
2016,4,10,14,45,16.0,242.5,3.1,15.0,253.5,250.25,198.28
2016,4,10,15,0,18.0,240.0,3.1,15.0,252.0,248.61,197.45
2016,4,10,15,15,30.5,240.5,3.0,14.5,259.5,261.16,208.57
2016,4,10,15,30,43.0,241.0,2.9,14.0,267.0,268.21,215.25
2016,4,10,15,45,45.5,223.0,2.85,14.0,248.5,249.16,200.48
2016,4,10,16,0,48.0,205.0,2.8,14.0,230.0,229.84,185.36
2016,4,10,16,15,125.5,188.0,2.65,13.5,242.5,251.17,203.87
2016,4,10,16,30,203.0,171.0,2.5,13.0,255.0,260.88,211.62
2016,4,10,16,45,176.5,152.5,2.45,13.0,218.5,220.27,177.5
2016,4,10,17,0,150.0,134.0,2.4,13.0,182.0,182.45,145.52
2016,4,10,17,15,127.5,111.0,2.15,12.5,146.5,144.21,113.08
2016,4,10,17,30,105.0,88.0,1.9,12.0,111.0,108.64,82.74
2016,4,10,17,45,74.0,65.5,1.7,12.0,79.5,75.01,54.49
2016,4,10,18,0,43.0,43.0,1.5,12.0,48.0,45.32,29.98
2016,4,10,18,15,21.5,21.5,1.4,12.0,24.0,21.34,7.13
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,11.8,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,23.64,6.15
2016,4,11,6,15,169.0,43.0,1.05,11.5,67.0,55.94,33.72
2016,4,11,6,30,264.0,62.0,1.2,12.0,106.0,99.9,66.95
2016,4,11,6,45,345.0,75.0,1.35,12.5,154.0,146.43,104.7
2016,4,11,7,0,426.0,88.0,1.5,13.0,202.0,202.33,151.77
2016,4,11,7,15,284.0,117.5,1.55,13.0,200.5,209.85,164.91
2016,4,11,7,30,142.0,147.0,1.6,13.0,199.0,200.45,161.15
2016,4,11,7,45,188.0,167.5,1.65,13.5,247.5,249.48,201.43
2016,4,11,8,0,234.0,188.0,1.7,14.0,296.0,306.23,247.15
2016,4,11,8,15,280.5,204.0,1.7,14.5,347.0,360.76,290.28
2016,4,11,8,30,327.0,220.0,1.7,15.0,398.0,419.5,335.8
2016,4,11,8,45,177.5,231.0,1.75,15.5,329.0,347.64,277.38
2016,4,11,9,0,28.0,242.0,1.8,16.0,260.0,260.73,205.74
2016,4,11,9,15,32.0,262.0,1.8,16.0,284.0,285.45,225.0
2016,4,11,9,30,36.0,282.0,1.8,16.0,308.0,310.5,243.92
2016,4,11,9,45,66.5,319.0,1.85,16.5,369.0,374.7,292.91
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,441.08,342.3
2016,4,11,10,15,56.0,313.5,1.9,17.0,357.0,364.48,282.99
2016,4,11,10,30,15.0,271.0,1.9,17.0,284.0,279.87,217.13
2016,4,11,10,45,16.0,277.5,1.9,17.5,291.5,287.69,222.84
2016,4,11,11,0,17.0,284.0,1.9,18.0,299.0,295.5,228.17
2016,4,11,11,15,17.5,288.5,1.9,18.0,304.0,300.8,232.02
2016,4,11,11,30,18.0,293.0,1.9,18.0,309.0,306.04,235.87
2016,4,11,11,45,280.0,302.0,1.95,18.0,547.5,592.01,457.09
2016,4,11,12,0,542.0,311.0,2.0,18.0,786.0,866.49,652.41
2016,4,11,12,15,525.5,324.5,2.0,18.0,784.5,864.59,647.56
2016,4,11,12,30,509.0,338.0,2.0,18.0,783.0,860.44,644.11
2016,4,11,12,45,276.5,355.0,2.05,18.0,596.5,642.38,488.06
2016,4,11,13,0,44.0,372.0,2.1,18.0,410.0,419.51,320.39
2016,4,11,13,15,39.5,357.0,2.1,18.0,391.0,398.79,306.28
2016,4,11,13,30,35.0,342.0,2.1,18.0,372.0,378.09,291.07
2016,4,11,13,45,35.5,332.0,2.1,18.0,361.0,367.16,283.32
2016,4,11,14,0,36.0,322.0,2.1,18.0,350.0,356.1,275.43
2016,4,11,14,15,52.0,325.5,2.1,18.0,364.5,371.91,288.37
2016,4,11,14,30,68.0,329.0,2.1,18.0,379.0,386.55,300.28
2016,4,11,14,45,68.0,311.5,2.15,18.0,359.5,365.77,285.13
2016,4,11,15,0,68.0,294.0,2.2,18.0,340.0,344.85,269.91
2016,4,11,15,15,400.5,210.5,2.15,17.5,451.0,499.46,396.47
2016,4,11,15,30,733.0,127.0,2.1,17.0,562.0,611.08,484.53
2016,4,11,15,45,707.5,123.0,2.1,17.0,514.5,556.0,441.42
2016,4,11,16,0,682.0,119.0,2.1,17.0,467.0,501.72,399.05
2016,4,11,16,15,650.0,113.0,2.05,16.5,416.5,443.3,352.84
2016,4,11,16,30,618.0,107.0,2.0,16.0,366.0,387.02,306.89
2016,4,11,16,45,578.5,98.5,1.95,16.0,315.0,327.77,256.84
2016,4,11,17,0,539.0,90.0,1.9,16.0,264.0,272.15,208.68
2016,4,11,17,15,477.5,80.0,1.7,15.5,214.0,212.95,157.84
2016,4,11,17,30,416.0,70.0,1.5,15.0,164.0,159.52,112.05
2016,4,11,17,45,336.0,56.0,1.35,14.5,119.0,107.49,69.57
2016,4,11,18,0,256.0,42.0,1.2,14.0,74.0,64.87,37.18
2016,4,11,18,15,142.0,25.5,1.15,13.5,41.5,27.78,9.73
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,8.85,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,12.29,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,25.35,8.57
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,58.39,35.48
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,102.89,69.55
2016,4,12,6,45,346.5,76.5,2.45,11.5,156.5,149.25,107.82
2016,4,12,7,0,421.0,90.0,2.6,12.0,204.0,204.22,154.77
2016,4,12,7,15,210.5,52.5,2.55,12.0,109.5,123.15,95.41
2016,4,12,7,30,0.0,15.0,2.5,12.0,15.0,14.47,6.84
2016,4,12,7,45,0.0,32.0,2.5,12.5,32.0,30.9,20.91
2016,4,12,8,0,0.0,49.0,2.5,13.0,49.0,47.34,34.77
2016,4,12,8,15,0.0,92.5,2.5,13.0,92.5,89.53,70.15
2016,4,12,8,30,0.0,136.0,2.5,13.0,136.0,132.16,105.26
2016,4,12,8,45,2.0,161.0,2.5,13.5,162.5,158.08,125.95
2016,4,12,9,0,4.0,186.0,2.5,14.0,189.0,184.28,146.59
2016,4,12,9,15,2.0,149.0,2.55,14.0,150.5,146.4,115.48
2016,4,12,9,30,0.0,112.0,2.6,14.0,112.0,108.61,84.41
2016,4,12,9,45,3.5,163.5,2.65,14.5,166.5,162.1,127.64
2016,4,12,10,0,7.0,215.0,2.7,15.0,221.0,216.24,170.39
2016,4,12,10,15,7.5,218.5,2.75,15.0,225.0,220.39,173.32
2016,4,12,10,30,8.0,222.0,2.8,15.0,229.0,224.56,176.41
2016,4,12,10,45,7.5,211.5,2.9,15.0,218.0,213.86,167.79
2016,4,12,11,0,7.0,201.0,3.0,15.0,207.0,203.13,159.2
2016,4,12,11,15,6.5,197.0,3.05,15.0,203.0,198.82,155.7
2016,4,12,11,30,6.0,193.0,3.1,15.0,199.0,194.47,152.17
2016,4,12,11,45,8.0,212.0,3.2,15.0,219.5,215.36,168.76
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,236.29,185.28
2016,4,12,12,15,13.5,263.5,3.3,15.0,275.5,272.22,213.48
2016,4,12,12,30,17.0,296.0,3.3,15.0,311.0,308.23,241.49
2016,4,12,12,45,12.0,248.0,3.35,15.0,258.5,255.06,199.96
2016,4,12,13,0,7.0,200.0,3.4,15.0,206.0,202.29,158.45
2016,4,12,13,15,43.0,295.5,3.4,15.0,331.5,338.11,266.5
2016,4,12,13,30,79.0,391.0,3.4,15.0,457.0,469.59,367.45
2016,4,12,13,45,78.5,379.5,3.45,15.0,444.0,455.1,356.4
2016,4,12,14,0,78.0,368.0,3.5,15.0,431.0,440.38,345.81
2016,4,12,14,15,117.5,360.0,3.55,15.0,449.0,469.04,369.55
2016,4,12,14,30,157.0,352.0,3.6,15.0,467.0,488.1,385.74
2016,4,12,14,45,114.5,325.0,3.65,15.0,406.5,420.98,333.86
2016,4,12,15,0,72.0,298.0,3.7,15.0,346.0,351.79,279.93
2016,4,12,15,15,45.5,258.0,3.7,15.0,288.0,289.19,230.81
2016,4,12,15,30,19.0,218.0,3.7,15.0,230.0,225.65,180.14
2016,4,12,15,45,154.5,213.5,3.7,15.0,294.0,308.15,249.47
2016,4,12,16,0,290.0,209.0,3.7,15.0,358.0,372.99,302.17
2016,4,12,16,15,187.0,191.5,3.6,14.5,283.5,285.2,231.02
2016,4,12,16,30,84.0,174.0,3.5,14.0,209.0,208.96,169.01
2016,4,12,16,45,70.0,153.0,3.45,13.5,179.5,177.65,143.5
2016,4,12,17,0,56.0,132.0,3.4,13.0,150.0,147.89,118.85
2016,4,12,17,15,44.0,109.0,3.15,12.5,121.5,118.36,94.04
2016,4,12,17,30,32.0,86.0,2.9,12.0,93.0,90.34,70.27
2016,4,12,17,45,17.5,63.5,2.65,12.0,67.5,64.0,47.83
2016,4,12,18,0,3.0,41.0,2.4,12.0,42.0,39.63,27.09
2016,4,12,18,15,1.5,23.0,2.35,11.5,23.5,22.17,9.49
2016,4,12,18,30,0.0,5.0,2.3,11.0,5.0,4.91,0.0
2016,4,12,18,45,0.0,2.5,2.3,11.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
