Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,5.5,12.0,1.75,10.0,12.5,11.8,0.0
2016,4,13,6,0,11.0,24.0,1.9,11.0,25.0,23.24,9.76
2016,4,13,6,15,56.5,45.5,2.1,11.5,55.0,48.8,32.55
2016,4,13,6,30,102.0,67.0,2.3,12.0,85.0,80.56,58.09
2016,4,13,6,45,143.5,88.5,2.55,12.5,123.0,117.06,88.4
2016,4,13,7,0,185.0,110.0,2.8,13.0,161.0,159.68,124.37
2016,4,13,7,15,220.5,126.0,2.8,13.0,199.5,198.93,158.09
2016,4,13,7,30,256.0,142.0,2.8,13.0,238.0,242.03,194.9
2016,4,13,7,45,208.5,170.0,2.85,13.5,256.0,261.87,212.22
2016,4,13,8,0,161.0,198.0,2.9,14.0,274.0,278.36,225.59
2016,4,13,8,15,160.0,222.0,2.9,14.5,304.0,311.08,251.4
2016,4,13,8,30,159.0,246.0,2.9,15.0,334.0,343.48,276.29
2016,4,13,8,45,469.5,188.5,2.9,15.5,479.5,501.43,403.91
2016,4,13,9,0,780.0,131.0,2.9,16.0,625.0,680.7,542.39
2016,4,13,9,15,795.5,134.5,2.85,16.0,666.5,728.33,575.98
2016,4,13,9,30,811.0,138.0,2.8,16.0,708.0,776.01,608.62
2016,4,13,9,45,838.5,132.0,2.8,16.5,748.0,822.18,638.82
2016,4,13,10,0,866.0,126.0,2.8,17.0,788.0,867.42,667.88
2016,4,13,10,15,873.5,128.0,2.8,17.0,817.0,898.2,687.84
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,930.26,708.72
2016,4,13,10,45,884.0,132.5,2.85,17.5,867.0,955.92,724.19
2016,4,13,11,0,887.0,135.0,2.9,18.0,888.0,978.45,737.57
2016,4,13,11,15,890.0,136.0,2.9,18.0,902.0,996.19,748.76
2016,4,13,11,30,893.0,137.0,2.9,18.0,916.0,1010.61,757.84
2016,4,13,11,45,894.5,137.0,2.95,18.0,922.0,1019.15,763.57
2016,4,13,12,0,896.0,137.0,3.0,18.0,928.0,1024.21,767.18
2016,4,13,12,15,895.5,137.0,3.05,18.0,926.0,1023.82,767.31
2016,4,13,12,30,895.0,137.0,3.1,18.0,924.0,1019.92,765.28
2016,4,13,12,45,889.5,138.0,3.15,18.5,913.0,1008.74,757.07
2016,4,13,13,0,884.0,139.0,3.2,19.0,902.0,994.22,746.8
2016,4,13,13,15,880.0,138.0,3.2,18.5,884.5,975.81,736.44
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,954.22,723.97
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.0,928.89,707.93
2016,4,13,14,0,850.0,140.0,3.3,18.0,813.0,895.99,686.62
2016,4,13,14,15,840.5,138.0,3.3,18.0,781.0,860.09,662.81
2016,4,13,14,30,831.0,136.0,3.3,18.0,749.0,821.94,637.26
2016,4,13,14,45,769.0,146.0,3.3,18.0,691.0,753.55,589.72
2016,4,13,15,0,707.0,156.0,3.3,18.0,633.0,689.08,543.25
2016,4,13,15,15,543.0,196.0,3.2,17.5,548.0,583.44,462.79
2016,4,13,15,30,379.0,236.0,3.1,17.0,463.0,488.18,388.64
2016,4,13,15,45,540.0,179.5,3.05,16.5,474.0,512.27,410.38
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,517.34,415.33
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,458.38,367.75
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,401.42,320.69
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,339.91,268.31
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,282.43,218.26
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,222.51,166.7
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,168.26,119.99
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,113.25,75.3
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,69.76,42.57
2016,4,13,18,15,128.0,29.5,1.4,11.5,45.0,31.37,13.83
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,9.83,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,75.0,15.0,1.65,10.5,21.0,14.74,0.0
2016,4,14,6,0,150.0,30.0,1.8,11.0,42.0,32.54,14.32
2016,4,14,6,15,268.0,45.0,2.0,11.0,85.5,69.16,40.94
2016,4,14,6,30,386.0,60.0,2.2,11.0,129.0,119.58,78.88
2016,4,14,6,45,463.0,71.0,2.4,11.5,180.5,172.11,122.94
2016,4,14,7,0,540.0,82.0,2.6,12.0,232.0,232.59,175.28
2016,4,14,7,15,634.5,71.5,2.7,12.0,284.0,285.82,222.39
2016,4,14,7,30,729.0,61.0,2.8,12.0,336.0,348.89,277.97
2016,4,14,7,45,739.0,69.5,2.9,12.5,383.5,403.06,325.69
2016,4,14,8,0,749.0,78.0,3.0,13.0,431.0,457.13,371.66
2016,4,14,8,15,576.5,143.0,3.05,13.5,432.0,468.87,380.93
2016,4,14,8,30,404.0,208.0,3.1,14.0,433.0,459.34,371.51
2016,4,14,8,45,468.0,206.0,3.15,14.5,488.0,519.28,418.64
2016,4,14,9,0,532.0,204.0,3.2,15.0,543.0,583.78,468.01
2016,4,14,9,15,607.5,192.0,3.25,15.0,603.0,652.81,521.05
2016,4,14,9,30,683.0,180.0,3.3,15.0,663.0,724.05,574.83
2016,4,14,9,45,771.5,158.0,3.4,15.5,729.5,798.56,627.94
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,874.47,679.89
2016,4,14,10,15,867.5,138.0,3.55,16.0,824.5,909.29,703.1
2016,4,14,10,30,875.0,140.0,3.6,16.0,853.0,941.5,724.71
2016,4,14,10,45,869.5,147.5,3.7,16.5,871.5,964.72,739.02
2016,4,14,11,0,864.0,155.0,3.8,17.0,890.0,984.46,751.01
2016,4,14,11,15,674.0,249.5,3.85,17.0,829.0,918.64,704.95
2016,4,14,11,30,484.0,344.0,3.9,17.0,768.0,839.15,643.39
2016,4,14,11,45,475.0,351.0,3.95,17.0,769.5,841.81,645.52
2016,4,14,12,0,466.0,358.0,4.0,17.0,771.0,842.3,645.61
2016,4,14,12,15,482.5,352.0,4.1,17.0,778.5,852.3,653.64
2016,4,14,12,30,499.0,346.0,4.2,17.0,786.0,860.13,660.14
2016,4,14,12,45,691.0,245.0,4.35,17.0,847.5,938.99,722.62
2016,4,14,13,0,883.0,144.0,4.5,17.0,909.0,999.28,765.67
2016,4,14,13,15,879.0,143.0,4.55,16.5,891.5,980.85,754.88
2016,4,14,13,30,875.0,142.0,4.6,16.0,874.0,964.42,746.07
2016,4,14,13,45,697.5,213.5,4.65,16.0,786.5,862.03,674.51
2016,4,14,14,0,520.0,285.0,4.7,16.0,699.0,759.3,596.79
2016,4,14,14,15,510.5,278.5,4.7,16.0,671.0,727.93,574.66
2016,4,14,14,30,501.0,272.0,4.7,16.0,643.0,695.38,551.03
2016,4,14,14,45,641.0,209.0,4.7,16.0,658.5,721.74,574.98
2016,4,14,15,0,781.0,146.0,4.7,16.0,674.0,733.48,587.21
2016,4,14,15,15,762.5,142.0,4.65,15.5,629.5,682.62,549.44
2016,4,14,15,30,744.0,138.0,4.6,15.0,585.0,631.28,510.74
2016,4,14,15,45,732.5,128.0,4.6,15.0,538.5,577.79,468.82
2016,4,14,16,0,721.0,118.0,4.6,15.0,492.0,523.77,425.36
2016,4,14,16,15,689.5,112.5,4.5,14.5,440.5,464.07,376.56
2016,4,14,16,30,658.0,107.0,4.4,14.0,389.0,406.38,328.03
2016,4,14,16,45,622.0,98.0,4.3,14.0,336.5,345.76,275.4
2016,4,14,17,0,586.0,89.0,4.2,14.0,284.0,288.31,224.37
2016,4,14,17,15,524.5,80.5,3.9,13.5,232.0,227.78,171.17
2016,4,14,17,30,463.0,72.0,3.6,13.0,180.0,173.95,123.97
2016,4,14,17,45,371.5,59.5,3.35,12.5,132.0,117.53,77.39
2016,4,14,18,0,280.0,47.0,3.1,12.0,84.0,72.81,43.25
2016,4,14,18,15,140.0,30.5,2.95,11.5,49.0,33.04,15.24
2016,4,14,18,30,0.0,14.0,2.8,11.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,14.5,1.6,8.0,23.5,14.25,0.0
2016,4,15,6,0,231.0,29.0,1.7,9.0,47.0,36.25,15.97
2016,4,15,6,15,347.5,41.0,2.05,9.5,92.5,74.84,42.66
2016,4,15,6,30,464.0,53.0,2.4,10.0,138.0,127.24,82.43
2016,4,15,6,45,535.5,62.0,2.8,10.5,190.5,180.47,128.05
2016,4,15,7,0,607.0,71.0,3.2,11.0,243.0,241.8,182.22
2016,4,15,7,15,655.5,77.5,3.4,11.5,297.5,300.7,235.26
2016,4,15,7,30,704.0,84.0,3.6,12.0,352.0,364.37,291.51
2016,4,15,7,45,733.0,90.5,3.8,12.5,405.5,423.78,343.24
2016,4,15,8,0,762.0,97.0,4.0,13.0,459.0,485.15,395.06
2016,4,15,8,15,787.0,101.5,4.0,13.5,510.5,543.67,442.8
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,603.15,489.76
2016,4,15,8,45,827.0,111.0,4.0,14.5,608.5,657.19,531.08
2016,4,15,9,0,842.0,116.0,4.0,15.0,655.0,710.55,570.68
2016,4,15,9,15,856.5,119.0,3.95,15.5,697.5,760.48,605.07
2016,4,15,9,30,871.0,122.0,3.9,16.0,740.0,809.11,637.6
2016,4,15,9,45,885.0,122.5,3.9,16.5,777.5,853.13,666.49
2016,4,15,10,0,899.0,123.0,3.9,17.0,815.0,891.45,690.98
2016,4,15,10,15,906.5,124.5,3.9,17.0,844.5,926.46,714.26
2016,4,15,10,30,914.0,126.0,3.9,17.0,874.0,958.75,735.55
2016,4,15,10,45,921.5,126.0,3.95,17.5,897.0,986.58,752.61
2016,4,15,11,0,929.0,126.0,4.0,18.0,920.0,1011.33,767.55
2016,4,15,11,15,931.5,126.5,4.05,18.0,934.0,1028.59,778.88
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,1042.36,788.01
2016,4,15,11,45,939.0,125.0,4.2,18.5,954.5,1052.42,793.59
2016,4,15,12,0,944.0,123.0,4.3,19.0,961.0,1058.89,796.88
2016,4,15,12,15,943.0,122.5,4.35,19.0,958.5,1057.37,796.13
2016,4,15,12,30,942.0,122.0,4.4,19.0,956.0,1052.18,793.05
2016,4,15,12,45,944.0,118.5,4.45,19.0,946.5,1043.11,787.74
2016,4,15,13,0,946.0,115.0,4.5,19.0,937.0,1030.37,780.05
2016,4,15,13,15,941.0,114.0,4.55,19.0,918.0,1009.98,767.25
2016,4,15,13,30,936.0,113.0,4.6,19.0,899.0,986.25,752.2
2016,4,15,13,45,932.5,110.0,4.65,19.0,873.0,958.55,734.4
2016,4,15,14,0,929.0,107.0,4.7,19.0,847.0,927.69,714.33
2016,4,15,14,15,919.5,105.5,4.7,19.0,813.5,890.32,689.2
2016,4,15,14,30,910.0,104.0,4.7,19.0,780.0,850.47,662.18
2016,4,15,14,45,897.0,102.0,4.7,19.0,739.5,805.14,630.98
2016,4,15,15,0,884.0,100.0,4.7,19.0,699.0,758.06,598.2
2016,4,15,15,15,868.0,97.0,4.55,19.0,654.0,706.37,560.92
2016,4,15,15,30,852.0,94.0,4.4,19.0,609.0,655.44,522.27
2016,4,15,15,45,830.0,91.5,4.25,19.0,559.0,598.7,477.78
2016,4,15,16,0,808.0,89.0,4.1,19.0,509.0,542.16,432.63
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.0,481.84,383.85
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,422.95,334.8
2016,4,15,16,45,717.0,75.5,3.25,17.5,351.5,360.94,282.03
2016,4,15,17,0,681.0,70.0,3.0,17.0,298.0,301.54,230.08
2016,4,15,17,15,626.5,63.5,2.75,16.0,244.5,239.63,176.06
2016,4,15,17,30,572.0,57.0,2.5,15.0,191.0,183.47,126.75
2016,4,15,17,45,491.5,47.5,2.25,14.5,142.0,126.22,78.86
2016,4,15,18,0,411.0,38.0,2.0,14.0,93.0,78.34,42.1
2016,4,15,18,15,269.5,25.5,1.9,13.5,55.0,34.44,13.5
2016,4,15,18,30,128.0,13.0,1.8,13.0,17.0,12.78,0.0
2016,4,15,18,45,64.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,1.25,9.0,25.0,14.25,0.0
2016,4,16,6,0,255.0,29.0,1.3,10.0,50.0,38.03,17.0
2016,4,16,6,15,362.5,41.0,1.4,10.5,95.5,77.45,44.05
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,129.59,83.92
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,182.57,128.93
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,243.23,181.57
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.0,301.64,233.1
2016,4,16,7,30,700.0,84.0,1.7,14.0,353.0,364.66,287.31
2016,4,16,7,45,733.0,89.0,1.7,15.0,406.5,424.11,336.72
2016,4,16,8,0,766.0,94.0,1.7,16.0,460.0,485.92,386.05
2016,4,16,8,15,790.5,98.0,1.75,16.5,511.0,543.91,431.62
2016,4,16,8,30,815.0,102.0,1.8,17.0,562.0,602.7,476.28
2016,4,16,8,45,834.0,105.0,1.85,17.5,609.5,657.36,516.51
2016,4,16,9,0,853.0,108.0,1.9,18.0,657.0,711.65,555.13
2016,4,16,9,15,866.5,110.5,1.95,18.5,699.0,760.69,587.41
2016,4,16,9,30,880.0,113.0,2.0,19.0,741.0,805.37,616.16
2016,4,16,9,45,893.5,113.0,2.1,20.0,778.0,848.37,642.61
2016,4,16,10,0,907.0,113.0,2.2,21.0,815.0,889.43,667.35
2016,4,16,10,15,914.5,114.5,2.25,21.0,844.5,924.6,690.0
2016,4,16,10,30,922.0,116.0,2.3,21.0,874.0,957.02,710.8
2016,4,16,10,45,926.0,117.5,2.35,21.5,895.5,983.28,726.12
2016,4,16,11,0,930.0,119.0,2.4,22.0,917.0,1006.31,739.36
2016,4,16,11,15,932.5,120.0,2.45,22.0,931.0,1024.04,750.65
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,1038.28,759.83
2016,4,16,11,45,938.0,120.0,2.55,22.5,951.0,1047.37,764.35
2016,4,16,12,0,941.0,119.0,2.6,23.0,957.0,1052.85,766.7
2016,4,16,12,15,940.0,119.0,2.6,23.0,955.0,1051.8,765.97
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,1047.08,763.08
2016,4,16,12,45,938.5,117.5,2.65,23.0,942.5,1037.66,757.83
2016,4,16,13,0,938.0,116.0,2.7,23.0,932.0,1024.63,750.38
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.0,1004.8,737.64
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,981.64,722.85
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,953.01,704.99
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,921.43,685.15
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,884.87,661.5
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,845.86,636.08
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,802.01,607.18
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,756.3,576.73
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.0,707.77,543.66
2016,4,16,15,30,845.0,98.0,2.2,23.0,610.0,655.76,506.05
2016,4,16,15,45,827.5,94.0,2.1,23.0,561.5,600.47,464.77
2016,4,16,16,0,810.0,90.0,2.0,23.0,513.0,544.97,422.25
2016,4,16,16,15,783.0,85.5,1.8,22.5,461.0,484.28,375.01
2016,4,16,16,30,756.0,81.0,1.6,22.0,409.0,424.96,327.37
2016,4,16,16,45,720.0,76.0,1.45,21.5,355.5,363.29,276.68
2016,4,16,17,0,684.0,71.0,1.3,21.0,302.0,304.21,226.65
2016,4,16,17,15,630.5,64.5,1.25,20.0,248.5,242.37,174.4
2016,4,16,17,30,577.0,58.0,1.2,19.0,195.0,186.16,126.34
2016,4,16,17,45,482.5,49.5,1.15,18.0,144.5,127.26,78.89
2016,4,16,18,0,388.0,41.0,1.1,17.0,94.0,79.38,43.34
2016,4,16,18,15,256.5,27.5,1.1,16.5,56.0,36.12,15.07
2016,4,16,18,30,125.0,14.0,1.1,16.0,18.0,13.76,0.0
2016,4,16,18,45,62.5,7.0,1.1,16.0,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,12.08,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,38.76,18.28
2016,4,17,6,15,325.0,45.0,0.85,14.5,95.5,78.42,45.7
2016,4,17,6,30,426.0,59.0,0.9,15.0,140.0,129.53,84.5
2016,4,17,6,45,487.5,70.0,0.95,16.0,190.5,180.63,127.14
2016,4,17,7,0,549.0,81.0,1.0,17.0,241.0,238.7,176.32
2016,4,17,7,15,596.5,88.5,1.0,17.5,294.0,295.18,224.61
2016,4,17,7,30,644.0,96.0,1.0,18.0,347.0,356.38,275.6
2016,4,17,7,45,676.0,103.0,1.05,18.5,399.0,414.47,323.05
2016,4,17,8,0,708.0,110.0,1.1,19.0,451.0,474.93,370.75
2016,4,17,8,15,733.5,115.0,1.15,19.5,501.5,531.76,414.23
2016,4,17,8,30,759.0,120.0,1.2,20.0,552.0,589.62,457.04
2016,4,17,8,45,777.0,124.5,1.3,21.0,598.0,642.77,494.59
2016,4,17,9,0,795.0,129.0,1.4,22.0,644.0,694.65,530.14
2016,4,17,9,15,810.0,132.0,1.45,22.5,685.5,742.95,562.03
2016,4,17,9,30,825.0,135.0,1.5,23.0,727.0,790.1,591.86
2016,4,17,9,45,843.5,133.5,1.6,23.5,764.5,834.01,619.6
2016,4,17,10,0,862.0,132.0,1.7,24.0,802.0,876.44,646.08
2016,4,17,10,15,870.0,134.0,1.75,24.0,831.0,911.55,668.26
2016,4,17,10,30,878.0,136.0,1.8,24.0,860.0,939.37,685.69
2016,4,17,10,45,888.0,134.0,1.85,24.5,882.5,966.52,701.41
2016,4,17,11,0,898.0,132.0,1.9,25.0,905.0,990.82,715.26
2016,4,17,11,15,901.0,133.0,1.9,25.0,919.0,1008.47,725.7
2016,4,17,11,30,904.0,134.0,1.9,25.0,933.0,1022.77,734.16
2016,4,17,11,45,907.0,133.0,1.9,25.5,939.5,1031.58,737.85
2016,4,17,12,0,910.0,132.0,1.9,26.0,946.0,1036.9,739.51
2016,4,17,12,15,909.5,131.5,1.85,26.0,943.5,1035.77,738.07
2016,4,17,12,30,909.0,131.0,1.8,26.0,941.0,1031.1,734.61
2016,4,17,12,45,906.5,130.5,1.75,26.5,930.5,1020.97,726.47
2016,4,17,13,0,904.0,130.0,1.7,27.0,920.0,1007.4,716.38
2016,4,17,13,15,900.0,129.0,1.6,27.0,902.0,988.53,703.85
2016,4,17,13,30,896.0,128.0,1.5,27.0,884.0,966.44,689.42
2016,4,17,13,45,793.0,173.0,1.4,27.5,828.0,904.31,648.4
2016,4,17,14,0,690.0,218.0,1.3,28.0,772.0,842.09,607.47
2016,4,17,14,15,674.0,213.0,1.25,28.0,736.5,801.8,581.74
2016,4,17,14,30,658.0,208.0,1.2,28.0,701.0,760.21,554.57
2016,4,17,14,45,756.5,158.5,1.15,28.0,697.0,760.73,557.08
2016,4,17,15,0,855.0,109.0,1.1,28.0,693.0,749.93,550.55
2016,4,17,15,15,839.5,105.5,1.1,27.5,648.5,698.89,518.75
2016,4,17,15,30,824.0,102.0,1.1,27.0,604.0,646.93,484.25
2016,4,17,15,45,809.0,96.5,1.1,27.0,556.5,592.57,445.86
2016,4,17,16,0,794.0,91.0,1.1,27.0,509.0,537.81,405.93
2016,4,17,16,15,767.5,87.0,1.1,26.5,457.5,478.71,362.15
2016,4,17,16,30,741.0,83.0,1.1,26.0,406.0,420.95,317.67
2016,4,17,16,45,706.5,77.0,1.1,25.5,353.0,359.34,268.71
2016,4,17,17,0,672.0,71.0,1.1,25.0,300.0,300.81,220.49
2016,4,17,17,15,619.5,64.5,1.1,23.5,247.5,239.91,170.36
2016,4,17,17,30,567.0,58.0,1.1,22.0,195.0,184.54,124.0
2016,4,17,17,45,486.0,49.0,1.1,20.5,145.5,127.86,78.53
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,80.6,43.29
2016,4,17,18,15,275.5,27.0,1.1,18.5,57.5,36.77,15.12
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,10.66,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,29.0,11.82,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,58.0,42.94,19.84
2016,4,18,6,15,387.0,42.5,0.6,16.5,104.0,83.75,47.11
2016,4,18,6,30,491.0,54.0,0.6,17.0,150.0,136.84,87.16
2016,4,18,6,45,561.0,62.0,0.65,17.5,203.5,190.84,132.06
2016,4,18,7,0,631.0,70.0,0.7,18.0,257.0,252.69,184.4
2016,4,18,7,15,675.5,76.0,0.7,18.5,311.0,311.31,234.43
2016,4,18,7,30,720.0,82.0,0.7,19.0,365.0,374.19,286.53
2016,4,18,7,45,751.5,87.0,0.7,19.5,419.0,434.26,334.89
2016,4,18,8,0,783.0,92.0,0.7,20.0,473.0,496.19,382.82
2016,4,18,8,15,806.5,95.5,0.8,20.5,524.0,553.93,426.75
2016,4,18,8,30,830.0,99.0,0.9,21.0,575.0,612.33,469.78
2016,4,18,8,45,846.0,102.5,1.0,22.0,621.5,666.15,507.3
2016,4,18,9,0,862.0,106.0,1.1,23.0,668.0,719.31,542.7
2016,4,18,9,15,875.0,108.5,1.2,23.5,709.5,765.71,572.41
2016,4,18,9,30,888.0,111.0,1.3,24.0,751.0,812.81,602.24
2016,4,18,9,45,900.5,111.0,1.45,24.5,787.5,855.17,629.16
2016,4,18,10,0,913.0,111.0,1.6,25.0,824.0,895.49,654.55
2016,4,18,10,15,919.0,112.5,1.65,25.5,852.5,929.39,674.38
2016,4,18,10,30,925.0,114.0,1.7,26.0,881.0,960.44,692.31
2016,4,18,10,45,929.5,115.0,1.75,26.5,902.0,986.57,707.06
2016,4,18,11,0,934.0,116.0,1.8,27.0,923.0,1009.48,719.8
2016,4,18,11,15,936.0,116.5,1.8,27.0,936.0,1026.12,729.44
2016,4,18,11,30,938.0,117.0,1.8,27.0,949.0,1039.27,737.05
2016,4,18,11,45,938.5,117.5,1.8,27.0,954.5,1047.38,741.67
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,1051.86,744.22
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.0,1050.2,742.44
2016,4,18,12,30,936.0,118.0,1.7,27.0,954.0,1044.91,738.59
2016,4,18,12,45,930.0,119.5,1.65,27.5,942.0,1033.2,729.5
2016,4,18,13,0,924.0,121.0,1.6,28.0,930.0,1018.04,718.49
2016,4,18,13,15,919.0,120.0,1.55,28.0,911.5,997.89,705.96
2016,4,18,13,30,914.0,119.0,1.5,28.0,893.0,974.47,691.53
2016,4,18,13,45,904.0,119.0,1.45,28.0,866.0,944.46,673.02
2016,4,18,14,0,894.0,119.0,1.4,28.0,839.0,911.72,652.83
2016,4,18,14,15,885.0,117.5,1.4,28.0,806.0,875.74,631.18
2016,4,18,14,30,876.0,116.0,1.4,28.0,773.0,837.38,607.83
2016,4,18,14,45,856.0,117.0,1.4,28.0,732.0,793.86,580.85
2016,4,18,15,0,836.0,118.0,1.4,28.0,691.0,745.93,550.61
2016,4,18,15,15,819.5,115.0,1.35,28.0,647.0,695.47,517.54
2016,4,18,15,30,803.0,112.0,1.3,28.0,603.0,644.24,481.78
2016,4,18,15,45,769.5,112.5,1.3,28.0,552.0,585.82,440.24
2016,4,18,16,0,736.0,113.0,1.3,28.0,501.0,529.12,398.78
2016,4,18,16,15,706.0,107.5,1.3,27.0,450.0,469.43,355.42
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,411.57,311.65
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.0,349.66,262.85
2016,4,18,17,0,582.0,92.0,1.4,25.0,291.0,292.08,215.99
2016,4,18,17,15,525.0,82.5,1.3,23.5,239.5,231.9,166.93
2016,4,18,17,30,468.0,73.0,1.2,22.0,188.0,177.9,122.38
2016,4,18,17,45,382.5,61.0,1.2,20.5,140.0,122.33,78.47
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,77.7,45.39
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,36.87,18.62
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,17.0,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,13.6,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,43.84,22.43
2016,4,19,6,15,321.5,48.5,0.5,15.5,101.5,82.59,49.13
2016,4,19,6,30,419.0,62.0,0.5,16.0,146.0,133.67,88.05
2016,4,19,6,45,498.5,70.0,0.55,16.5,198.5,185.85,130.89
2016,4,19,7,0,578.0,78.0,0.6,17.0,251.0,247.03,182.08
2016,4,19,7,15,624.0,84.5,0.55,17.5,304.0,303.77,230.12
2016,4,19,7,30,670.0,91.0,0.5,18.0,357.0,365.0,280.37
2016,4,19,7,45,714.0,93.0,0.5,18.5,412.0,424.89,328.27
2016,4,19,8,0,758.0,95.0,0.5,19.0,467.0,488.32,377.12
2016,4,19,8,15,782.0,99.0,0.4,19.5,517.5,545.57,418.65
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,603.58,458.8
2016,4,19,8,45,825.5,105.5,0.25,21.0,615.0,657.52,494.06
2016,4,19,9,0,845.0,108.0,0.2,22.0,662.0,711.14,527.23
2016,4,19,9,15,858.5,111.0,0.3,23.0,703.5,760.22,557.06
2016,4,19,9,30,872.0,114.0,0.4,24.0,745.0,804.96,583.7
2016,4,19,9,45,873.0,120.5,0.55,25.0,778.5,843.99,607.3
2016,4,19,10,0,874.0,127.0,0.7,26.0,812.0,880.29,629.02
2016,4,19,10,15,734.0,203.5,0.8,26.0,792.5,869.25,622.37
2016,4,19,10,30,594.0,280.0,0.9,26.0,773.0,838.94,601.37
2016,4,19,10,45,630.5,271.0,1.0,26.5,806.5,879.35,628.23
2016,4,19,11,0,667.0,262.0,1.1,27.0,840.0,917.62,652.61
2016,4,19,11,15,670.0,264.5,1.2,27.0,852.5,933.82,663.53
2016,4,19,11,30,673.0,267.0,1.3,27.0,865.0,947.4,673.1
2016,4,19,11,45,596.0,310.0,1.4,27.0,842.5,920.0,654.54
2016,4,19,12,0,519.0,353.0,1.5,27.0,820.0,890.92,635.03
2016,4,19,12,15,449.5,376.5,1.55,27.0,780.5,846.39,605.42
2016,4,19,12,30,380.0,400.0,1.6,27.0,741.0,794.01,570.53
2016,4,19,12,45,417.5,377.5,1.65,27.5,748.0,810.07,582.24
2016,4,19,13,0,455.0,355.0,1.7,28.0,755.0,817.52,587.81
2016,4,19,13,15,462.5,344.0,1.75,27.5,743.5,805.42,582.15
2016,4,19,13,30,470.0,333.0,1.8,27.0,732.0,791.19,575.22
2016,4,19,13,45,358.5,360.0,1.9,27.0,659.5,700.36,512.87
2016,4,19,14,0,247.0,387.0,2.0,27.0,587.0,620.14,456.48
2016,4,19,14,15,195.5,374.0,2.0,26.5,528.5,548.61,407.45
2016,4,19,14,30,144.0,361.0,2.0,26.0,470.0,486.04,363.46
2016,4,19,14,45,89.0,318.0,2.05,25.5,384.5,387.84,292.85
2016,4,19,15,0,34.0,275.0,2.1,25.0,299.0,299.47,227.38
2016,4,19,15,15,36.0,260.5,2.15,24.5,284.5,284.43,217.42
2016,4,19,15,30,38.0,246.0,2.2,24.0,270.0,269.16,206.87
2016,4,19,15,45,21.5,208.5,2.3,23.5,222.5,216.5,166.98
2016,4,19,16,0,5.0,171.0,2.4,23.0,175.0,169.2,130.57
2016,4,19,16,15,153.0,170.0,2.45,22.0,238.5,246.88,194.21
2016,4,19,16,30,301.0,169.0,2.5,21.0,302.0,305.97,240.56
2016,4,19,16,45,272.0,154.0,2.6,20.0,262.5,261.98,205.24
2016,4,19,17,0,243.0,139.0,2.7,19.0,223.0,220.88,171.82
2016,4,19,17,15,218.5,117.5,2.6,18.0,183.5,177.76,136.02
2016,4,19,17,30,194.0,96.0,2.5,17.0,144.0,137.42,102.14
2016,4,19,17,45,163.0,74.5,2.45,16.5,108.5,98.94,70.01
2016,4,19,18,0,132.0,53.0,2.4,16.0,73.0,64.28,41.91
2016,4,19,18,15,66.0,34.0,2.15,15.5,44.0,34.77,19.62
2016,4,19,18,30,0.0,15.0,1.9,15.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,1.7,15.0,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.95,12.5,32.5,12.86,0.0
2016,4,20,6,0,306.0,34.0,0.9,13.0,65.0,48.85,24.13
2016,4,20,6,15,406.5,45.0,1.0,13.5,112.0,90.67,52.64
2016,4,20,6,30,507.0,56.0,1.1,14.0,159.0,144.35,94.24
2016,4,20,6,45,578.0,62.5,1.25,15.0,213.0,198.35,139.85
2016,4,20,7,0,649.0,69.0,1.4,16.0,267.0,260.26,192.95
2016,4,20,7,15,691.5,75.0,1.35,16.5,321.0,319.31,244.24
2016,4,20,7,30,734.0,81.0,1.3,17.0,375.0,382.37,297.35
2016,4,20,7,45,766.5,84.5,1.3,18.0,429.0,442.18,345.85
2016,4,20,8,0,799.0,88.0,1.3,19.0,483.0,503.87,393.82
2016,4,20,8,15,820.5,91.5,1.35,19.5,533.0,561.23,437.76
2016,4,20,8,30,842.0,95.0,1.4,20.0,583.0,619.02,480.54
2016,4,20,8,45,857.0,98.5,1.5,20.5,629.5,672.63,519.31
2016,4,20,9,0,872.0,102.0,1.6,21.0,676.0,723.38,554.15
2016,4,20,9,15,883.5,104.0,1.65,21.0,716.5,770.61,585.59
2016,4,20,9,30,895.0,106.0,1.7,21.0,757.0,816.22,615.58
2016,4,20,9,45,906.0,106.5,1.8,21.5,792.5,857.99,641.98
2016,4,20,10,0,917.0,107.0,1.9,22.0,828.0,897.61,666.71
2016,4,20,10,15,922.5,109.0,1.95,22.0,856.5,931.56,688.3
2016,4,20,10,30,928.0,111.0,2.0,22.0,885.0,962.63,707.99
2016,4,20,10,45,923.0,117.5,2.05,22.5,903.5,985.57,721.01
2016,4,20,11,0,918.0,124.0,2.1,23.0,922.0,1004.91,731.79
2016,4,20,11,15,920.0,125.0,2.15,23.0,935.0,1021.71,742.45
2016,4,20,11,30,922.0,126.0,2.2,23.0,948.0,1035.07,751.04
2016,4,20,11,45,910.0,134.0,2.3,23.5,950.0,1038.4,752.48
2016,4,20,12,0,898.0,142.0,2.4,24.0,952.0,1038.04,751.76
2016,4,20,12,15,897.0,142.0,2.45,24.0,949.0,1036.78,751.52
2016,4,20,12,30,896.0,142.0,2.5,24.0,946.0,1032.06,749.18
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.0,1021.8,743.42
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,1008.13,735.57
2016,4,20,13,15,890.0,136.0,2.65,23.5,907.0,988.36,725.25
2016,4,20,13,30,885.0,135.0,2.7,23.0,888.0,965.45,712.88
2016,4,20,13,45,877.0,133.5,2.75,23.0,862.0,936.29,694.94
2016,4,20,14,0,869.0,132.0,2.8,23.0,836.0,904.42,675.11
2016,4,20,14,15,859.5,130.0,2.85,22.5,803.0,872.07,656.11
2016,4,20,14,30,850.0,128.0,2.9,22.0,770.0,833.23,632.36
2016,4,20,14,45,835.0,126.5,2.95,22.0,730.5,788.57,603.04
2016,4,20,15,0,820.0,125.0,3.0,22.0,691.0,742.5,572.34
2016,4,20,15,15,765.0,129.0,3.0,21.5,630.5,673.02,524.07
2016,4,20,15,30,710.0,133.0,3.0,21.0,570.0,606.98,475.99
2016,4,20,15,45,726.5,121.5,3.0,21.0,538.0,570.6,448.75
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,531.03,417.93
2016,4,20,16,15,714.0,105.0,2.9,20.0,454.5,472.02,372.23
2016,4,20,16,30,685.0,100.0,2.8,19.0,403.0,414.73,326.37
2016,4,20,16,45,649.0,92.5,2.7,18.5,351.0,354.16,275.94
2016,4,20,17,0,613.0,85.0,2.6,18.0,299.0,296.73,226.72
2016,4,20,17,15,558.5,77.0,2.3,17.0,247.0,236.97,175.42
2016,4,20,17,30,504.0,69.0,2.0,16.0,195.0,183.04,128.81
2016,4,20,17,45,426.5,58.0,1.7,15.5,147.0,128.41,83.47
2016,4,20,18,0,349.0,47.0,1.4,15.0,99.0,82.81,48.25
2016,4,20,18,15,174.5,35.0,1.3,14.5,61.0,39.9,20.92
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,21.21,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,65.0,20.0,0.3,13.5,27.0,17.19,1.23
2016,4,21,6,0,130.0,40.0,0.4,14.0,54.0,44.62,26.25
2016,4,21,6,15,196.0,59.0,0.5,14.5,93.0,79.38,52.14
2016,4,21,6,30,262.0,78.0,0.6,15.0,132.0,122.08,85.73
2016,4,21,6,45,306.0,95.5,0.75,15.5,176.5,166.74,123.06
2016,4,21,7,0,350.0,113.0,0.9,16.0,221.0,216.03,164.6
2016,4,21,7,15,410.0,117.5,1.0,16.0,267.0,263.01,204.28
2016,4,21,7,30,470.0,122.0,1.1,16.0,313.0,316.19,248.81
2016,4,21,7,45,498.5,134.5,1.25,16.5,361.5,368.73,291.94
2016,4,21,8,0,527.0,147.0,1.4,17.0,410.0,423.58,335.76
2016,4,21,8,15,454.5,186.5,1.5,17.0,429.5,450.51,356.69
2016,4,21,8,30,382.0,226.0,1.6,17.0,449.0,465.6,367.71
2016,4,21,8,45,379.5,247.5,1.75,17.5,484.0,504.65,396.6
2016,4,21,9,0,377.0,269.0,1.9,18.0,519.0,542.62,423.9
2016,4,21,9,15,324.5,302.0,2.0,18.0,526.5,553.87,430.54
2016,4,21,9,30,272.0,335.0,2.1,18.0,534.0,560.1,433.38
2016,4,21,9,45,233.0,359.0,2.25,18.5,535.0,557.94,429.88
2016,4,21,10,0,194.0,383.0,2.4,19.0,536.0,557.7,427.59
2016,4,21,10,15,186.5,398.5,2.45,19.0,550.0,573.5,438.37
2016,4,21,10,30,179.0,414.0,2.5,19.0,564.0,588.26,448.25
2016,4,21,10,45,279.0,400.5,2.55,19.5,641.0,678.97,514.89
2016,4,21,11,0,379.0,387.0,2.6,20.0,718.0,765.96,576.88
2016,4,21,11,15,426.0,373.5,2.65,20.0,750.5,809.9,607.83
2016,4,21,11,30,473.0,360.0,2.7,20.0,783.0,847.46,634.69
2016,4,21,11,45,485.5,352.5,2.75,20.0,789.0,855.98,640.86
2016,4,21,12,0,498.0,345.0,2.8,20.0,795.0,862.52,646.0
2016,4,21,12,15,524.5,343.0,2.85,20.0,816.5,886.44,663.13
2016,4,21,12,30,551.0,341.0,2.9,20.0,838.0,907.98,678.51
2016,4,21,12,45,310.5,378.0,3.0,20.0,657.5,700.01,529.29
2016,4,21,13,0,70.0,415.0,3.1,20.0,477.0,487.89,370.35
2016,4,21,13,15,54.5,388.0,3.2,20.0,436.0,443.79,338.91
2016,4,21,13,30,39.0,361.0,3.3,20.0,395.0,400.12,306.57
2016,4,21,13,45,235.5,344.5,3.4,20.5,537.0,572.98,441.22
2016,4,21,14,0,432.0,328.0,3.5,21.0,679.0,727.3,556.11
2016,4,21,14,15,433.5,312.5,3.55,20.5,652.5,698.56,536.63
2016,4,21,14,30,435.0,297.0,3.6,20.0,626.0,668.26,516.9
2016,4,21,14,45,643.5,200.0,3.65,20.0,659.5,717.05,558.79
2016,4,21,15,0,852.0,103.0,3.7,20.0,693.0,741.45,579.5
2016,4,21,15,15,837.0,100.5,3.7,19.5,650.0,694.29,547.31
2016,4,21,15,30,822.0,98.0,3.7,19.0,607.0,643.87,511.02
2016,4,21,15,45,801.5,95.5,3.7,19.0,559.0,589.45,469.19
2016,4,21,16,0,781.0,93.0,3.7,19.0,511.0,535.17,426.35
2016,4,21,16,15,754.0,89.0,3.6,18.5,460.0,476.5,379.48
2016,4,21,16,30,727.0,85.0,3.5,18.0,409.0,419.26,332.29
2016,4,21,16,45,690.0,80.0,3.4,18.0,356.5,358.39,280.35
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,300.93,230.06
2016,4,21,17,15,600.0,68.5,3.0,17.0,252.0,240.87,177.98
2016,4,21,17,30,547.0,62.0,2.7,16.0,200.0,186.4,130.39
2016,4,21,17,45,471.0,53.0,2.4,15.5,151.5,131.45,84.31
2016,4,21,18,0,395.0,44.0,2.1,15.0,103.0,85.3,48.43
2016,4,21,18,15,197.5,34.5,1.95,14.5,64.0,40.84,21.12
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,22.88,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,2.9,12.5,3.5,3.37,0.0
2016,4,22,6,0,0.0,7.0,3.2,13.0,7.0,6.74,0.0
2016,4,22,6,15,0.0,12.0,3.3,13.0,12.0,11.57,4.12
2016,4,22,6,30,0.0,17.0,3.4,13.0,17.0,16.39,8.38
2016,4,22,6,45,0.0,22.5,3.5,13.5,22.5,21.71,13.0
2016,4,22,7,0,0.0,28.0,3.6,14.0,28.0,27.02,17.54
2016,4,22,7,15,0.0,33.5,3.65,14.0,33.5,32.34,22.05
2016,4,22,7,30,0.0,39.0,3.7,14.0,39.0,37.66,26.52
2016,4,22,7,45,0.0,66.5,3.75,14.5,66.5,64.28,48.84
2016,4,22,8,0,0.0,94.0,3.8,15.0,94.0,90.97,70.85
2016,4,22,8,15,0.0,100.0,3.9,15.0,100.0,96.82,75.43
2016,4,22,8,30,0.0,106.0,4.0,15.0,106.0,102.68,80.02
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,66.26,49.69
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,29.97,19.41
2016,4,22,9,15,0.0,52.0,4.45,15.0,52.0,50.31,36.25
2016,4,22,9,30,0.0,73.0,4.7,15.0,73.0,70.67,52.96
2016,4,22,9,45,2.0,126.0,4.95,15.5,127.5,123.98,96.35
2016,4,22,10,0,4.0,179.0,5.2,16.0,182.0,177.88,139.48
2016,4,22,10,15,3.5,173.5,5.3,16.0,177.0,172.18,134.64
2016,4,22,10,30,3.0,168.0,5.4,16.0,172.0,166.44,129.87
2016,4,22,10,45,76.5,302.5,5.5,16.5,370.5,375.01,296.61
2016,4,22,11,0,150.0,437.0,5.6,17.0,569.0,593.08,462.6
2016,4,22,11,15,128.0,440.0,5.6,16.5,554.0,577.65,450.08
2016,4,22,11,30,106.0,443.0,5.6,16.0,539.0,553.39,431.78
2016,4,22,11,45,60.5,365.0,5.65,16.0,420.0,428.27,335.71
2016,4,22,12,0,15.0,287.0,5.7,16.0,301.0,296.96,232.66
2016,4,22,12,15,7.5,215.0,5.65,15.5,222.5,217.78,170.66
2016,4,22,12,30,0.0,143.0,5.6,15.0,144.0,139.26,107.92
2016,4,22,12,45,11.5,236.5,5.6,15.0,247.0,242.91,191.4
2016,4,22,13,0,23.0,330.0,5.6,15.0,350.0,347.35,273.73
2016,4,22,13,15,11.5,232.0,5.45,14.5,242.0,238.03,187.76
2016,4,22,13,30,0.0,134.0,5.3,14.0,134.0,130.31,101.31
2016,4,22,13,45,147.5,257.0,5.2,14.0,377.0,396.44,319.54
2016,4,22,14,0,295.0,380.0,5.1,14.0,620.0,654.83,519.6
2016,4,22,14,15,418.5,319.0,4.9,14.0,645.0,692.46,550.6
2016,4,22,14,30,542.0,258.0,4.7,14.0,670.0,716.09,571.57
2016,4,22,14,45,667.5,197.5,4.55,14.0,679.0,733.55,587.63
2016,4,22,15,0,793.0,137.0,4.4,14.0,688.0,735.87,591.35
2016,4,22,15,15,484.5,209.5,4.4,14.0,540.0,558.9,451.69
2016,4,22,15,30,176.0,282.0,4.4,14.0,392.0,399.41,321.72
2016,4,22,15,45,88.0,156.5,4.45,14.0,211.5,210.43,170.39
2016,4,22,16,0,0.0,31.0,4.5,14.0,31.0,29.95,19.67
2016,4,22,16,15,0.0,47.0,4.4,13.5,47.0,45.41,32.96
2016,4,22,16,30,0.0,63.0,4.3,13.0,63.0,60.89,46.29
2016,4,22,16,45,0.0,55.0,4.2,13.0,55.0,53.14,39.84
2016,4,22,17,0,0.0,47.0,4.1,13.0,47.0,45.4,33.33
2016,4,22,17,15,272.0,57.5,3.7,12.5,126.5,135.74,103.02
2016,4,22,17,30,544.0,68.0,3.3,12.0,206.0,192.23,137.8
2016,4,22,17,45,452.0,59.5,2.9,12.0,156.0,135.15,89.5
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,87.96,52.75
2016,4,22,18,15,233.0,36.5,2.25,11.5,67.0,44.79,23.61
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,17.27,0.0
2016,4,22,18,45,53.0,11.0,1.8,10.5,14.0,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
