Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,17.01,4.58
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,53.97,29.51
2016,4,23,6,15,362.5,52.5,2.0,12.0,117.0,95.08,58.69
2016,4,23,6,30,458.0,65.0,2.1,12.0,163.0,148.22,100.99
2016,4,23,6,45,516.5,74.5,2.25,12.5,214.0,199.79,145.67
2016,4,23,7,0,575.0,84.0,2.4,13.0,265.0,257.86,196.61
2016,4,23,7,15,450.0,117.5,2.4,13.0,275.0,279.12,220.7
2016,4,23,7,30,325.0,151.0,2.4,13.0,285.0,285.08,229.54
2016,4,23,7,45,359.5,166.5,2.4,13.5,333.0,335.28,271.06
2016,4,23,8,0,394.0,182.0,2.4,14.0,381.0,391.62,316.32
2016,4,23,8,15,388.0,205.5,2.45,14.5,417.5,429.9,346.19
2016,4,23,8,30,382.0,229.0,2.5,15.0,454.0,469.88,376.48
2016,4,23,8,45,604.5,172.5,2.6,15.5,561.5,585.93,468.09
2016,4,23,9,0,827.0,116.0,2.7,16.0,669.0,712.71,564.59
2016,4,23,9,15,840.0,118.5,2.75,16.0,709.5,759.96,596.88
2016,4,23,9,30,853.0,121.0,2.8,16.0,750.0,805.81,628.43
2016,4,23,9,45,549.0,249.5,2.85,16.5,661.5,717.87,559.23
2016,4,23,10,0,245.0,378.0,2.9,17.0,573.0,602.31,465.48
2016,4,23,10,15,410.5,334.5,2.95,17.0,675.0,718.02,554.65
2016,4,23,10,30,576.0,291.0,3.0,17.0,777.0,836.34,641.94
2016,4,23,10,45,743.0,206.0,3.1,17.5,848.5,920.57,701.64
2016,4,23,11,0,910.0,121.0,3.2,18.0,920.0,997.23,751.89
2016,4,23,11,15,912.5,122.0,3.2,18.0,933.0,1014.21,762.11
2016,4,23,11,30,915.0,123.0,3.2,18.0,946.0,1027.8,770.68
2016,4,23,11,45,914.5,123.5,3.2,18.5,951.0,1034.47,773.3
2016,4,23,12,0,914.0,124.0,3.2,19.0,956.0,1037.62,773.74
2016,4,23,12,15,913.0,124.0,3.2,19.0,953.0,1036.23,772.8
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,1031.32,769.69
2016,4,23,12,45,703.5,236.0,3.25,19.0,869.0,946.02,713.05
2016,4,23,13,0,495.0,348.0,3.3,19.0,788.0,849.42,642.06
2016,4,23,13,15,508.0,328.5,3.35,19.0,772.5,833.19,632.92
2016,4,23,13,30,521.0,309.0,3.4,19.0,757.0,814.49,621.39
2016,4,23,13,45,692.5,219.5,3.5,19.0,795.5,867.18,664.28
2016,4,23,14,0,864.0,130.0,3.6,19.0,834.0,899.61,687.91
2016,4,23,14,15,854.0,128.0,3.65,18.5,801.5,866.86,667.34
2016,4,23,14,30,844.0,126.0,3.7,18.0,769.0,827.79,642.53
2016,4,23,14,45,694.0,175.0,3.8,18.0,686.5,731.58,574.5
2016,4,23,15,0,544.0,224.0,3.9,18.0,604.0,639.63,504.5
2016,4,23,15,15,659.5,172.0,3.85,17.5,603.5,645.68,512.99
2016,4,23,15,30,775.0,120.0,3.8,17.0,603.0,636.92,509.17
2016,4,23,15,45,745.0,119.0,3.8,17.0,553.5,580.75,465.4
2016,4,23,16,0,715.0,118.0,3.8,17.0,504.0,525.21,421.33
2016,4,23,16,15,686.0,112.5,3.75,16.5,454.0,467.1,374.87
2016,4,23,16,30,657.0,107.0,3.7,16.0,404.0,410.76,328.43
2016,4,23,16,45,612.0,102.0,3.65,15.5,351.5,350.6,277.74
2016,4,23,17,0,567.0,97.0,3.6,15.0,299.0,294.56,229.32
2016,4,23,17,15,512.0,88.0,3.35,14.5,248.0,236.16,178.48
2016,4,23,17,30,457.0,79.0,3.1,14.0,197.0,182.64,131.8
2016,4,23,17,45,366.0,68.5,2.85,13.5,149.0,128.79,87.41
2016,4,23,18,0,275.0,58.0,2.6,13.0,101.0,85.4,54.07
2016,4,23,18,15,173.5,40.0,2.45,12.5,63.5,45.06,25.54
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,18.49,0.77
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,10.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,11.0,6.0,5.9,0.0
2016,4,24,5,45,44.5,26.5,2.55,11.5,32.0,24.2,9.37
2016,4,24,6,0,89.0,47.0,2.9,12.0,58.0,49.78,32.26
2016,4,24,6,15,146.0,68.5,2.9,12.0,96.5,83.42,58.44
2016,4,24,6,30,203.0,90.0,2.9,12.0,135.0,124.48,91.84
2016,4,24,6,45,248.5,109.0,2.95,12.5,179.0,167.09,127.83
2016,4,24,7,0,294.0,128.0,3.0,13.0,223.0,214.91,168.54
2016,4,24,7,15,362.5,131.0,2.95,13.0,268.5,261.96,208.6
2016,4,24,7,30,431.0,134.0,2.9,13.0,314.0,314.96,253.64
2016,4,24,7,45,316.0,175.5,2.9,13.0,316.5,324.54,263.32
2016,4,24,8,0,201.0,217.0,2.9,13.0,319.0,321.1,260.62
2016,4,24,8,15,161.0,241.5,2.9,13.5,328.5,333.77,269.82
2016,4,24,8,30,121.0,266.0,2.9,14.0,338.0,342.25,274.99
2016,4,24,8,45,345.5,235.0,2.95,14.5,462.0,470.94,379.13
2016,4,24,9,0,570.0,204.0,3.0,15.0,586.0,620.02,495.07
2016,4,24,9,15,316.5,266.0,3.0,15.5,481.0,512.13,406.61
2016,4,24,9,30,63.0,328.0,3.0,16.0,376.0,377.96,296.46
2016,4,24,9,45,238.5,328.5,3.05,17.0,517.5,537.14,420.92
2016,4,24,10,0,414.0,329.0,3.1,18.0,659.0,702.44,543.02
2016,4,24,10,15,493.0,312.0,3.1,18.0,719.0,768.76,590.85
2016,4,24,10,30,572.0,295.0,3.1,18.0,779.0,837.31,640.13
2016,4,24,10,45,527.5,320.5,3.1,18.5,775.5,835.47,635.17
2016,4,24,11,0,483.0,346.0,3.1,19.0,772.0,829.78,628.12
2016,4,24,11,15,486.5,348.5,3.25,19.0,783.0,843.66,638.39
2016,4,24,11,30,490.0,351.0,3.4,19.0,794.0,855.63,647.22
2016,4,24,11,45,488.0,354.5,3.6,19.0,798.0,861.18,651.79
2016,4,24,12,0,486.0,358.0,3.8,19.0,802.0,864.63,654.97
2016,4,24,12,15,691.5,251.0,3.95,19.0,880.5,959.24,727.52
2016,4,24,12,30,897.0,144.0,4.1,19.0,959.0,1037.7,781.25
2016,4,24,12,45,884.0,150.5,4.35,19.0,945.5,1024.27,773.39
2016,4,24,13,0,871.0,157.0,4.6,19.0,932.0,1013.65,768.84
2016,4,24,13,15,680.0,244.5,4.7,18.5,842.5,912.17,701.29
2016,4,24,13,30,489.0,332.0,4.8,18.0,753.0,808.39,624.61
2016,4,24,13,45,424.0,347.5,4.95,18.0,705.0,752.73,584.33
2016,4,24,14,0,359.0,363.0,5.1,18.0,657.0,693.55,540.61
2016,4,24,14,15,465.0,306.5,5.15,17.5,671.5,719.51,565.23
2016,4,24,14,30,571.0,250.0,5.2,17.0,686.0,731.99,579.45
2016,4,24,14,45,587.0,227.5,5.3,16.5,657.0,701.39,559.13
2016,4,24,15,0,603.0,205.0,5.4,16.0,628.0,666.35,535.18
2016,4,24,15,15,513.0,220.5,5.35,15.5,564.5,590.41,476.39
2016,4,24,15,30,423.0,236.0,5.3,15.0,501.0,522.59,423.0
2016,4,24,15,45,348.0,231.0,5.3,14.5,438.0,446.95,363.37
2016,4,24,16,0,273.0,226.0,5.3,14.0,375.0,381.67,310.98
2016,4,24,16,15,384.0,197.5,5.2,13.5,384.5,394.45,322.08
2016,4,24,16,30,495.0,169.0,5.1,13.0,394.0,397.5,323.38
2016,4,24,16,45,477.0,150.5,5.0,13.0,345.5,343.45,276.83
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,290.84,230.65
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,233.13,180.76
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,181.6,136.22
2016,4,24,17,45,292.0,84.5,4.2,12.0,148.5,131.66,93.64
2016,4,24,18,0,238.0,65.0,4.0,12.0,103.0,88.12,58.21
2016,4,24,18,15,147.0,44.0,3.9,11.5,64.5,48.01,28.91
2016,4,24,18,30,56.0,23.0,3.8,11.0,26.0,19.29,2.88
2016,4,24,18,45,28.0,11.5,3.75,10.5,13.0,11.3,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,42.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,84.0,11.0,2.0,7.0,12.0,10.81,0.0
2016,4,25,5,45,240.5,23.5,2.3,8.0,48.0,22.47,7.7
2016,4,25,6,0,397.0,36.0,2.6,9.0,84.0,61.48,31.3
2016,4,25,6,15,487.0,44.5,2.9,9.5,133.5,106.08,63.22
2016,4,25,6,30,577.0,53.0,3.2,10.0,183.0,161.18,108.29
2016,4,25,6,45,636.0,59.0,3.55,10.5,236.5,216.45,157.55
2016,4,25,7,0,695.0,65.0,3.9,11.0,290.0,278.78,213.71
2016,4,25,7,15,734.0,70.0,4.0,11.5,345.0,338.22,267.55
2016,4,25,7,30,773.0,75.0,4.1,12.0,400.0,401.18,323.15
2016,4,25,7,45,800.5,79.0,4.2,12.5,453.5,460.89,374.77
2016,4,25,8,0,828.0,83.0,4.3,13.0,507.0,522.2,426.1
2016,4,25,8,15,849.0,86.5,4.3,13.0,558.0,580.55,474.14
2016,4,25,8,30,870.0,90.0,4.3,13.0,609.0,637.97,520.17
2016,4,25,8,45,886.5,92.0,4.3,13.5,656.0,691.72,561.14
2016,4,25,9,0,903.0,94.0,4.3,14.0,703.0,744.72,598.47
2016,4,25,9,15,914.5,96.5,4.35,14.0,745.0,793.43,633.2
2016,4,25,9,30,926.0,99.0,4.4,14.0,787.0,840.43,666.36
2016,4,25,9,45,935.5,100.5,4.45,14.5,823.0,882.78,694.55
2016,4,25,10,0,945.0,102.0,4.5,15.0,859.0,922.79,720.8
2016,4,25,10,15,951.0,103.0,4.55,15.0,887.5,956.62,743.88
2016,4,25,10,30,957.0,104.0,4.6,15.0,916.0,987.5,764.89
2016,4,25,10,45,962.0,104.5,4.65,15.5,937.5,1013.83,781.21
2016,4,25,11,0,967.0,105.0,4.7,16.0,959.0,1036.86,795.26
2016,4,25,11,15,969.0,106.0,4.7,16.0,972.0,1054.08,806.44
2016,4,25,11,30,971.0,107.0,4.7,16.0,985.0,1067.71,815.28
2016,4,25,11,45,970.5,107.5,4.75,16.5,990.0,1074.68,818.59
2016,4,25,12,0,970.0,108.0,4.8,17.0,995.0,1077.93,819.53
2016,4,25,12,15,969.0,108.0,4.7,17.0,992.0,1076.43,817.52
2016,4,25,12,30,968.0,108.0,4.6,17.0,989.0,1071.21,813.13
2016,4,25,12,45,955.5,113.5,4.6,17.0,975.0,1056.77,803.61
2016,4,25,13,0,943.0,119.0,4.6,17.0,961.0,1038.93,791.94
2016,4,25,13,15,938.5,118.5,4.5,17.0,942.0,1019.29,778.18
2016,4,25,13,30,934.0,118.0,4.4,17.0,923.0,996.34,762.25
2016,4,25,13,45,926.5,117.0,4.3,17.0,896.5,966.97,742.1
2016,4,25,14,0,919.0,116.0,4.2,17.0,870.0,934.71,720.18
2016,4,25,14,15,910.0,114.5,4.15,17.0,836.5,897.94,695.32
2016,4,25,14,30,901.0,113.0,4.1,17.0,803.0,858.75,668.64
2016,4,25,14,45,889.0,111.0,4.05,17.0,763.5,814.49,638.14
2016,4,25,15,0,877.0,109.0,4.0,17.0,724.0,768.46,606.11
2016,4,25,15,15,861.5,106.0,3.95,17.0,679.0,719.43,571.53
2016,4,25,15,30,846.0,103.0,3.9,17.0,634.0,667.1,532.59
2016,4,25,15,45,827.0,99.5,3.9,17.0,585.0,611.47,489.72
2016,4,25,16,0,808.0,96.0,3.9,17.0,536.0,555.79,445.67
2016,4,25,16,15,781.5,92.0,3.75,16.5,484.0,496.04,397.67
2016,4,25,16,30,755.0,88.0,3.6,16.0,432.0,437.62,349.26
2016,4,25,16,45,718.0,83.0,3.5,15.5,378.0,375.17,296.36
2016,4,25,17,0,681.0,78.0,3.4,15.0,324.0,316.15,244.85
2016,4,25,17,15,629.5,71.5,3.15,14.0,270.5,254.85,191.16
2016,4,25,17,30,578.0,65.0,2.9,13.0,217.0,198.92,141.68
2016,4,25,17,45,495.5,56.5,2.65,12.5,166.0,141.29,92.87
2016,4,25,18,0,413.0,48.0,2.4,12.0,115.0,93.18,54.91
2016,4,25,18,15,291.5,35.5,2.25,11.5,74.0,48.61,24.96
2016,4,25,18,30,170.0,23.0,2.1,11.0,33.0,17.93,3.64
2016,4,25,18,45,85.0,11.5,2.0,10.5,16.5,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,12.78,0.0
2016,4,26,5,45,146.5,27.5,1.3,9.0,46.5,25.06,10.77
2016,4,26,6,0,293.0,42.0,1.4,10.0,80.0,59.96,33.63
2016,4,26,6,15,375.5,54.5,1.45,10.5,125.5,102.23,64.64
2016,4,26,6,30,458.0,67.0,1.5,11.0,171.0,153.54,106.23
2016,4,26,6,45,506.5,77.5,1.55,11.5,220.5,203.9,150.3
2016,4,26,7,0,555.0,88.0,1.6,12.0,270.0,259.61,199.25
2016,4,26,7,15,628.0,82.0,1.65,12.5,321.0,312.82,245.53
2016,4,26,7,30,701.0,76.0,1.7,13.0,372.0,373.64,297.46
2016,4,26,7,45,572.5,125.5,1.75,14.0,388.0,401.41,321.55
2016,4,26,8,0,444.0,175.0,1.8,15.0,404.0,412.96,330.52
2016,4,26,8,15,451.0,194.0,1.8,15.5,446.0,459.9,366.82
2016,4,26,8,30,458.0,213.0,1.8,16.0,488.0,506.66,401.69
2016,4,26,8,45,530.5,203.5,1.8,16.5,545.5,568.36,448.09
2016,4,26,9,0,603.0,194.0,1.8,17.0,603.0,637.12,498.4
2016,4,26,9,15,552.0,228.5,1.8,17.0,620.0,657.64,511.11
2016,4,26,9,30,501.0,263.0,1.8,17.0,637.0,674.67,521.25
2016,4,26,9,45,527.0,270.0,1.8,17.5,679.5,722.37,553.84
2016,4,26,10,0,553.0,277.0,1.8,18.0,722.0,770.11,585.51
2016,4,26,10,15,525.5,300.0,1.9,18.0,734.5,786.27,595.55
2016,4,26,10,30,498.0,323.0,2.0,18.0,747.0,799.08,603.53
2016,4,26,10,45,508.0,331.5,2.1,18.5,773.0,829.14,623.27
2016,4,26,11,0,518.0,340.0,2.2,19.0,799.0,857.65,641.64
2016,4,26,11,15,669.0,261.0,2.3,19.0,862.5,933.01,697.71
2016,4,26,11,30,820.0,182.0,2.4,19.0,926.0,1003.52,744.69
2016,4,26,11,45,622.0,284.0,2.55,19.0,850.5,922.72,689.84
2016,4,26,12,0,424.0,386.0,2.7,19.0,775.0,831.98,623.29
2016,4,26,12,15,413.5,390.0,2.8,19.0,768.5,825.36,619.82
2016,4,26,12,30,403.0,394.0,2.9,19.0,762.0,816.94,614.43
2016,4,26,12,45,416.0,383.0,3.05,19.0,759.0,814.66,614.53
2016,4,26,13,0,429.0,372.0,3.2,19.0,756.0,810.33,613.16
2016,4,26,13,15,521.5,329.0,3.3,18.5,787.0,846.87,643.74
2016,4,26,13,30,614.0,286.0,3.4,18.0,818.0,878.9,670.81
2016,4,26,13,45,702.0,229.0,3.5,18.0,820.0,886.35,679.48
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,883.16,678.63
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.0,847.36,654.71
2016,4,26,14,30,770.0,166.0,3.7,18.0,758.0,811.63,630.88
2016,4,26,14,45,764.5,159.0,3.75,18.0,722.0,771.27,603.49
2016,4,26,15,0,759.0,152.0,3.8,18.0,686.0,729.04,574.3
2016,4,26,15,15,742.0,148.0,3.8,17.5,643.0,680.15,539.33
2016,4,26,15,30,725.0,144.0,3.8,17.0,600.0,630.75,503.12
2016,4,26,15,45,710.0,136.0,3.8,16.5,554.5,578.27,463.68
2016,4,26,16,0,695.0,128.0,3.8,16.0,509.0,525.66,422.94
2016,4,26,16,15,666.0,122.5,3.75,15.5,458.5,468.55,377.23
2016,4,26,16,30,637.0,117.0,3.7,15.0,408.0,413.24,331.64
2016,4,26,16,45,606.5,107.5,3.65,14.5,357.5,355.45,282.83
2016,4,26,17,0,576.0,98.0,3.6,14.0,307.0,300.25,234.87
2016,4,26,17,15,522.5,89.5,3.4,13.5,256.0,242.2,184.15
2016,4,26,17,30,469.0,81.0,3.2,13.0,205.0,188.83,137.34
2016,4,26,17,45,390.5,69.5,3.0,12.5,157.0,135.26,92.38
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,90.7,57.23
2016,4,26,18,15,208.5,41.5,2.65,11.5,70.5,49.16,28.03
2016,4,26,18,30,105.0,25.0,2.5,11.0,32.0,21.05,6.54
2016,4,26,18,45,52.5,12.5,2.4,11.0,16.0,12.29,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,45.0,12.0,2.1,11.0,14.0,11.8,0.0
2016,4,27,5,45,177.0,27.0,2.35,11.5,48.0,25.74,11.08
2016,4,27,6,0,309.0,42.0,2.6,12.0,82.0,62.54,34.8
2016,4,27,6,15,397.0,52.5,2.65,12.0,128.5,104.08,64.98
2016,4,27,6,30,485.0,63.0,2.7,12.0,175.0,155.9,107.11
2016,4,27,6,45,242.5,64.0,2.75,12.5,120.0,124.41,92.58
2016,4,27,7,0,0.0,65.0,2.8,13.0,65.0,62.83,48.18
2016,4,27,7,15,0.0,81.0,2.85,13.0,81.0,78.31,61.28
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,93.84,74.18
2016,4,27,7,45,0.0,96.0,3.0,13.5,96.0,92.9,72.98
2016,4,27,8,0,0.0,95.0,3.1,14.0,95.0,91.94,71.79
2016,4,27,8,15,7.5,152.5,3.3,14.0,157.0,152.39,121.62
2016,4,27,8,30,15.0,210.0,3.5,14.0,219.0,214.01,171.44
2016,4,27,8,45,15.0,221.5,3.7,14.5,231.5,226.13,180.34
2016,4,27,9,0,15.0,233.0,3.9,15.0,244.0,238.24,189.27
2016,4,27,9,15,22.0,262.5,4.0,15.0,279.0,273.49,217.03
2016,4,27,9,30,29.0,292.0,4.1,15.0,314.0,314.08,248.66
2016,4,27,9,45,30.0,306.5,4.25,15.0,330.0,330.99,261.48
2016,4,27,10,0,31.0,321.0,4.4,15.0,346.0,347.92,274.36
2016,4,27,10,15,61.0,365.0,4.5,15.0,416.5,420.97,331.44
2016,4,27,10,30,91.0,409.0,4.6,15.0,487.0,495.74,388.82
2016,4,27,10,45,49.5,305.5,4.7,15.0,348.0,352.63,277.94
2016,4,27,11,0,8.0,202.0,4.8,15.0,209.0,204.95,160.65
2016,4,27,11,15,11.0,240.5,4.85,14.5,250.5,246.19,193.91
2016,4,27,11,30,14.0,279.0,4.9,14.0,292.0,287.63,226.9
2016,4,27,11,45,270.5,320.0,4.95,14.0,568.5,603.42,479.94
2016,4,27,12,0,527.0,361.0,5.0,14.0,845.0,908.84,708.57
2016,4,27,12,15,700.5,262.5,5.0,14.0,904.0,980.89,763.97
2016,4,27,12,30,874.0,164.0,5.0,14.0,963.0,1043.29,807.58
2016,4,27,12,45,854.0,175.0,5.0,14.0,949.0,1027.68,796.5
2016,4,27,13,0,834.0,186.0,5.0,14.0,935.0,1009.06,783.93
2016,4,27,13,15,656.5,262.5,4.95,14.0,844.5,908.81,712.01
2016,4,27,13,30,479.0,339.0,4.9,14.0,754.0,806.41,632.85
2016,4,27,13,45,382.0,363.5,4.9,14.0,688.5,725.39,571.54
2016,4,27,14,0,285.0,388.0,4.9,14.0,623.0,653.87,516.05
2016,4,27,14,15,239.0,379.0,4.85,14.0,571.0,590.11,467.64
2016,4,27,14,30,193.0,370.0,4.8,14.0,519.0,534.44,424.69
2016,4,27,14,45,186.5,355.5,4.8,14.0,493.5,506.69,404.07
2016,4,27,15,0,180.0,341.0,4.8,14.0,468.0,478.9,383.15
2016,4,27,15,15,285.0,295.0,4.7,14.0,481.5,501.77,404.08
2016,4,27,15,30,390.0,249.0,4.6,14.0,495.0,510.54,413.22
2016,4,27,15,45,415.0,221.0,4.55,14.0,465.0,481.73,390.97
2016,4,27,16,0,440.0,193.0,4.5,14.0,435.0,445.98,362.76
2016,4,27,16,15,253.5,190.5,4.35,13.5,327.0,321.37,261.61
2016,4,27,16,30,67.0,188.0,4.2,13.0,219.0,214.8,174.3
2016,4,27,16,45,55.0,167.0,4.05,13.0,190.5,185.14,150.03
2016,4,27,17,0,43.0,146.0,3.9,13.0,162.0,156.83,126.56
2016,4,27,17,15,34.5,123.0,3.7,12.5,134.5,129.02,103.46
2016,4,27,17,30,26.0,100.0,3.5,12.0,107.0,102.32,81.0
2016,4,27,17,45,15.5,78.0,3.3,12.0,82.0,77.4,59.79
2016,4,27,18,0,5.0,56.0,3.1,12.0,57.0,54.08,39.89
2016,4,27,18,15,2.5,36.0,3.0,11.5,36.5,34.56,22.76
2016,4,27,18,30,0.0,16.0,2.9,11.0,16.0,15.44,4.06
2016,4,27,18,45,0.0,8.0,2.8,11.0,8.0,7.86,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,7.0,1.8,9.5,8.5,6.88,0.0
2016,4,28,5,30,78.0,14.0,2.1,10.0,17.0,13.76,0.0
2016,4,28,5,45,209.5,28.0,2.4,10.5,52.5,27.86,12.47
2016,4,28,6,0,341.0,42.0,2.7,11.0,88.0,65.82,36.39
2016,4,28,6,15,427.5,52.0,2.75,11.5,135.0,108.72,67.74
2016,4,28,6,30,514.0,62.0,2.8,12.0,182.0,161.71,110.99
2016,4,28,6,45,567.5,70.0,2.85,12.5,233.5,214.24,157.28
2016,4,28,7,0,621.0,78.0,2.9,13.0,285.0,272.59,208.96
2016,4,28,7,15,661.5,83.5,2.9,13.5,338.0,329.19,259.03
2016,4,28,7,30,702.0,89.0,2.9,14.0,391.0,389.53,311.0
2016,4,28,7,45,734.5,92.5,2.9,14.5,443.5,447.45,359.69
2016,4,28,8,0,767.0,96.0,2.9,15.0,496.0,507.76,408.71
2016,4,28,8,15,788.5,99.5,2.9,15.5,545.0,563.27,452.49
2016,4,28,8,30,810.0,103.0,2.9,16.0,594.0,619.25,495.22
2016,4,28,8,45,829.0,105.0,2.9,17.0,640.0,672.15,533.39
2016,4,28,9,0,848.0,107.0,2.9,18.0,686.0,724.66,568.83
2016,4,28,9,15,860.5,109.5,2.9,18.0,727.0,769.68,599.58
2016,4,28,9,30,873.0,112.0,2.9,18.0,768.0,815.25,630.39
2016,4,28,9,45,893.0,108.0,2.95,18.5,805.5,858.63,658.4
2016,4,28,10,0,913.0,104.0,3.0,19.0,843.0,900.49,685.01
2016,4,28,10,15,919.5,105.5,3.05,19.5,871.0,934.17,705.77
2016,4,28,10,30,926.0,107.0,3.1,20.0,899.0,965.05,724.55
2016,4,28,10,45,928.5,109.5,3.15,20.5,919.5,990.24,739.44
2016,4,28,11,0,931.0,112.0,3.2,21.0,940.0,1012.17,752.18
2016,4,28,11,15,934.0,112.5,3.25,21.0,953.5,1029.16,763.15
2016,4,28,11,30,937.0,113.0,3.3,21.0,967.0,1042.72,772.0
2016,4,28,11,45,936.5,114.5,3.35,21.5,972.5,1050.35,775.58
2016,4,28,12,0,936.0,116.0,3.4,22.0,978.0,1054.4,776.98
2016,4,28,12,15,936.0,115.5,3.5,22.0,975.5,1053.29,777.04
2016,4,28,12,30,936.0,115.0,3.6,22.0,973.0,1048.6,774.89
2016,4,28,12,45,936.0,113.5,3.7,22.0,963.0,1039.31,769.82
2016,4,28,13,0,936.0,112.0,3.8,22.0,953.0,1026.48,762.51
2016,4,28,13,15,932.5,111.0,3.85,22.0,935.5,1007.34,750.71
2016,4,28,13,30,929.0,110.0,3.9,22.0,918.0,984.91,736.76
2016,4,28,13,45,922.0,110.0,3.95,22.0,892.0,957.13,719.21
2016,4,28,14,0,915.0,110.0,4.0,22.0,866.0,926.47,699.66
2016,4,28,14,15,907.0,108.0,4.0,21.5,833.5,890.19,677.17
2016,4,28,14,30,899.0,106.0,4.0,21.0,801.0,851.44,652.75
2016,4,28,14,45,886.5,105.5,4.05,21.0,762.0,808.45,624.03
2016,4,28,15,0,874.0,105.0,4.1,21.0,723.0,763.76,593.77
2016,4,28,15,15,859.5,102.0,4.1,20.5,679.5,713.63,560.07
2016,4,28,15,30,845.0,99.0,4.1,20.0,636.0,664.0,524.94
2016,4,28,15,45,821.0,98.0,4.1,19.5,586.5,608.02,483.01
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,552.47,440.16
2016,4,28,16,15,772.0,93.0,4.05,18.0,486.0,494.11,394.5
2016,4,28,16,30,747.0,89.0,4.0,17.0,435.0,436.94,348.12
2016,4,28,16,45,703.5,86.0,3.95,16.5,380.5,374.3,295.33
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,315.81,244.63
2016,4,28,17,15,610.5,76.5,3.75,15.0,273.5,256.22,192.67
2016,4,28,17,30,561.0,70.0,3.6,14.0,221.0,201.77,144.65
2016,4,28,17,45,472.0,62.0,3.5,13.5,170.5,144.25,96.34
2016,4,28,18,0,383.0,54.0,3.4,13.0,120.0,96.99,59.27
2016,4,28,18,15,270.5,40.5,3.2,12.5,79.0,52.64,28.73
2016,4,28,18,30,158.0,27.0,3.0,12.0,38.0,21.98,9.01
2016,4,28,18,45,79.0,13.5,2.85,11.5,19.0,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,13.52,0.0
2016,4,29,5,45,83.0,36.0,2.45,11.0,47.5,33.31,18.73
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,66.78,43.87
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.5,106.22,73.79
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,155.35,113.69
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,204.67,155.45
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,261.66,204.24
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,315.72,251.38
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,374.22,301.44
2016,4,29,7,45,592.5,142.5,2.75,12.5,427.5,430.87,348.56
2016,4,29,8,0,631.0,148.0,2.8,13.0,479.0,489.17,395.81
2016,4,29,8,15,656.5,154.0,2.8,13.0,527.0,543.17,439.07
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,598.29,482.14
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,649.35,520.4
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,700.58,557.87
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.0,745.99,590.97
2016,4,29,9,30,755.0,174.0,2.9,14.0,743.0,790.39,622.1
2016,4,29,9,45,790.0,163.0,2.95,14.5,782.0,833.64,650.73
2016,4,29,10,0,825.0,152.0,3.0,15.0,821.0,878.57,680.17
2016,4,29,10,15,832.5,153.5,3.0,15.0,848.5,911.0,701.5
2016,4,29,10,30,840.0,155.0,3.0,15.0,876.0,940.94,721.11
2016,4,29,10,45,847.0,155.5,3.0,15.5,897.0,966.72,736.44
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,989.67,749.82
2016,4,29,11,15,857.5,157.0,3.15,16.0,931.0,1006.75,761.95
2016,4,29,11,30,861.0,158.0,3.3,16.0,944.0,1020.65,772.07
2016,4,29,11,45,861.0,159.0,3.5,16.5,949.5,1027.82,776.69
2016,4,29,12,0,861.0,160.0,3.7,17.0,955.0,1031.64,779.15
2016,4,29,12,15,861.0,160.0,3.8,17.0,953.0,1031.05,779.47
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,1027.11,777.65
2016,4,29,12,45,864.5,156.0,4.05,17.5,942.5,1019.1,772.06
2016,4,29,13,0,868.0,152.0,4.2,18.0,934.0,1001.97,760.32
2016,4,29,13,15,864.5,151.0,4.2,17.5,916.5,989.35,753.76
2016,4,29,13,30,861.0,150.0,4.2,17.0,899.0,967.91,741.12
2016,4,29,13,45,852.0,150.0,4.25,17.0,873.5,939.52,722.57
2016,4,29,14,0,843.0,150.0,4.3,17.0,848.0,908.55,702.13
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.0,872.62,677.92
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,834.51,652.02
2016,4,29,14,45,690.0,185.5,4.35,17.0,702.0,741.07,585.04
2016,4,29,15,0,555.0,226.0,4.4,17.0,620.0,651.12,516.38
2016,4,29,15,15,535.0,221.0,4.35,16.5,582.0,607.44,484.57
2016,4,29,15,30,515.0,216.0,4.3,16.0,544.0,564.05,452.11
2016,4,29,15,45,455.0,211.0,4.25,16.0,484.5,496.65,399.26
2016,4,29,16,0,395.0,206.0,4.2,16.0,425.0,433.93,349.37
2016,4,29,16,15,523.0,162.0,4.1,15.5,423.0,434.33,350.38
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,422.23,339.27
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,362.96,288.61
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,307.11,239.93
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,249.09,189.53
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,195.68,142.93
2016,4,29,17,45,391.0,75.0,3.3,13.5,165.5,141.95,97.85
2016,4,29,18,0,315.0,63.0,3.1,13.0,117.0,96.9,62.15
2016,4,29,18,15,211.0,46.0,2.95,12.5,77.0,54.27,32.02
2016,4,29,18,30,107.0,29.0,2.8,12.0,37.0,24.99,11.85
2016,4,29,18,45,53.5,14.5,2.7,11.5,18.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,7.86,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,12.45,0.0
2016,4,30,5,45,230.5,30.5,2.8,11.5,57.5,31.76,15.18
2016,4,30,6,0,354.0,45.0,3.0,12.0,95.0,71.42,40.24
2016,4,30,6,15,438.5,55.0,3.25,12.5,143.5,115.13,72.53
2016,4,30,6,30,523.0,65.0,3.5,13.0,192.0,168.68,116.46
2016,4,30,6,45,580.5,72.5,3.75,14.0,244.5,222.42,163.39
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,282.41,215.93
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,340.15,266.94
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,401.5,319.86
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,459.81,369.27
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,520.15,418.96
2016,4,30,8,15,797.0,104.5,4.7,17.5,558.5,575.78,463.18
2016,4,30,8,30,818.0,108.0,4.7,18.0,608.0,631.81,506.37
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.0,684.35,545.68
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,736.27,582.4
2016,4,30,9,15,862.5,116.5,4.7,19.0,740.0,782.97,615.04
2016,4,30,9,30,874.0,119.0,4.7,19.0,780.0,825.21,644.13
2016,4,30,9,45,891.0,116.5,4.75,19.5,816.5,867.63,672.11
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,908.32,698.57
2016,4,30,10,15,914.0,115.0,4.8,20.0,880.5,940.79,720.09
2016,4,30,10,30,920.0,116.0,4.8,20.0,908.0,970.45,739.62
2016,4,30,10,45,925.0,116.5,4.8,20.5,928.5,995.68,754.61
2016,4,30,11,0,930.0,117.0,4.8,21.0,949.0,1017.78,767.41
2016,4,30,11,15,734.0,236.0,4.75,21.0,898.0,972.24,735.22
2016,4,30,11,30,538.0,355.0,4.7,21.0,847.0,908.0,685.14
2016,4,30,11,45,737.0,236.5,4.7,21.5,915.5,989.38,745.27
2016,4,30,12,0,936.0,118.0,4.7,22.0,984.0,1057.53,789.12
2016,4,30,12,15,935.0,118.0,4.65,22.0,981.0,1055.89,787.06
2016,4,30,12,30,934.0,118.0,4.6,22.0,978.0,1050.68,783.27
2016,4,30,12,45,931.0,117.5,4.55,22.0,967.0,1039.47,775.6
2016,4,30,13,0,928.0,117.0,4.5,22.0,956.0,1024.81,765.77
2016,4,30,13,15,924.0,116.0,4.45,22.0,937.0,1005.3,752.81
2016,4,30,13,30,920.0,115.0,4.4,22.0,918.0,982.56,737.99
2016,4,30,13,45,915.0,113.0,4.35,22.5,892.5,954.75,718.3
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,924.0,696.7
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.0,887.97,672.58
2016,4,30,14,30,893.0,108.0,4.1,23.0,801.0,849.54,646.73
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.0,806.59,617.78
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,761.73,587.24
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,712.53,553.09
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,663.7,517.84
2016,4,30,15,45,830.0,93.0,3.7,23.0,589.5,609.55,476.84
2016,4,30,16,0,814.0,89.0,3.6,23.0,542.0,555.09,434.61
2016,4,30,16,15,790.0,85.5,3.4,22.5,491.0,496.98,389.0
2016,4,30,16,30,766.0,82.0,3.2,22.0,440.0,439.94,342.83
2016,4,30,16,45,736.0,77.0,3.0,21.5,387.5,380.29,293.31
2016,4,30,17,0,706.0,72.0,2.8,21.0,335.0,322.95,244.27
2016,4,30,17,15,659.5,66.0,2.6,20.0,282.0,261.57,191.76
2016,4,30,17,30,613.0,60.0,2.4,19.0,229.0,205.59,143.14
2016,4,30,17,45,546.0,52.5,2.2,18.5,179.0,149.44,95.73
2016,4,30,18,0,479.0,45.0,2.0,18.0,129.0,100.91,57.22
2016,4,30,18,15,367.0,34.5,1.95,17.5,86.5,54.36,26.22
2016,4,30,18,30,255.0,24.0,1.9,17.0,44.0,20.72,9.16
2016,4,30,18,45,127.5,12.0,1.85,16.5,22.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,0.55,12.5,11.5,8.36,0.0
2016,5,1,5,30,139.0,17.0,0.4,13.0,23.0,13.23,0.0
2016,5,1,5,45,269.0,29.0,0.3,13.5,61.0,32.29,14.78
2016,5,1,6,0,399.0,41.0,0.2,14.0,99.0,72.2,38.76
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.5,116.8,71.29
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,170.82,114.98
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,224.54,161.31
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,283.88,212.42
2016,5,1,7,15,704.0,76.0,0.65,17.0,353.0,341.86,261.39
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,402.39,310.78
2016,5,1,7,45,768.0,85.0,0.8,19.0,458.0,460.05,356.59
2016,5,1,8,0,795.0,89.0,0.9,20.0,510.0,519.29,401.91
2016,5,1,8,15,815.0,92.5,0.85,20.5,559.0,575.18,442.78
2016,5,1,8,30,835.0,96.0,0.8,21.0,608.0,631.34,482.17
2016,5,1,8,45,850.0,98.5,0.8,22.0,653.0,681.47,515.5
2016,5,1,9,0,865.0,101.0,0.8,23.0,698.0,732.02,546.19
2016,5,1,9,15,876.0,103.0,0.75,23.0,738.5,777.93,574.3
2016,5,1,9,30,887.0,105.0,0.7,23.0,779.0,822.2,600.8
2016,5,1,9,45,893.5,108.0,0.7,23.5,812.5,861.87,623.52
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,899.13,644.43
2016,5,1,10,15,906.5,112.5,0.8,24.0,873.5,932.27,665.7
2016,5,1,10,30,913.0,114.0,0.9,24.0,901.0,962.66,685.3
2016,5,1,10,45,916.0,115.5,1.0,24.5,921.0,986.84,699.73
2016,5,1,11,0,919.0,117.0,1.1,25.0,941.0,1007.84,712.26
2016,5,1,11,15,921.5,118.0,1.25,25.0,954.0,1024.54,724.5
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,1037.86,734.72
2016,5,1,11,45,922.5,120.0,1.55,25.5,971.0,1043.77,738.97
2016,5,1,12,0,921.0,121.0,1.7,26.0,975.0,1046.16,741.11
2016,5,1,12,15,920.5,121.0,1.8,26.0,972.5,1045.0,741.82
2016,5,1,12,30,920.0,121.0,1.9,26.0,970.0,1040.34,740.46
2016,5,1,12,45,917.0,121.0,2.05,26.0,959.0,1029.74,736.07
2016,5,1,13,0,914.0,121.0,2.2,26.0,948.0,1015.75,729.53
2016,5,1,13,15,910.0,120.0,2.3,26.0,930.0,996.47,719.0
2016,5,1,13,30,906.0,119.0,2.4,26.0,912.0,974.0,706.4
2016,5,1,13,45,897.5,119.0,2.55,26.0,885.5,945.38,690.17
2016,5,1,14,0,889.0,119.0,2.7,26.0,859.0,914.06,671.93
2016,5,1,14,15,881.0,117.5,2.75,25.5,827.0,879.09,651.55
2016,5,1,14,30,873.0,116.0,2.8,25.0,795.0,841.76,629.28
2016,5,1,14,45,859.0,115.0,2.85,25.0,756.5,798.05,601.1
2016,5,1,15,0,845.0,114.0,2.9,25.0,718.0,755.14,573.15
2016,5,1,15,15,830.5,111.5,2.9,24.5,674.5,706.44,541.5
2016,5,1,15,30,816.0,109.0,2.9,24.0,631.0,656.8,507.1
2016,5,1,15,45,792.5,107.0,2.95,23.5,582.5,601.46,467.16
2016,5,1,16,0,769.0,105.0,3.0,23.0,534.0,546.58,426.27
2016,5,1,16,15,743.0,100.5,2.9,22.5,483.5,488.46,381.25
2016,5,1,16,30,717.0,96.0,2.8,22.0,433.0,431.74,335.92
2016,5,1,16,45,676.0,92.0,2.75,21.5,380.0,371.05,286.31
2016,5,1,17,0,635.0,88.0,2.7,21.0,327.0,313.92,238.26
2016,5,1,17,15,585.5,81.0,2.45,20.0,275.0,255.19,188.48
2016,5,1,17,30,536.0,74.0,2.2,19.0,223.0,201.62,142.53
2016,5,1,17,45,458.5,65.0,1.95,18.5,173.5,146.42,96.85
2016,5,1,18,0,381.0,56.0,1.7,18.0,124.0,99.36,60.11
2016,5,1,18,15,274.5,42.0,1.6,17.0,82.5,55.43,30.19
2016,5,1,18,30,168.0,28.0,1.5,16.0,41.0,23.81,11.97
2016,5,1,18,45,84.0,14.0,1.45,15.5,20.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,38.0,9.5,1.05,10.5,11.0,9.34,0.0
2016,5,2,5,30,76.0,19.0,1.2,11.0,22.0,16.07,0.0
2016,5,2,5,45,188.0,35.0,1.35,12.0,58.5,35.54,18.94
2016,5,2,6,0,300.0,51.0,1.5,13.0,95.0,73.12,43.5
2016,5,2,6,15,381.0,62.5,1.5,13.5,142.0,114.99,74.68
2016,5,2,6,30,462.0,74.0,1.5,14.0,189.0,167.09,117.0
2016,5,2,6,45,515.0,83.0,1.55,14.5,239.0,217.79,160.76
2016,5,2,7,0,568.0,92.0,1.6,15.0,289.0,274.27,209.53
2016,5,2,7,15,608.5,99.0,1.5,15.5,341.0,329.57,256.8
2016,5,2,7,30,649.0,106.0,1.4,16.0,393.0,388.67,305.73
2016,5,2,7,45,676.5,112.5,1.35,16.5,443.5,444.46,350.71
2016,5,2,8,0,704.0,119.0,1.3,17.0,494.0,502.05,395.43
2016,5,2,8,15,726.5,123.5,1.25,17.5,542.0,556.17,435.95
2016,5,2,8,30,749.0,128.0,1.2,18.0,590.0,610.97,475.5
2016,5,2,8,45,765.0,132.5,1.2,19.0,634.0,661.11,509.76
2016,5,2,9,0,781.0,137.0,1.2,20.0,678.0,711.19,542.79
2016,5,2,9,15,794.0,139.5,1.2,20.5,717.5,756.17,571.1
2016,5,2,9,30,807.0,142.0,1.2,21.0,757.0,799.88,597.95
2016,5,2,9,45,630.5,230.0,1.25,21.5,723.5,772.72,575.87
2016,5,2,10,0,454.0,318.0,1.3,22.0,690.0,728.19,539.96
2016,5,2,10,15,659.5,227.0,1.25,22.5,787.0,835.88,616.33
2016,5,2,10,30,865.0,136.0,1.2,23.0,884.0,941.59,681.07
2016,5,2,10,45,868.0,138.5,1.15,23.5,904.0,965.7,692.12
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,986.79,702.2
2016,5,2,11,15,874.0,141.5,1.1,24.0,936.5,1002.74,711.36
2016,5,2,11,30,877.0,142.0,1.1,24.0,949.0,1015.49,718.68
2016,5,2,11,45,874.0,144.5,1.1,24.5,953.0,1021.06,720.32
2016,5,2,12,0,871.0,147.0,1.1,25.0,957.0,1023.28,720.1
2016,5,2,12,15,870.0,147.0,1.2,25.0,953.5,1021.64,720.93
2016,5,2,12,30,869.0,147.0,1.3,25.0,950.0,1016.69,719.79
2016,5,2,12,45,861.5,149.0,1.4,25.5,938.0,1004.1,712.56
2016,5,2,13,0,854.0,151.0,1.5,26.0,926.0,988.42,703.46
2016,5,2,13,15,849.0,150.0,1.6,25.5,907.5,974.5,698.19
2016,5,2,13,30,844.0,149.0,1.7,25.0,889.0,951.98,687.31
2016,5,2,13,45,716.0,214.5,1.85,25.0,830.0,885.58,647.05
2016,5,2,14,0,588.0,280.0,2.0,25.0,771.0,817.19,601.62
2016,5,2,14,15,597.0,259.0,2.1,24.5,741.5,786.19,584.46
2016,5,2,14,30,606.0,238.0,2.2,24.0,712.0,751.71,564.09
2016,5,2,14,45,599.0,227.0,2.35,24.0,676.0,712.03,538.29
2016,5,2,15,0,592.0,216.0,2.5,24.0,640.0,671.1,510.95
2016,5,2,15,15,587.5,200.5,2.55,23.5,599.5,626.37,480.82
2016,5,2,15,30,583.0,185.0,2.6,23.0,559.0,580.51,449.03
2016,5,2,15,45,578.0,169.5,2.7,22.5,517.5,533.37,415.44
2016,5,2,16,0,573.0,154.0,2.8,22.0,476.0,485.47,380.12
2016,5,2,16,15,456.0,165.5,2.8,21.0,406.5,404.29,317.86
2016,5,2,16,30,339.0,177.0,2.8,20.0,337.0,333.72,262.85
2016,5,2,16,45,333.5,155.5,2.85,19.5,297.5,290.83,228.33
2016,5,2,17,0,328.0,134.0,2.9,19.0,258.0,248.26,192.91
2016,5,2,17,15,276.5,123.0,2.85,18.0,216.5,202.51,155.31
2016,5,2,17,30,225.0,112.0,2.8,17.0,175.0,162.31,122.26
2016,5,2,17,45,180.5,92.0,2.75,16.5,135.5,120.67,87.97
2016,5,2,18,0,136.0,72.0,2.7,16.0,96.0,84.26,58.77
2016,5,2,18,15,85.5,50.5,2.55,15.5,64.0,52.19,34.23
2016,5,2,18,30,35.0,29.0,2.4,15.0,32.0,26.25,13.17
2016,5,2,18,45,17.5,14.5,2.25,14.5,16.0,14.25,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
