Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.55,12.0,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,0.6,12.0,14.0,13.51,0.0
2016,5,3,5,45,15.5,34.0,0.65,12.5,36.5,32.39,20.1
2016,5,3,6,0,31.0,54.0,0.7,13.0,59.0,53.71,38.19
2016,5,3,6,15,50.5,76.5,0.6,13.0,88.0,80.09,60.09
2016,5,3,6,30,70.0,99.0,0.5,13.0,117.0,109.05,84.23
2016,5,3,6,45,92.5,119.0,0.45,13.5,148.0,139.35,109.17
2016,5,3,7,0,115.0,139.0,0.4,14.0,179.0,172.13,135.94
2016,5,3,7,15,98.5,161.0,0.4,14.5,199.0,194.66,154.59
2016,5,3,7,30,82.0,183.0,0.4,15.0,219.0,213.8,169.79
2016,5,3,7,45,109.5,208.0,0.45,15.5,263.0,258.63,204.84
2016,5,3,8,0,137.0,233.0,0.5,16.0,307.0,304.75,240.14
2016,5,3,8,15,339.5,211.0,0.6,16.5,416.0,412.35,324.09
2016,5,3,8,30,542.0,189.0,0.7,17.0,525.0,539.95,420.15
2016,5,3,8,45,515.0,216.0,0.85,17.5,554.0,574.8,443.92
2016,5,3,9,0,488.0,243.0,1.0,18.0,583.0,606.04,465.46
2016,5,3,9,15,402.5,292.0,1.05,18.5,583.0,611.02,465.6
2016,5,3,9,30,317.0,341.0,1.1,19.0,583.0,604.2,457.37
2016,5,3,9,45,317.5,358.0,1.2,19.5,609.5,634.13,477.64
2016,5,3,10,0,318.0,375.0,1.3,20.0,636.0,663.11,496.65
2016,5,3,10,15,240.5,402.5,1.25,20.5,604.0,631.82,470.54
2016,5,3,10,30,163.0,430.0,1.2,21.0,572.0,589.48,437.29
2016,5,3,10,45,158.5,440.5,1.2,21.5,581.0,600.26,443.68
2016,5,3,11,0,154.0,451.0,1.2,22.0,590.0,610.24,449.03
2016,5,3,11,15,308.5,414.0,1.15,22.0,697.0,732.44,536.13
2016,5,3,11,30,463.0,377.0,1.1,22.0,804.0,856.66,619.9
2016,5,3,11,45,390.5,410.0,1.1,22.0,771.5,816.03,589.64
2016,5,3,12,0,318.0,443.0,1.1,22.0,739.0,779.25,563.49
2016,5,3,12,15,307.0,445.0,1.1,22.0,730.0,770.07,557.56
2016,5,3,12,30,296.0,447.0,1.1,22.0,721.0,759.58,550.5
2016,5,3,12,45,406.0,401.5,1.1,22.0,773.0,817.8,592.68
2016,5,3,13,0,516.0,356.0,1.1,22.0,825.0,878.5,634.8
2016,5,3,13,15,496.5,350.5,1.2,22.0,794.5,845.26,613.99
2016,5,3,13,30,477.0,345.0,1.3,22.0,764.0,810.76,593.12
2016,5,3,13,45,499.0,325.5,1.4,22.0,753.0,798.99,588.13
2016,5,3,14,0,521.0,306.0,1.5,22.0,742.0,784.34,580.8
2016,5,3,14,15,448.5,322.0,1.6,21.5,687.0,721.51,538.96
2016,5,3,14,30,376.0,338.0,1.7,21.0,632.0,657.15,495.38
2016,5,3,14,45,340.0,328.0,1.8,21.0,584.5,603.92,458.82
2016,5,3,15,0,304.0,318.0,1.9,21.0,537.0,552.38,422.54
2016,5,3,15,15,279.5,301.5,2.0,20.5,493.5,504.47,389.23
2016,5,3,15,30,255.0,285.0,2.1,20.0,450.0,457.98,356.11
2016,5,3,15,45,184.5,266.0,2.25,19.5,381.0,379.18,297.1
2016,5,3,16,0,114.0,247.0,2.4,19.0,312.0,310.27,244.37
2016,5,3,16,15,207.0,216.0,2.45,18.5,319.5,320.94,254.54
2016,5,3,16,30,300.0,185.0,2.5,18.0,327.0,323.71,256.91
2016,5,3,16,45,290.5,163.0,2.55,18.0,287.5,280.77,221.71
2016,5,3,17,0,281.0,141.0,2.6,18.0,248.0,238.64,186.5
2016,5,3,17,15,234.0,128.0,2.5,17.5,208.0,194.86,150.34
2016,5,3,17,30,187.0,115.0,2.4,17.0,168.0,156.18,118.46
2016,5,3,17,45,156.0,93.5,2.3,16.5,131.5,117.73,86.55
2016,5,3,18,0,125.0,72.0,2.2,16.0,95.0,83.4,58.56
2016,5,3,18,15,78.5,50.5,2.0,15.5,63.5,51.89,34.27
2016,5,3,18,30,32.0,29.0,1.8,15.0,32.0,26.37,13.64
2016,5,3,18,45,16.0,14.5,1.6,14.5,16.0,14.25,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.57,0.0
2016,5,4,5,45,2.5,32.0,2.1,12.5,32.5,30.65,19.1
2016,5,4,6,0,5.0,52.0,2.2,13.0,53.0,49.95,36.12
2016,5,4,6,15,18.5,74.0,2.2,13.0,78.5,73.12,55.69
2016,5,4,6,30,32.0,96.0,2.2,13.0,104.0,98.46,77.05
2016,5,4,6,45,49.0,117.0,2.2,13.5,132.5,125.55,99.53
2016,5,4,7,0,66.0,138.0,2.2,14.0,161.0,154.68,123.56
2016,5,4,7,15,117.5,162.0,2.15,14.0,211.5,202.94,162.94
2016,5,4,7,30,169.0,186.0,2.1,14.0,262.0,256.1,206.21
2016,5,4,7,45,255.0,198.0,2.1,14.0,327.5,321.78,259.34
2016,5,4,8,0,341.0,210.0,2.1,14.0,393.0,394.43,317.47
2016,5,4,8,15,277.0,244.0,2.0,14.5,402.0,408.81,326.96
2016,5,4,8,30,213.0,278.0,1.9,15.0,411.0,413.31,328.26
2016,5,4,8,45,222.5,299.0,1.8,15.5,447.0,451.49,356.12
2016,5,4,9,0,232.0,320.0,1.7,16.0,483.0,490.04,383.39
2016,5,4,9,15,218.5,342.5,1.6,16.0,502.5,512.75,398.53
2016,5,4,9,30,205.0,365.0,1.5,16.0,522.0,533.86,412.28
2016,5,4,9,45,241.5,376.0,1.4,16.5,569.0,588.81,450.73
2016,5,4,10,0,278.0,387.0,1.3,17.0,616.0,640.61,485.71
2016,5,4,10,15,313.5,392.5,1.3,17.0,659.0,687.12,518.06
2016,5,4,10,30,349.0,398.0,1.3,17.0,702.0,734.39,550.54
2016,5,4,10,45,352.0,405.5,1.3,17.5,718.0,753.34,561.49
2016,5,4,11,0,355.0,413.0,1.3,18.0,734.0,771.06,571.82
2016,5,4,11,15,347.5,424.0,1.4,18.0,741.5,780.82,578.59
2016,5,4,11,30,340.0,435.0,1.5,18.0,749.0,788.97,584.39
2016,5,4,11,45,323.0,441.5,1.65,18.5,741.0,781.45,578.89
2016,5,4,12,0,306.0,448.0,1.8,19.0,733.0,772.35,572.4
2016,5,4,12,15,314.0,444.0,1.85,19.5,736.5,775.9,574.54
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,778.01,575.64
2016,5,4,12,45,385.5,406.5,2.0,20.5,761.0,802.75,594.57
2016,5,4,13,0,449.0,373.0,2.1,21.0,782.0,830.63,615.14
2016,5,4,13,15,445.0,365.5,2.15,21.0,764.0,811.21,602.57
2016,5,4,13,30,441.0,358.0,2.2,21.0,746.0,790.17,589.25
2016,5,4,13,45,432.5,350.0,2.3,21.0,722.0,763.0,571.9
2016,5,4,14,0,424.0,342.0,2.4,21.0,698.0,734.65,553.54
2016,5,4,14,15,378.5,345.5,2.5,21.0,654.5,680.41,515.77
2016,5,4,14,30,333.0,349.0,2.6,21.0,611.0,632.9,482.16
2016,5,4,14,45,357.5,323.5,2.75,21.0,592.0,613.16,470.29
2016,5,4,15,0,382.0,298.0,2.9,21.0,573.0,590.64,455.86
2016,5,4,15,15,390.0,275.5,2.95,20.5,541.5,556.53,432.72
2016,5,4,15,30,398.0,253.0,3.0,20.0,510.0,520.83,407.84
2016,5,4,15,45,300.5,250.0,3.05,20.0,435.5,437.92,344.17
2016,5,4,16,0,203.0,247.0,3.1,20.0,361.0,360.86,284.21
2016,5,4,16,15,253.5,216.0,3.15,19.0,345.5,347.37,275.49
2016,5,4,16,30,304.0,185.0,3.2,18.0,330.0,325.75,259.12
2016,5,4,16,45,300.5,162.5,3.3,17.5,292.0,284.61,225.68
2016,5,4,17,0,297.0,140.0,3.4,17.0,254.0,243.61,191.42
2016,5,4,17,15,245.5,128.5,3.3,16.5,213.5,199.0,154.31
2016,5,4,17,30,194.0,117.0,3.2,16.0,173.0,159.95,121.99
2016,5,4,17,45,160.5,95.5,3.15,15.5,135.5,120.6,89.21
2016,5,4,18,0,127.0,74.0,3.1,15.0,98.0,85.64,60.64
2016,5,4,18,15,80.5,52.0,2.9,14.5,65.5,53.49,35.7
2016,5,4,18,30,34.0,30.0,2.7,14.0,33.0,27.35,14.71
2016,5,4,18,45,17.0,15.0,2.55,13.5,16.5,13.59,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,5.0,10.0,1.4,12.0,10.5,9.83,0.0
2016,5,5,5,30,10.0,20.0,1.6,12.0,21.0,18.85,3.11
2016,5,5,5,45,70.0,40.5,1.85,12.5,51.0,39.33,24.65
2016,5,5,6,0,130.0,61.0,2.1,13.0,81.0,68.46,46.49
2016,5,5,6,15,172.0,81.0,2.15,13.0,118.5,102.62,73.82
2016,5,5,6,30,214.0,101.0,2.2,13.0,156.0,141.8,106.43
2016,5,5,6,45,267.0,113.0,2.3,13.5,197.5,181.19,139.38
2016,5,5,7,0,320.0,125.0,2.4,14.0,239.0,226.39,177.54
2016,5,5,7,15,167.0,141.5,2.4,14.5,202.0,202.09,161.42
2016,5,5,7,30,14.0,158.0,2.4,15.0,165.0,158.96,127.05
2016,5,5,7,45,145.5,190.5,2.45,15.5,269.0,259.19,208.41
2016,5,5,8,0,277.0,223.0,2.5,16.0,373.0,373.09,298.82
2016,5,5,8,15,169.0,244.0,2.5,16.0,338.5,342.49,273.3
2016,5,5,8,30,61.0,265.0,2.5,16.0,304.0,300.33,238.08
2016,5,5,8,45,181.0,286.5,2.55,16.5,411.5,410.7,325.45
2016,5,5,9,0,301.0,308.0,2.6,17.0,519.0,532.19,418.05
2016,5,5,9,15,194.0,331.5,2.6,17.0,470.5,482.88,377.49
2016,5,5,9,30,87.0,355.0,2.6,17.0,422.0,423.98,329.81
2016,5,5,9,45,57.5,338.0,2.6,17.5,383.0,385.38,299.1
2016,5,5,10,0,28.0,321.0,2.6,18.0,344.0,344.6,266.45
2016,5,5,10,15,169.5,364.5,2.6,18.0,511.5,523.2,404.45
2016,5,5,10,30,311.0,408.0,2.6,18.0,679.0,709.54,540.52
2016,5,5,10,45,155.5,259.5,2.6,18.5,395.0,416.9,323.64
2016,5,5,11,0,0.0,111.0,2.6,19.0,111.0,107.83,80.77
2016,5,5,11,15,9.0,214.5,2.6,19.0,223.5,218.38,168.25
2016,5,5,11,30,18.0,318.0,2.6,19.0,336.0,330.26,253.56
2016,5,5,11,45,36.0,371.5,2.6,19.5,405.5,409.4,312.21
2016,5,5,12,0,54.0,425.0,2.6,20.0,475.0,482.62,365.26
2016,5,5,12,15,30.5,308.0,2.6,20.0,336.5,339.08,258.74
2016,5,5,12,30,7.0,191.0,2.6,20.0,198.0,193.39,147.57
2016,5,5,12,45,17.5,275.0,2.65,20.0,291.5,286.81,220.03
2016,5,5,13,0,28.0,359.0,2.7,20.0,385.0,387.56,295.73
2016,5,5,13,15,111.5,399.0,2.7,19.5,498.0,514.41,392.55
2016,5,5,13,30,195.0,439.0,2.7,19.0,611.0,631.0,479.25
2016,5,5,13,45,97.5,278.5,2.7,19.0,364.5,372.32,288.11
2016,5,5,14,0,0.0,118.0,2.7,19.0,118.0,114.55,86.47
2016,5,5,14,15,203.0,221.0,2.65,18.5,381.0,402.33,318.28
2016,5,5,14,30,406.0,324.0,2.6,18.0,644.0,672.21,520.03
2016,5,5,14,45,216.5,300.5,2.6,18.0,470.5,478.55,372.92
2016,5,5,15,0,27.0,277.0,2.6,18.0,297.0,294.76,229.49
2016,5,5,15,15,16.0,234.5,2.6,17.5,246.5,239.93,188.04
2016,5,5,15,30,5.0,192.0,2.6,17.0,196.0,190.02,149.18
2016,5,5,15,45,2.5,162.5,2.65,17.0,164.5,159.28,125.01
2016,5,5,16,0,0.0,133.0,2.7,17.0,133.0,128.89,100.79
2016,5,5,16,15,0.0,107.5,2.6,16.5,107.5,104.05,80.99
2016,5,5,16,30,0.0,82.0,2.5,16.0,82.0,79.31,60.93
2016,5,5,16,45,157.5,110.5,2.45,16.0,171.0,174.79,139.37
2016,5,5,17,0,315.0,139.0,2.4,16.0,260.0,249.35,196.35
2016,5,5,17,15,275.5,125.0,2.15,15.5,219.5,204.93,158.64
2016,5,5,17,30,236.0,111.0,1.9,15.0,179.0,164.76,124.78
2016,5,5,17,45,205.0,90.5,1.65,15.0,141.0,124.5,90.67
2016,5,5,18,0,174.0,70.0,1.4,15.0,103.0,87.94,60.47
2016,5,5,18,15,122.5,51.0,1.25,14.5,70.5,55.06,35.51
2016,5,5,18,30,71.0,32.0,1.1,14.0,38.0,28.47,15.45
2016,5,5,18,45,35.5,16.0,1.0,13.5,19.0,14.45,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.35,11.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,21.0,1.65,11.5,21.0,20.26,11.0
2016,5,6,6,0,0.0,33.0,1.8,12.0,33.0,31.86,21.36
2016,5,6,6,15,0.0,48.0,1.75,12.0,48.0,46.36,34.08
2016,5,6,6,30,0.0,63.0,1.7,12.0,63.0,60.77,46.63
2016,5,6,6,45,0.0,79.0,1.7,12.5,79.0,76.2,59.73
2016,5,6,7,0,0.0,95.0,1.7,13.0,95.0,91.7,72.61
2016,5,6,7,15,0.0,58.5,1.7,13.0,58.5,56.53,42.69
2016,5,6,7,30,0.0,22.0,1.7,13.0,22.0,21.24,12.54
2016,5,6,7,45,9.5,109.0,1.7,13.5,114.5,110.14,87.35
2016,5,6,8,0,19.0,196.0,1.7,14.0,207.0,200.55,160.7
2016,5,6,8,15,80.0,240.0,1.75,14.0,290.0,283.26,227.01
2016,5,6,8,30,141.0,284.0,1.8,14.0,373.0,373.51,297.82
2016,5,6,8,45,70.5,201.5,1.85,14.5,246.0,246.71,196.63
2016,5,6,9,0,0.0,119.0,1.9,15.0,119.0,115.36,89.32
2016,5,6,9,15,0.0,83.5,1.95,15.0,83.5,80.85,61.22
2016,5,6,9,30,0.0,48.0,2.0,15.0,48.0,46.46,32.88
2016,5,6,9,45,5.5,143.5,2.05,15.5,148.0,144.03,112.28
2016,5,6,10,0,11.0,239.0,2.1,16.0,248.0,243.01,189.99
2016,5,6,10,15,6.5,195.5,2.1,16.0,201.5,196.43,152.83
2016,5,6,10,30,2.0,152.0,2.1,16.0,155.0,149.74,115.68
2016,5,6,10,45,3.5,162.5,2.15,16.5,166.5,161.55,124.88
2016,5,6,11,0,5.0,173.0,2.2,17.0,178.0,173.43,133.96
2016,5,6,11,15,8.5,216.0,2.15,17.0,224.5,219.36,169.89
2016,5,6,11,30,12.0,259.0,2.1,17.0,271.0,265.55,205.43
2016,5,6,11,45,12.0,257.0,2.1,17.5,269.0,263.68,203.39
2016,5,6,12,0,12.0,255.0,2.1,18.0,267.0,261.75,201.51
2016,5,6,12,15,22.0,318.0,2.05,18.0,339.5,340.72,261.66
2016,5,6,12,30,32.0,381.0,2.0,18.0,412.0,414.94,316.67
2016,5,6,12,45,40.5,394.0,2.0,18.0,432.0,436.22,332.33
2016,5,6,13,0,49.0,407.0,2.0,18.0,452.0,457.13,347.96
2016,5,6,13,15,24.5,249.5,1.95,17.5,272.0,272.1,209.93
2016,5,6,13,30,0.0,92.0,1.9,17.0,92.0,89.25,66.72
2016,5,6,13,45,0.0,90.0,1.85,17.0,90.0,87.27,65.45
2016,5,6,14,0,0.0,88.0,1.8,17.0,88.0,85.29,63.94
2016,5,6,14,15,0.0,108.0,1.8,16.5,108.0,104.75,79.89
2016,5,6,14,30,0.0,128.0,1.8,16.0,128.0,124.24,95.86
2016,5,6,14,45,29.5,221.5,1.8,16.0,243.0,242.37,190.85
2016,5,6,15,0,59.0,315.0,1.8,16.0,358.0,356.97,279.89
2016,5,6,15,15,29.5,221.5,1.7,16.0,243.0,239.44,188.26
2016,5,6,15,30,0.0,128.0,1.6,16.0,128.0,124.09,96.32
2016,5,6,15,45,0.0,104.0,1.55,16.0,104.0,100.7,77.78
2016,5,6,16,0,0.0,80.0,1.5,16.0,80.0,77.39,58.89
2016,5,6,16,15,0.0,76.5,1.35,16.0,76.5,73.99,56.3
2016,5,6,16,30,0.0,73.0,1.2,16.0,73.0,70.59,53.67
2016,5,6,16,45,27.0,112.0,1.1,16.0,122.5,120.14,94.82
2016,5,6,17,0,54.0,151.0,1.0,16.0,172.0,165.56,131.48
2016,5,6,17,15,42.5,130.0,0.85,15.5,145.0,138.15,109.08
2016,5,6,17,30,31.0,109.0,0.7,15.0,118.0,112.14,87.84
2016,5,6,17,45,20.5,87.5,0.55,15.0,93.0,87.3,67.2
2016,5,6,18,0,10.0,66.0,0.4,15.0,68.0,64.18,47.89
2016,5,6,18,15,5.0,45.5,0.45,14.5,46.5,43.67,30.46
2016,5,6,18,30,0.0,25.0,0.5,14.0,25.0,24.11,13.1
2016,5,6,18,45,0.0,12.5,0.55,13.5,12.5,12.06,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,10.5,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.4,11.0,11.0,10.61,0.77
2016,5,7,5,45,0.0,24.5,1.65,11.5,24.5,23.65,13.85
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,36.71,25.47
2016,5,7,6,15,0.0,55.5,1.95,12.0,55.5,53.43,40.12
2016,5,7,6,30,0.0,73.0,2.0,12.0,73.0,70.25,54.71
2016,5,7,6,45,0.0,92.5,2.1,12.5,92.5,89.07,70.64
2016,5,7,7,0,0.0,112.0,2.2,13.0,112.0,107.98,86.33
2016,5,7,7,15,0.0,123.5,2.25,13.5,123.5,119.28,95.35
2016,5,7,7,30,0.0,135.0,2.3,14.0,135.0,130.57,104.22
2016,5,7,7,45,132.0,181.5,2.35,14.5,253.5,243.97,196.92
2016,5,7,8,0,264.0,228.0,2.4,15.0,372.0,371.44,298.38
2016,5,7,8,15,312.0,240.5,2.4,15.0,426.0,426.69,341.56
2016,5,7,8,30,360.0,253.0,2.4,15.0,480.0,485.98,387.49
2016,5,7,8,45,217.5,284.0,2.4,15.5,424.0,433.34,343.52
2016,5,7,9,0,75.0,315.0,2.4,16.0,368.0,366.94,288.3
2016,5,7,9,15,50.5,304.5,2.35,16.5,341.0,341.0,266.99
2016,5,7,9,30,26.0,294.0,2.3,17.0,314.0,312.94,243.81
2016,5,7,9,45,13.0,217.0,2.3,17.5,227.0,222.53,172.95
2016,5,7,10,0,0.0,140.0,2.3,18.0,140.0,136.03,104.12
2016,5,7,10,15,5.5,190.5,2.25,18.0,195.5,190.59,147.38
2016,5,7,10,30,11.0,241.0,2.2,18.0,251.0,245.73,190.08
2016,5,7,10,45,10.0,231.0,2.2,18.5,240.5,235.2,181.23
2016,5,7,11,0,9.0,221.0,2.2,19.0,230.0,224.6,172.58
2016,5,7,11,15,22.0,303.5,2.15,19.0,324.5,325.14,249.49
2016,5,7,11,30,35.0,386.0,2.1,19.0,419.0,422.7,321.61
2016,5,7,11,45,24.5,332.5,2.05,19.5,355.5,357.84,272.25
2016,5,7,12,0,14.0,279.0,2.0,20.0,292.0,287.57,219.09
2016,5,7,12,15,11.5,242.0,1.95,20.0,253.0,248.33,189.56
2016,5,7,12,30,9.0,205.0,1.9,20.0,214.0,209.18,159.68
2016,5,7,12,45,10.5,227.5,1.9,20.0,238.0,232.77,177.99
2016,5,7,13,0,12.0,250.0,1.9,20.0,262.0,256.33,196.0
2016,5,7,13,15,17.5,290.5,1.9,20.0,307.0,301.54,230.42
2016,5,7,13,30,23.0,331.0,1.9,20.0,352.0,346.63,264.29
2016,5,7,13,45,17.5,291.0,1.95,20.0,307.0,301.11,230.19
2016,5,7,14,0,12.0,251.0,2.0,20.0,262.0,255.98,196.29
2016,5,7,14,15,8.5,219.5,2.0,19.5,227.0,221.41,170.39
2016,5,7,14,30,5.0,188.0,2.0,19.0,192.0,187.15,144.31
2016,5,7,14,45,46.0,259.5,2.05,19.0,293.0,293.45,228.45
2016,5,7,15,0,87.0,331.0,2.1,19.0,394.0,394.07,305.66
2016,5,7,15,15,47.0,265.5,2.1,18.5,299.5,295.77,230.64
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,199.16,155.5
2016,5,7,15,45,3.5,169.0,2.1,18.0,171.5,166.22,129.91
2016,5,7,16,0,0.0,138.0,2.1,18.0,138.0,133.74,104.18
2016,5,7,16,15,0.0,116.0,2.05,17.5,116.0,112.3,87.33
2016,5,7,16,30,0.0,94.0,2.0,17.0,94.0,90.93,70.25
2016,5,7,16,45,0.0,101.5,1.95,17.0,101.5,98.14,76.47
2016,5,7,17,0,0.0,109.0,1.9,17.0,109.0,105.24,82.57
2016,5,7,17,15,0.0,92.0,1.8,16.5,92.0,88.74,69.16
2016,5,7,17,30,0.0,75.0,1.7,16.0,75.0,72.3,55.59
2016,5,7,17,45,0.0,59.0,1.65,16.0,59.0,56.89,42.52
2016,5,7,18,0,0.0,43.0,1.6,16.0,43.0,41.54,29.32
2016,5,7,18,15,0.0,29.5,1.45,15.5,29.5,28.48,18.01
2016,5,7,18,30,0.0,16.0,1.3,15.0,16.0,15.43,6.41
2016,5,7,18,45,0.0,8.0,1.2,14.5,8.0,7.71,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.97,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.85,0.0
2016,5,8,5,45,0.0,9.0,1.15,13.0,9.0,8.67,1.5
2016,5,8,6,0,0.0,14.0,1.3,14.0,14.0,13.5,5.76
2016,5,8,6,15,0.0,20.5,1.35,14.0,20.5,19.77,11.26
2016,5,8,6,30,0.0,27.0,1.4,14.0,27.0,26.05,16.72
2016,5,8,6,45,0.0,33.5,1.45,14.5,33.5,32.34,22.07
2016,5,8,7,0,0.0,40.0,1.5,15.0,40.0,38.62,27.33
2016,5,8,7,15,3.0,96.0,1.45,15.5,97.5,93.94,73.59
2016,5,8,7,30,6.0,152.0,1.4,16.0,155.0,149.64,118.89
2016,5,8,7,45,15.0,177.5,1.4,16.5,185.5,179.35,142.21
2016,5,8,8,0,24.0,203.0,1.4,17.0,216.0,210.08,166.06
2016,5,8,8,15,70.5,244.0,1.4,17.0,287.5,281.6,222.44
2016,5,8,8,30,117.0,285.0,1.4,17.0,359.0,359.15,282.12
2016,5,8,8,45,122.0,307.0,1.45,17.5,389.5,390.86,304.83
2016,5,8,9,0,127.0,329.0,1.5,18.0,420.0,422.79,327.62
2016,5,8,9,15,86.0,328.5,1.55,18.0,391.5,392.46,303.43
2016,5,8,9,30,45.0,328.0,1.6,18.0,363.0,362.53,279.56
2016,5,8,9,45,73.5,362.5,1.7,18.5,423.0,423.49,325.14
2016,5,8,10,0,102.0,397.0,1.8,19.0,483.0,486.29,370.72
2016,5,8,10,15,103.5,411.5,1.9,19.0,501.0,505.79,384.33
2016,5,8,10,30,105.0,426.0,2.0,19.0,519.0,525.05,398.02
2016,5,8,10,45,109.5,432.5,2.1,19.5,531.0,538.63,407.06
2016,5,8,11,0,114.0,439.0,2.2,20.0,543.0,558.59,420.6
2016,5,8,11,15,82.0,427.5,2.3,20.0,503.0,510.69,385.26
2016,5,8,11,30,50.0,416.0,2.4,20.0,463.0,468.26,353.75
2016,5,8,11,45,69.5,437.0,2.5,20.5,502.5,509.82,384.16
2016,5,8,12,0,89.0,458.0,2.6,21.0,542.0,551.28,413.71
2016,5,8,12,15,263.5,424.0,2.65,21.0,671.0,704.33,527.95
2016,5,8,12,30,438.0,390.0,2.7,21.0,800.0,847.11,630.41
2016,5,8,12,45,372.5,413.5,2.8,21.0,759.5,796.85,593.77
2016,5,8,13,0,307.0,437.0,2.9,21.0,719.0,752.18,561.91
2016,5,8,13,15,319.0,417.5,2.9,20.5,705.0,738.04,554.49
2016,5,8,13,30,331.0,398.0,2.9,20.0,691.0,722.25,545.65
2016,5,8,13,45,571.5,276.5,2.95,20.0,766.0,816.77,620.46
2016,5,8,14,0,812.0,155.0,3.0,20.0,841.0,888.96,673.51
2016,5,8,14,15,803.0,152.5,3.0,20.0,810.0,854.12,649.82
2016,5,8,14,30,794.0,150.0,3.0,20.0,779.0,817.23,625.45
2016,5,8,14,45,789.0,143.5,3.0,20.0,743.0,777.59,598.94
2016,5,8,15,0,784.0,137.0,3.0,20.0,707.0,736.01,570.8
2016,5,8,15,15,768.5,133.5,2.95,19.5,665.0,688.24,538.16
2016,5,8,15,30,753.0,130.0,2.9,19.0,623.0,639.79,503.27
2016,5,8,15,45,734.5,125.5,2.9,19.0,577.0,588.28,464.45
2016,5,8,16,0,716.0,121.0,2.9,19.0,531.0,536.49,424.43
2016,5,8,16,15,690.0,116.0,2.85,18.5,482.0,480.68,380.86
2016,5,8,16,30,664.0,111.0,2.8,18.0,433.0,426.32,337.11
2016,5,8,16,45,636.0,103.0,2.8,18.0,383.0,369.86,289.98
2016,5,8,17,0,608.0,95.0,2.8,18.0,333.0,315.65,243.46
2016,5,8,17,15,562.0,87.5,2.75,17.5,282.5,258.91,194.76
2016,5,8,17,30,516.0,80.0,2.7,17.0,232.0,206.93,149.59
2016,5,8,17,45,460.0,69.0,2.65,16.5,185.0,154.6,105.06
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,108.63,67.57
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.5,64.64,36.33
2016,5,8,18,30,215.0,34.0,2.3,15.0,55.0,32.09,16.64
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.5,13.19,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,13.76,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,23.32,10.43
2016,5,9,5,45,225.5,42.5,2.1,11.5,75.5,46.84,26.86
2016,5,9,6,0,336.0,57.0,2.2,12.0,115.0,86.47,53.19
2016,5,9,6,15,168.0,51.5,2.2,12.0,80.5,75.88,51.89
2016,5,9,6,30,0.0,46.0,2.2,12.0,46.0,44.43,32.64
2016,5,9,6,45,0.0,57.0,2.25,12.5,57.0,55.08,41.74
2016,5,9,7,0,0.0,68.0,2.3,13.0,68.0,65.73,50.65
2016,5,9,7,15,0.0,75.0,2.3,13.0,75.0,72.52,56.25
2016,5,9,7,30,0.0,82.0,2.3,13.0,82.0,79.31,61.77
2016,5,9,7,45,0.0,100.5,2.3,13.5,100.5,97.24,76.42
2016,5,9,8,0,0.0,119.0,2.3,14.0,119.0,115.22,90.87
2016,5,9,8,15,0.5,145.0,2.3,14.0,145.5,140.87,111.6
2016,5,9,8,30,1.0,171.0,2.3,14.0,172.0,166.66,132.19
2016,5,9,8,45,1.5,172.0,2.35,14.5,173.5,168.1,132.72
2016,5,9,9,0,2.0,173.0,2.4,15.0,175.0,169.58,133.35
2016,5,9,9,15,7.0,207.0,2.4,15.5,213.0,206.94,162.73
2016,5,9,9,30,12.0,241.0,2.4,16.0,251.0,244.83,191.95
2016,5,9,9,45,14.5,262.0,2.45,16.5,274.0,268.2,209.44
2016,5,9,10,0,17.0,283.0,2.5,17.0,297.0,291.76,226.93
2016,5,9,10,15,36.0,338.5,2.55,17.5,370.0,370.37,286.6
2016,5,9,10,30,55.0,394.0,2.6,18.0,443.0,445.82,342.28
2016,5,9,10,45,66.5,414.0,2.65,18.5,474.0,478.75,365.64
2016,5,9,11,0,78.0,434.0,2.7,19.0,505.0,511.94,389.14
2016,5,9,11,15,241.0,417.5,2.75,19.0,641.5,669.42,507.8
2016,5,9,11,30,404.0,401.0,2.8,19.0,778.0,822.36,618.16
2016,5,9,11,45,656.0,264.0,2.85,19.5,880.0,938.33,703.73
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,1041.97,770.71
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,1040.7,769.37
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,1036.04,766.92
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,1025.04,760.43
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,1010.77,751.9
2016,5,9,13,15,895.0,127.0,3.15,20.0,936.0,991.78,740.31
2016,5,9,13,30,891.0,126.0,3.2,20.0,918.0,969.7,726.69
2016,5,9,13,45,885.0,125.0,3.25,20.0,893.0,942.81,709.81
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,913.16,691.01
2016,5,9,14,15,871.0,122.0,3.3,20.0,836.5,878.17,668.11
2016,5,9,14,30,863.0,120.0,3.3,20.0,805.0,840.88,643.5
2016,5,9,14,45,853.0,117.5,3.35,20.0,767.5,799.38,615.99
2016,5,9,15,0,843.0,115.0,3.4,20.0,730.0,758.31,588.48
2016,5,9,15,15,829.5,112.5,3.35,19.5,687.5,710.67,556.5
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,662.03,522.03
2016,5,9,15,45,798.5,106.5,3.3,18.5,598.5,609.14,482.94
2016,5,9,16,0,781.0,103.0,3.3,18.0,552.0,556.15,442.56
2016,5,9,16,15,757.5,99.0,3.2,17.5,502.0,499.69,397.99
2016,5,9,16,30,734.0,95.0,3.1,17.0,452.0,443.82,352.52
2016,5,9,16,45,702.0,90.0,3.05,17.0,400.5,385.07,302.96
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,328.87,254.26
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.5,270.33,203.38
2016,5,9,17,30,582.0,72.0,2.7,16.0,246.0,216.24,155.75
2016,5,9,17,45,511.5,65.0,2.55,15.5,195.5,161.24,108.95
2016,5,9,18,0,441.0,58.0,2.4,15.0,145.0,114.2,70.86
2016,5,9,18,15,342.5,46.0,2.1,14.0,102.0,68.24,38.24
2016,5,9,18,30,244.0,34.0,1.8,13.0,59.0,33.12,17.14
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.5,13.15,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,19.0,13.76,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,38.0,21.8,10.04
2016,5,10,5,45,239.0,42.5,2.0,11.5,78.0,47.91,27.29
2016,5,10,6,0,353.0,57.0,2.1,12.0,118.0,88.82,54.43
2016,5,10,6,15,426.0,67.5,2.05,12.0,166.0,132.48,88.48
2016,5,10,6,30,499.0,78.0,2.0,12.0,214.0,185.28,132.82
2016,5,10,6,45,249.5,74.0,1.95,12.5,142.0,141.34,107.43
2016,5,10,7,0,0.0,70.0,1.9,13.0,70.0,67.67,52.2
2016,5,10,7,15,0.0,85.5,1.85,13.5,85.5,82.66,64.66
2016,5,10,7,30,0.0,101.0,1.8,14.0,101.0,97.67,76.85
2016,5,10,7,45,0.0,122.0,1.75,15.0,122.0,118.07,93.1
2016,5,10,8,0,0.0,143.0,1.7,16.0,143.0,138.54,109.07
2016,5,10,8,15,3.0,168.5,1.55,16.5,170.5,165.25,130.0
2016,5,10,8,30,6.0,194.0,1.4,17.0,198.0,192.35,150.84
2016,5,10,8,45,8.5,211.0,1.3,17.5,217.0,211.12,164.81
2016,5,10,9,0,11.0,228.0,1.2,18.0,236.0,230.12,178.8
2016,5,10,9,15,34.0,285.0,1.2,18.5,311.0,308.49,238.58
2016,5,10,9,30,57.0,342.0,1.2,19.0,386.0,386.22,295.83
2016,5,10,9,45,128.5,374.0,1.25,20.0,479.5,486.36,368.87
2016,5,10,10,0,200.0,406.0,1.3,21.0,573.0,586.29,438.99
2016,5,10,10,15,514.5,286.0,1.35,21.5,734.0,765.41,569.99
2016,5,10,10,30,829.0,166.0,1.4,22.0,895.0,947.08,690.56
2016,5,10,10,45,835.5,166.5,1.45,22.5,915.5,971.76,702.8
2016,5,10,11,0,842.0,167.0,1.5,23.0,936.0,993.66,715.21
2016,5,10,11,15,845.0,167.5,1.55,23.0,948.5,1009.22,725.07
2016,5,10,11,30,848.0,168.0,1.6,23.0,961.0,1021.67,733.14
2016,5,10,11,45,852.0,166.5,1.7,23.5,966.5,1029.89,738.0
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,1034.89,740.93
2016,5,10,12,15,855.0,164.5,1.9,24.0,968.5,1032.63,740.84
2016,5,10,12,30,854.0,164.0,2.0,24.0,965.0,1027.1,738.83
2016,5,10,12,45,862.5,156.0,2.15,24.5,957.5,1014.05,731.26
2016,5,10,13,0,871.0,148.0,2.3,25.0,950.0,1003.93,725.57
2016,5,10,13,15,866.5,147.0,2.4,25.0,931.5,984.92,714.99
2016,5,10,13,30,862.0,146.0,2.5,25.0,913.0,962.94,702.5
2016,5,10,13,45,855.5,144.5,2.6,25.0,888.0,940.26,689.49
2016,5,10,14,0,849.0,143.0,2.7,25.0,863.0,910.08,671.4
2016,5,10,14,15,840.0,140.5,2.75,25.0,831.0,874.24,649.01
2016,5,10,14,30,831.0,138.0,2.8,25.0,799.0,836.24,624.97
2016,5,10,14,45,821.0,135.0,2.9,25.0,762.0,794.98,598.72
2016,5,10,15,0,811.0,132.0,3.0,25.0,725.0,752.06,570.92
2016,5,10,15,15,796.5,128.5,3.05,24.5,682.5,703.98,539.74
2016,5,10,15,30,782.0,125.0,3.1,24.0,640.0,655.07,505.69
2016,5,10,15,45,765.5,120.0,3.2,23.5,594.0,602.84,468.33
2016,5,10,16,0,749.0,115.0,3.3,23.0,548.0,550.41,429.56
2016,5,10,16,15,724.5,110.5,3.35,22.5,498.5,494.33,386.54
2016,5,10,16,30,700.0,106.0,3.4,22.0,449.0,439.48,343.04
2016,5,10,16,45,671.0,99.0,3.45,21.5,398.0,381.76,295.96
2016,5,10,17,0,642.0,92.0,3.5,21.0,347.0,326.32,249.31
2016,5,10,17,15,597.5,85.5,3.45,20.0,295.5,269.14,200.83
2016,5,10,17,30,553.0,79.0,3.4,19.0,244.0,216.49,155.44
2016,5,10,17,45,490.5,69.5,3.35,18.0,195.5,162.19,109.75
2016,5,10,18,0,428.0,60.0,3.3,17.0,147.0,114.96,71.6
2016,5,10,18,15,332.5,48.0,3.1,16.5,103.5,69.25,38.99
2016,5,10,18,30,237.0,36.0,2.9,16.0,60.0,35.1,18.47
2016,5,10,18,45,118.5,18.0,2.7,15.5,30.0,13.93,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,103.0,13.0,1.65,11.5,21.0,12.78,0.0
2016,5,11,5,30,206.0,26.0,1.9,12.0,42.0,20.09,9.24
2016,5,11,5,45,314.5,38.0,2.15,12.5,83.0,48.39,25.3
2016,5,11,6,0,423.0,50.0,2.4,13.0,124.0,90.87,52.96
2016,5,11,6,15,494.0,58.5,2.35,13.5,173.0,136.31,88.36
2016,5,11,6,30,565.0,67.0,2.3,14.0,222.0,189.84,133.38
2016,5,11,6,45,282.5,82.5,2.25,14.5,160.0,159.01,120.45
2016,5,11,7,0,0.0,98.0,2.2,15.0,98.0,94.56,74.32
2016,5,11,7,15,3.0,125.5,2.1,15.5,127.0,122.34,97.08
2016,5,11,7,30,6.0,153.0,2.0,16.0,156.0,150.57,119.68
2016,5,11,7,45,12.5,176.5,1.95,16.5,183.5,177.11,140.55
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,204.4,161.72
2016,5,11,8,15,29.0,227.5,1.85,17.5,245.5,240.49,189.56
2016,5,11,8,30,39.0,255.0,1.8,18.0,280.0,276.03,216.46
2016,5,11,8,45,66.5,290.5,1.75,18.5,336.5,332.61,259.41
2016,5,11,9,0,94.0,326.0,1.7,19.0,393.0,391.68,303.18
2016,5,11,9,15,75.0,333.5,1.65,19.5,389.0,388.84,298.99
2016,5,11,9,30,56.0,341.0,1.6,20.0,385.0,384.31,293.85
2016,5,11,9,45,247.0,336.5,1.6,20.5,542.0,553.09,421.54
2016,5,11,10,0,438.0,332.0,1.6,21.0,699.0,729.32,546.68
2016,5,11,10,15,563.5,290.5,1.6,21.0,778.0,814.29,605.62
2016,5,11,10,30,689.0,249.0,1.6,21.0,857.0,905.0,667.7
2016,5,11,10,45,646.0,282.5,1.6,21.5,862.5,913.27,668.75
2016,5,11,11,0,603.0,316.0,1.6,22.0,868.0,917.09,667.86
2016,5,11,11,15,745.0,231.0,1.65,22.5,922.0,980.12,710.31
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,1032.1,741.48
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,1039.48,745.27
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,1043.56,747.58
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,1041.3,746.82
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,1035.72,744.12
2016,5,11,12,45,895.5,137.5,2.05,24.5,970.5,1028.18,738.87
2016,5,11,13,0,902.0,131.0,2.1,25.0,962.0,1017.17,731.53
2016,5,11,13,15,897.5,130.0,2.15,25.0,943.5,997.7,720.33
2016,5,11,13,30,893.0,129.0,2.2,25.0,925.0,975.14,707.23
2016,5,11,13,45,888.0,126.5,2.3,25.0,899.5,947.65,691.39
2016,5,11,14,0,883.0,124.0,2.4,25.0,874.0,917.34,673.57
2016,5,11,14,15,874.5,122.0,2.45,24.5,842.0,881.87,652.97
2016,5,11,14,30,866.0,120.0,2.5,24.0,810.0,844.12,630.56
2016,5,11,14,45,854.0,118.0,2.55,24.0,772.0,801.52,603.28
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,759.47,576.04
2016,5,11,15,15,828.0,113.5,2.6,23.5,691.0,711.59,545.07
2016,5,11,15,30,814.0,111.0,2.6,23.0,648.0,662.76,511.67
2016,5,11,15,45,795.0,107.5,2.6,23.0,601.0,609.11,472.17
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,555.5,431.65
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,499.1,388.49
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,443.32,344.42
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.5,384.64,296.78
2016,5,11,17,0,665.0,85.0,2.4,21.0,351.0,328.47,249.72
2016,5,11,17,15,621.0,79.0,2.25,20.0,299.0,270.71,200.88
2016,5,11,17,30,577.0,73.0,2.1,19.0,247.0,217.38,155.0
2016,5,11,17,45,515.0,64.5,1.95,18.5,198.0,162.77,108.86
2016,5,11,18,0,453.0,56.0,1.8,18.0,149.0,115.13,70.29
2016,5,11,18,15,359.0,45.0,1.6,17.0,105.5,69.58,38.1
2016,5,11,18,30,265.0,34.0,1.4,16.0,62.0,34.86,17.74
2016,5,11,18,45,132.5,17.0,1.25,15.5,31.0,13.07,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.5,1.4,11.5,20.0,14.25,0.0
2016,5,12,5,30,144.0,29.0,1.7,12.0,40.0,22.5,11.47
2016,5,12,5,45,234.5,44.5,2.0,12.5,79.0,50.28,29.1
2016,5,12,6,0,325.0,60.0,2.3,13.0,118.0,89.64,56.08
2016,5,12,6,15,395.5,71.5,2.3,13.0,165.0,132.42,89.56
2016,5,12,6,30,466.0,83.0,2.3,13.0,212.0,183.18,132.09
2016,5,12,6,45,233.0,83.5,2.35,13.5,148.0,146.1,111.63
2016,5,12,7,0,0.0,84.0,2.4,14.0,84.0,81.14,63.34
2016,5,12,7,15,5.5,122.0,2.4,14.5,125.0,119.94,95.49
2016,5,12,7,30,11.0,160.0,2.4,15.0,166.0,159.54,127.57
2016,5,12,7,45,11.5,174.5,2.4,15.5,181.0,174.67,139.2
2016,5,12,8,0,12.0,189.0,2.4,16.0,196.0,189.84,150.75
2016,5,12,8,15,32.0,228.0,2.35,16.5,248.0,242.74,192.48
2016,5,12,8,30,52.0,267.0,2.3,17.0,300.0,296.28,233.79
2016,5,12,8,45,111.5,300.5,2.3,17.5,378.5,376.98,296.12
2016,5,12,9,0,171.0,334.0,2.3,18.0,457.0,459.82,358.46
2016,5,12,9,15,305.0,318.5,2.25,18.5,552.0,559.71,433.97
2016,5,12,9,30,439.0,303.0,2.2,19.0,647.0,669.53,514.1
2016,5,12,9,45,635.0,224.5,2.2,19.5,744.5,774.05,590.84
2016,5,12,10,0,831.0,146.0,2.2,20.0,842.0,884.3,664.79
2016,5,12,10,15,669.0,242.0,2.15,20.0,813.5,862.07,646.89
2016,5,12,10,30,507.0,338.0,2.1,20.0,785.0,825.0,615.68
2016,5,12,10,45,678.0,246.5,2.1,20.5,859.0,907.56,675.4
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,988.43,725.89
2016,5,12,11,15,852.0,156.0,2.1,21.5,945.5,1004.55,733.61
2016,5,12,11,30,855.0,157.0,2.1,22.0,958.0,1011.56,736.2
2016,5,12,11,45,853.5,158.5,2.1,22.5,962.0,1023.4,742.08
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,1025.97,742.06
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.0,1024.74,741.27
2016,5,12,12,30,851.0,160.0,2.1,23.0,960.0,1020.25,738.56
2016,5,12,12,45,833.0,169.0,2.15,23.5,945.5,1004.51,727.98
2016,5,12,13,0,815.0,178.0,2.2,24.0,931.0,985.91,715.73
2016,5,12,13,15,810.5,177.0,2.25,24.0,913.5,967.51,705.04
2016,5,12,13,30,806.0,176.0,2.3,24.0,896.0,946.29,692.51
2016,5,12,13,45,804.0,171.0,2.4,24.0,872.5,920.61,677.5
2016,5,12,14,0,802.0,166.0,2.5,24.0,849.0,892.23,660.57
2016,5,12,14,15,792.5,163.5,2.55,23.5,818.0,857.35,639.96
2016,5,12,14,30,783.0,161.0,2.6,23.0,787.0,820.49,617.73
2016,5,12,14,45,776.5,155.0,2.7,23.0,751.0,780.71,592.29
2016,5,12,15,0,770.0,149.0,2.8,23.0,715.0,739.14,565.21
2016,5,12,15,15,754.5,145.5,2.8,22.5,673.0,692.84,533.95
2016,5,12,15,30,739.0,142.0,2.8,22.0,631.0,644.89,500.23
2016,5,12,15,45,725.0,135.0,2.85,22.0,586.0,593.97,462.76
2016,5,12,16,0,711.0,128.0,2.9,22.0,541.0,542.8,424.06
2016,5,12,16,15,685.0,122.5,2.9,21.0,492.0,486.82,381.9
2016,5,12,16,30,659.0,117.0,2.9,20.0,443.0,432.29,339.35
2016,5,12,16,45,630.5,109.5,2.95,19.5,393.0,376.45,293.83
2016,5,12,17,0,602.0,102.0,3.0,19.0,343.0,322.9,248.78
2016,5,12,17,15,556.0,94.0,3.0,18.0,292.0,265.95,200.68
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,213.74,155.84
2016,5,12,17,45,446.5,76.0,3.05,16.5,193.0,160.24,110.66
2016,5,12,18,0,383.0,66.0,3.1,16.0,145.0,114.76,73.73
2016,5,12,18,15,293.5,52.0,3.0,15.0,103.0,70.65,41.79
2016,5,12,18,30,204.0,38.0,2.9,14.0,61.0,36.81,20.41
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.5,14.66,1.03
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
