Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,15.24,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,24.1,13.13
2016,5,13,5,45,256.0,45.5,2.55,11.5,84.0,52.69,30.49
2016,5,13,6,0,363.0,60.0,2.7,12.0,125.0,94.29,58.58
2016,5,13,6,15,433.0,70.5,2.75,12.0,173.0,138.27,93.32
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,191.05,138.01
2016,5,13,6,45,272.0,111.5,2.9,12.5,189.5,184.02,142.7
2016,5,13,7,0,41.0,142.0,3.0,13.0,158.0,150.68,121.2
2016,5,13,7,15,52.5,166.0,3.0,13.5,189.0,181.21,146.22
2016,5,13,7,30,64.0,190.0,3.0,14.0,220.0,213.09,171.9
2016,5,13,7,45,32.0,157.0,3.0,14.5,172.0,168.98,135.31
2016,5,13,8,0,0.0,124.0,3.0,15.0,124.0,120.06,94.4
2016,5,13,8,15,0.0,135.0,3.0,15.0,135.0,130.81,102.97
2016,5,13,8,30,0.0,146.0,3.0,15.0,146.0,141.57,111.41
2016,5,13,8,45,1.5,163.0,3.0,15.5,164.5,159.26,125.22
2016,5,13,9,0,3.0,180.0,3.0,16.0,183.0,177.12,139.01
2016,5,13,9,15,11.0,228.0,3.0,16.5,237.0,230.62,181.06
2016,5,13,9,30,19.0,276.0,3.0,17.0,291.0,284.97,222.87
2016,5,13,9,45,19.5,287.0,3.05,17.5,303.0,297.06,231.29
2016,5,13,10,0,20.0,298.0,3.1,18.0,315.0,309.14,239.79
2016,5,13,10,15,20.0,305.0,3.15,18.0,322.5,316.77,245.32
2016,5,13,10,30,20.0,312.0,3.2,18.0,330.0,324.34,250.83
2016,5,13,10,45,31.0,354.0,3.3,18.5,382.5,383.35,295.14
2016,5,13,11,0,42.0,396.0,3.4,19.0,435.0,437.69,335.07
2016,5,13,11,15,47.5,410.0,3.5,19.0,455.0,458.3,350.22
2016,5,13,11,30,53.0,424.0,3.6,19.0,475.0,478.84,365.44
2016,5,13,11,45,107.5,451.5,3.75,19.0,554.0,562.03,428.44
2016,5,13,12,0,162.0,479.0,3.9,19.0,633.0,652.24,495.05
2016,5,13,12,15,167.5,472.5,3.95,19.0,631.0,650.87,494.03
2016,5,13,12,30,173.0,466.0,4.0,19.0,629.0,648.68,492.97
2016,5,13,12,45,536.5,298.0,4.1,19.0,795.5,846.12,647.12
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,1014.59,766.49
2016,5,13,13,15,896.0,129.0,4.25,18.5,944.5,995.66,754.54
2016,5,13,13,30,892.0,128.0,4.3,18.0,927.0,973.66,741.91
2016,5,13,13,45,888.5,126.0,4.4,18.0,903.0,948.13,725.83
2016,5,13,14,0,885.0,124.0,4.5,18.0,879.0,919.73,707.85
2016,5,13,14,15,877.5,122.0,4.5,17.5,847.5,885.14,685.95
2016,5,13,14,30,870.0,120.0,4.5,17.0,816.0,848.2,662.19
2016,5,13,14,45,862.5,116.5,4.5,17.0,779.5,807.59,634.26
2016,5,13,15,0,855.0,113.0,4.5,17.0,743.0,765.02,604.66
2016,5,13,15,15,842.0,110.5,4.4,16.5,700.5,719.49,573.17
2016,5,13,15,30,829.0,108.0,4.3,16.0,658.0,670.82,537.92
2016,5,13,15,45,817.0,102.5,4.25,16.0,612.0,618.91,497.71
2016,5,13,16,0,805.0,97.0,4.2,16.0,566.0,566.36,456.03
2016,5,13,16,15,782.5,93.5,4.1,15.5,516.5,509.91,410.83
2016,5,13,16,30,760.0,90.0,4.0,15.0,467.0,454.37,364.99
2016,5,13,16,45,737.5,83.5,3.95,15.0,416.5,397.01,315.81
2016,5,13,17,0,715.0,77.0,3.9,15.0,366.0,341.14,266.54
2016,5,13,17,15,674.5,72.0,3.75,14.5,313.5,281.95,214.25
2016,5,13,17,30,634.0,67.0,3.6,14.0,261.0,227.53,165.39
2016,5,13,17,45,581.5,59.0,3.45,13.5,211.5,172.03,116.57
2016,5,13,18,0,529.0,51.0,3.3,13.0,162.0,122.36,74.63
2016,5,13,18,15,436.5,42.0,3.0,12.5,117.0,74.33,39.63
2016,5,13,18,30,344.0,33.0,2.7,12.0,72.0,36.92,17.98
2016,5,13,18,45,172.0,16.5,2.45,11.5,36.0,12.09,0.7
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,79.5,15.0,1.4,11.5,21.5,11.71,0.0
2016,5,14,5,30,159.0,30.0,1.6,12.0,43.0,23.21,12.69
2016,5,14,5,45,249.5,43.5,1.85,12.5,81.0,50.96,29.06
2016,5,14,6,0,340.0,57.0,2.1,13.0,119.0,89.49,55.32
2016,5,14,6,15,393.5,69.5,2.15,13.5,163.5,131.25,88.62
2016,5,14,6,30,447.0,82.0,2.2,14.0,208.0,179.09,129.07
2016,5,14,6,45,495.0,88.5,2.25,14.5,254.5,226.5,170.34
2016,5,14,7,0,543.0,95.0,2.3,15.0,301.0,278.11,215.15
2016,5,14,7,15,296.0,140.5,2.3,15.5,255.5,254.21,201.75
2016,5,14,7,30,49.0,186.0,2.3,16.0,210.0,202.53,161.6
2016,5,14,7,45,50.0,207.0,2.3,16.5,233.5,226.7,180.6
2016,5,14,8,0,51.0,228.0,2.3,17.0,257.0,250.98,199.14
2016,5,14,8,15,102.0,260.0,2.25,17.0,324.0,316.19,250.57
2016,5,14,8,30,153.0,292.0,2.2,17.0,391.0,389.21,307.01
2016,5,14,8,45,169.5,313.5,2.15,17.5,430.0,429.93,336.71
2016,5,14,9,0,186.0,335.0,2.1,18.0,469.0,471.75,366.82
2016,5,14,9,15,235.0,347.0,2.15,18.5,526.0,530.12,409.76
2016,5,14,9,30,284.0,359.0,2.2,19.0,583.0,596.06,457.2
2016,5,14,9,45,304.5,370.5,2.25,19.5,619.5,635.95,484.53
2016,5,14,10,0,325.0,382.0,2.3,20.0,656.0,676.21,511.93
2016,5,14,10,15,324.5,396.0,2.35,20.5,676.5,700.16,527.01
2016,5,14,10,30,324.0,410.0,2.4,21.0,697.0,722.97,541.28
2016,5,14,10,45,281.5,431.5,2.5,21.5,685.0,712.36,531.4
2016,5,14,11,0,239.0,453.0,2.6,22.0,673.0,692.94,515.74
2016,5,14,11,15,394.5,406.0,2.65,22.0,774.5,807.54,599.7
2016,5,14,11,30,550.0,359.0,2.7,22.0,876.0,924.2,681.73
2016,5,14,11,45,530.5,370.5,2.8,22.0,871.5,920.44,678.13
2016,5,14,12,0,511.0,382.0,2.9,22.0,867.0,914.28,674.05
2016,5,14,12,15,530.5,372.0,2.95,22.0,874.0,923.18,681.09
2016,5,14,12,30,550.0,362.0,3.0,22.0,881.0,929.75,686.51
2016,5,14,12,45,561.0,344.0,3.1,22.0,868.5,917.28,679.73
2016,5,14,13,0,572.0,326.0,3.2,22.0,856.0,902.33,671.41
2016,5,14,13,15,722.0,233.0,3.25,22.0,889.0,943.42,703.76
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,967.18,720.32
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,940.26,703.43
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,910.62,684.99
2016,5,14,14,15,853.5,133.5,3.55,21.5,840.5,876.37,664.24
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,843.03,643.89
2016,5,14,14,45,832.0,130.0,3.7,21.0,771.0,800.1,615.52
2016,5,14,15,0,819.0,128.0,3.8,21.0,733.0,755.7,585.75
2016,5,14,15,15,804.0,125.0,3.8,20.5,690.5,707.62,553.58
2016,5,14,15,30,789.0,122.0,3.8,20.0,648.0,658.74,518.65
2016,5,14,15,45,769.5,119.0,3.85,20.0,601.0,606.5,479.22
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,554.29,438.8
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,498.02,394.7
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,443.03,350.31
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,384.72,302.17
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,329.46,255.26
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,272.43,206.11
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,219.98,160.35
2016,5,14,17,45,470.0,75.5,3.05,16.5,201.0,166.48,115.05
2016,5,14,18,0,403.0,67.0,2.9,16.0,152.0,119.65,76.98
2016,5,14,18,15,312.0,54.0,2.6,15.5,109.0,74.97,44.46
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,40.65,22.92
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,15.8,3.4
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.5,23.0,14.0,0.0
2016,5,15,5,30,145.0,33.0,2.2,13.0,46.0,25.64,14.8
2016,5,15,5,45,253.5,46.5,2.4,13.5,86.5,54.21,31.4
2016,5,15,6,0,362.0,60.0,2.6,14.0,127.0,95.16,58.89
2016,5,15,6,15,181.0,69.5,2.55,14.5,103.0,96.21,68.1
2016,5,15,6,30,0.0,79.0,2.5,15.0,79.0,75.97,58.89
2016,5,15,6,45,0.0,97.0,2.45,15.5,97.0,93.35,73.38
2016,5,15,7,0,0.0,115.0,2.4,16.0,115.0,110.81,87.61
2016,5,15,7,15,0.0,124.0,2.35,16.5,124.0,119.7,94.5
2016,5,15,7,30,0.0,133.0,2.3,17.0,133.0,128.56,101.24
2016,5,15,7,45,0.0,146.5,2.25,17.5,146.5,141.77,111.42
2016,5,15,8,0,0.0,160.0,2.2,18.0,160.0,155.0,121.46
2016,5,15,8,15,8.0,192.0,2.15,18.0,197.5,191.09,150.02
2016,5,15,8,30,16.0,224.0,2.1,18.0,235.0,228.08,178.86
2016,5,15,8,45,21.0,248.5,2.1,18.5,264.0,256.46,200.21
2016,5,15,9,0,26.0,273.0,2.1,19.0,293.0,285.31,221.65
2016,5,15,9,15,37.5,305.0,2.1,19.5,334.0,330.92,255.7
2016,5,15,9,30,49.0,337.0,2.1,20.0,375.0,374.27,287.4
2016,5,15,9,45,229.0,342.5,2.15,20.5,534.0,543.71,416.35
2016,5,15,10,0,409.0,348.0,2.2,21.0,693.0,719.82,543.17
2016,5,15,10,15,659.0,230.5,2.3,21.5,806.5,841.65,632.33
2016,5,15,10,30,909.0,113.0,2.4,22.0,920.0,963.82,711.92
2016,5,15,10,45,912.0,115.0,2.5,22.5,939.5,987.9,725.39
2016,5,15,11,0,915.0,117.0,2.6,23.0,959.0,1008.86,737.81
2016,5,15,11,15,917.5,117.5,2.75,23.0,971.5,1024.6,748.82
2016,5,15,11,30,920.0,118.0,2.9,23.0,984.0,1037.04,757.82
2016,5,15,11,45,918.0,120.5,3.1,23.0,988.5,1043.67,763.6
2016,5,15,12,0,916.0,123.0,3.3,23.0,993.0,1046.86,767.23
2016,5,15,12,15,916.0,122.5,3.45,23.0,990.0,1045.59,767.61
2016,5,15,12,30,916.0,122.0,3.6,23.0,987.0,1040.92,765.86
2016,5,15,12,45,919.5,118.0,3.75,23.0,978.5,1032.74,761.88
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,1021.1,755.66
2016,5,15,13,15,920.0,113.0,4.0,22.5,952.5,1002.82,746.18
2016,5,15,13,30,917.0,112.0,4.1,22.0,935.0,981.36,734.55
2016,5,15,13,45,911.5,111.0,4.2,22.0,910.5,954.51,717.79
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,924.82,699.02
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,890.63,677.84
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,854.01,654.78
2016,5,15,14,45,883.5,105.0,4.3,21.0,787.0,813.45,627.44
2016,5,15,15,0,875.0,103.0,4.3,21.0,750.0,770.95,598.49
2016,5,15,15,15,862.0,100.5,4.3,20.5,707.5,723.0,566.35
2016,5,15,15,30,849.0,98.0,4.3,20.0,665.0,673.93,532.42
2016,5,15,15,45,832.5,95.5,4.35,20.0,618.0,622.66,493.56
2016,5,15,16,0,816.0,93.0,4.4,20.0,571.0,569.94,452.57
2016,5,15,16,15,794.0,89.5,4.35,19.5,521.5,513.31,407.93
2016,5,15,16,30,772.0,86.0,4.3,19.0,472.0,457.51,362.57
2016,5,15,16,45,738.0,83.0,4.25,18.5,419.5,398.24,313.13
2016,5,15,17,0,704.0,80.0,4.2,18.0,367.0,340.82,263.86
2016,5,15,17,15,662.5,74.5,4.0,17.5,315.0,282.23,212.69
2016,5,15,17,30,621.0,69.0,3.8,17.0,263.0,227.72,164.4
2016,5,15,17,45,553.0,63.0,3.65,16.5,212.0,171.71,116.33
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,123.26,76.52
2016,5,15,18,15,393.5,47.0,3.2,15.5,116.5,76.64,42.6
2016,5,15,18,30,302.0,37.0,2.9,15.0,72.0,40.54,21.08
2016,5,15,18,45,167.5,23.0,2.65,14.5,41.0,17.82,5.34
2016,5,15,19,0,33.0,9.0,2.4,14.0,10.0,8.85,0.0
2016,5,15,19,15,16.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,16.0,1.7,12.5,24.0,12.47,0.0
2016,5,16,5,30,179.0,32.0,1.8,13.0,48.0,24.98,14.51
2016,5,16,5,45,272.0,45.5,1.95,13.5,87.5,54.73,31.19
2016,5,16,6,0,365.0,59.0,2.1,14.0,127.0,95.03,58.65
2016,5,16,6,15,433.5,68.5,2.05,14.5,174.5,138.78,92.95
2016,5,16,6,30,502.0,78.0,2.0,15.0,222.0,189.55,135.32
2016,5,16,6,45,549.5,86.0,2.0,15.5,272.0,240.5,179.6
2016,5,16,7,0,597.0,94.0,2.0,16.0,322.0,296.45,227.84
2016,5,16,7,15,633.0,100.0,2.05,16.5,373.0,350.62,274.18
2016,5,16,7,30,669.0,106.0,2.1,17.0,424.0,407.98,321.89
2016,5,16,7,45,698.5,109.5,2.15,17.5,474.0,462.47,366.13
2016,5,16,8,0,728.0,113.0,2.2,18.0,524.0,518.86,410.51
2016,5,16,8,15,748.5,117.0,2.25,18.5,571.0,572.0,451.09
2016,5,16,8,30,769.0,121.0,2.3,19.0,618.0,625.31,490.63
2016,5,16,8,45,788.0,122.5,2.4,19.5,662.0,675.19,526.91
2016,5,16,9,0,807.0,124.0,2.5,20.0,706.0,724.76,561.14
2016,5,16,9,15,819.0,126.5,2.55,20.5,744.5,769.34,590.32
2016,5,16,9,30,831.0,129.0,2.6,21.0,783.0,812.53,618.14
2016,5,16,9,45,851.5,124.0,2.65,21.5,819.0,850.51,642.03
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,889.96,666.69
2016,5,16,10,15,878.5,120.5,2.75,22.5,881.5,921.7,685.91
2016,5,16,10,30,885.0,122.0,2.8,23.0,908.0,950.83,703.32
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.0,974.79,717.67
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,995.77,730.1
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,1011.69,740.29
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,1024.41,748.53
2016,5,16,11,45,902.0,125.0,3.2,24.5,979.0,1032.35,752.73
2016,5,16,12,0,904.0,125.0,3.3,25.0,984.0,1036.96,754.91
2016,5,16,12,15,903.5,125.0,3.4,25.0,981.5,1035.72,754.88
2016,5,16,12,30,903.0,125.0,3.5,25.0,979.0,1031.13,752.81
2016,5,16,12,45,903.5,123.0,3.6,25.0,970.0,1022.15,747.99
2016,5,16,13,0,904.0,121.0,3.7,25.0,961.0,1009.85,741.07
2016,5,16,13,15,900.5,120.0,3.75,25.0,943.5,991.42,729.83
2016,5,16,13,30,897.0,119.0,3.8,25.0,926.0,969.89,716.59
2016,5,16,13,45,896.0,115.5,3.85,25.0,902.5,945.12,701.2
2016,5,16,14,0,895.0,112.0,3.9,25.0,879.0,917.34,683.76
2016,5,16,14,15,887.5,110.5,3.9,24.5,848.0,883.08,662.87
2016,5,16,14,30,880.0,109.0,3.9,24.0,817.0,846.47,640.17
2016,5,16,14,45,869.5,107.5,3.95,24.0,780.0,805.29,613.03
2016,5,16,15,0,859.0,106.0,4.0,24.0,743.0,762.36,584.38
2016,5,16,15,15,846.0,103.5,3.95,23.5,701.0,715.11,552.99
2016,5,16,15,30,833.0,101.0,3.9,23.0,659.0,667.98,520.64
2016,5,16,15,45,812.0,100.0,3.9,23.0,611.5,615.01,480.86
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,562.21,440.25
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,506.56,397.05
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,451.85,353.26
2016,5,16,16,45,712.0,88.5,3.65,21.5,414.0,392.74,304.87
2016,5,16,17,0,678.0,85.0,3.6,21.0,362.0,336.9,257.75
2016,5,16,17,15,636.0,79.0,3.45,20.0,310.5,279.06,208.54
2016,5,16,17,30,594.0,73.0,3.3,19.0,259.0,225.39,162.04
2016,5,16,17,45,533.0,65.5,3.2,18.5,209.5,170.8,115.5
2016,5,16,18,0,472.0,58.0,3.1,18.0,160.0,123.0,76.28
2016,5,16,18,15,382.0,48.0,2.9,17.0,116.0,77.16,43.15
2016,5,16,18,30,292.0,38.0,2.7,16.0,72.0,41.65,21.92
2016,5,16,18,45,163.0,24.0,2.5,15.5,41.0,18.59,6.45
2016,5,16,19,0,34.0,10.0,2.3,15.0,10.0,9.83,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,15.0,1.2,12.5,26.5,11.62,0.0
2016,5,17,5,30,246.0,30.0,1.4,13.0,53.0,24.01,13.93
2016,5,17,5,45,352.0,40.5,1.65,14.0,95.5,55.56,29.16
2016,5,17,6,0,458.0,51.0,1.9,15.0,138.0,99.16,57.86
2016,5,17,6,15,525.0,59.0,1.95,15.5,187.5,145.77,94.58
2016,5,17,6,30,592.0,67.0,2.0,16.0,237.0,199.93,140.21
2016,5,17,6,45,643.5,72.0,2.1,17.0,290.0,254.11,187.2
2016,5,17,7,0,695.0,77.0,2.2,18.0,343.0,313.6,238.27
2016,5,17,7,15,728.0,81.5,2.35,19.0,396.0,371.11,287.14
2016,5,17,7,30,761.0,86.0,2.5,20.0,449.0,430.44,336.01
2016,5,17,7,45,789.0,88.5,2.7,21.0,501.0,487.68,381.9
2016,5,17,8,0,817.0,91.0,2.9,22.0,553.0,546.5,427.49
2016,5,17,8,15,835.0,94.0,2.95,22.5,601.5,601.09,468.87
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,654.72,508.34
2016,5,17,8,45,868.0,99.0,3.1,23.5,695.0,705.62,544.33
2016,5,17,9,0,883.0,101.0,3.2,24.0,740.0,755.68,577.62
2016,5,17,9,15,894.0,103.0,3.25,24.5,779.5,801.54,607.22
2016,5,17,9,30,905.0,105.0,3.3,25.0,819.0,845.73,635.27
2016,5,17,9,45,912.0,107.5,3.35,25.5,852.5,885.16,659.73
2016,5,17,10,0,919.0,110.0,3.4,26.0,886.0,922.2,682.35
2016,5,17,10,15,924.5,111.0,3.35,26.5,913.0,953.81,700.5
2016,5,17,10,30,930.0,112.0,3.3,27.0,940.0,982.6,716.64
2016,5,17,10,45,933.5,113.5,3.25,27.5,959.5,1007.05,729.82
2016,5,17,11,0,937.0,115.0,3.2,28.0,979.0,1028.33,740.91
2016,5,17,11,15,939.0,115.5,3.15,28.0,991.5,1043.87,749.8
2016,5,17,11,30,941.0,116.0,3.1,28.0,1004.0,1056.02,756.64
2016,5,17,11,45,941.0,116.5,3.05,28.0,1008.5,1062.74,760.14
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,1065.98,761.58
2016,5,17,12,15,940.0,116.5,2.95,28.0,1009.5,1063.71,759.68
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,1057.96,755.74
2016,5,17,12,45,939.0,114.0,2.85,28.5,995.5,1048.21,747.92
2016,5,17,13,0,939.0,112.0,2.8,29.0,985.0,1035.01,738.09
2016,5,17,13,15,935.0,111.5,2.75,29.0,967.0,1016.09,726.26
2016,5,17,13,30,931.0,111.0,2.7,29.0,949.0,993.97,712.5
2016,5,17,13,45,924.0,110.5,2.7,29.0,923.0,966.01,695.5
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,935.25,676.68
2016,5,17,14,15,909.5,108.5,2.7,29.0,865.0,900.39,655.11
2016,5,17,14,30,902.0,107.0,2.7,29.0,833.0,863.11,631.82
2016,5,17,14,45,891.5,105.0,2.7,29.0,795.0,820.69,604.91
2016,5,17,15,0,881.0,103.0,2.7,29.0,757.0,776.47,576.51
2016,5,17,15,15,868.0,100.5,2.7,28.5,714.0,728.37,546.17
2016,5,17,15,30,855.0,98.0,2.7,28.0,671.0,679.14,514.18
2016,5,17,15,45,839.0,95.0,2.7,28.0,624.5,627.46,476.88
2016,5,17,16,0,823.0,92.0,2.7,28.0,578.0,574.31,437.54
2016,5,17,16,15,801.0,88.5,2.65,27.5,527.5,517.41,394.95
2016,5,17,16,30,779.0,85.0,2.6,27.0,477.0,461.33,351.57
2016,5,17,16,45,750.0,81.0,2.55,26.5,425.0,402.88,304.98
2016,5,17,17,0,721.0,77.0,2.5,26.0,373.0,346.55,258.6
2016,5,17,17,15,681.0,71.5,2.35,25.0,321.0,286.7,208.87
2016,5,17,17,30,641.0,66.0,2.2,24.0,269.0,231.57,162.03
2016,5,17,17,45,580.5,60.0,2.1,23.0,218.0,175.9,115.6
2016,5,17,18,0,520.0,54.0,2.0,22.0,167.0,126.9,76.12
2016,5,17,18,15,433.0,45.0,1.85,21.0,122.0,79.47,42.22
2016,5,17,18,30,346.0,36.0,1.7,20.0,77.0,42.0,20.47
2016,5,17,18,45,209.0,23.0,1.6,19.0,44.5,17.66,6.23
2016,5,17,19,0,72.0,10.0,1.5,18.0,12.0,9.83,0.0
2016,5,17,19,15,36.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.5,1.95,13.5,26.0,12.82,0.0
2016,5,18,5,30,209.0,33.0,2.2,14.0,52.0,26.5,16.03
2016,5,18,5,45,310.0,45.0,2.45,15.0,93.5,57.25,31.68
2016,5,18,6,0,411.0,57.0,2.7,16.0,135.0,99.98,60.34
2016,5,18,6,15,477.5,65.5,2.6,16.5,183.5,144.35,95.17
2016,5,18,6,30,544.0,74.0,2.5,17.0,232.0,196.25,138.6
2016,5,18,6,45,593.5,80.5,2.45,17.5,283.5,248.66,184.07
2016,5,18,7,0,643.0,87.0,2.4,18.0,335.0,306.23,233.6
2016,5,18,7,15,676.5,92.0,2.3,19.0,386.5,360.86,279.62
2016,5,18,7,30,710.0,97.0,2.2,20.0,438.0,418.33,326.32
2016,5,18,7,45,736.0,101.5,2.1,21.0,488.0,474.09,370.0
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,531.66,413.22
2016,5,18,8,15,781.5,109.5,1.95,22.5,585.5,585.01,452.69
2016,5,18,8,30,801.0,113.0,1.9,23.0,633.0,638.61,490.98
2016,5,18,8,45,816.0,115.5,1.9,24.0,676.5,688.05,524.37
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,736.78,554.78
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.5,780.94,582.61
2016,5,18,9,30,853.0,122.0,2.0,26.0,797.0,820.92,607.28
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.5,860.18,631.65
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,897.55,654.54
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.0,928.96,673.39
2016,5,18,10,30,890.0,124.0,2.4,28.0,916.0,957.71,690.48
2016,5,18,10,45,892.0,126.0,2.5,28.5,935.0,980.38,703.63
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,999.97,714.88
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,1014.89,724.2
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,1026.59,731.62
2016,5,18,11,45,896.0,131.5,2.8,29.5,981.5,1033.05,734.84
2016,5,18,12,0,894.0,134.0,2.9,30.0,985.0,1036.17,736.1
2016,5,18,12,15,893.5,133.5,2.95,30.0,982.5,1034.46,735.46
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,1029.44,732.87
2016,5,18,12,45,890.0,133.0,3.05,30.0,969.5,1019.16,727.08
2016,5,18,13,0,887.0,133.0,3.1,30.0,959.0,1005.68,719.36
2016,5,18,13,15,883.0,132.0,3.15,30.0,941.5,987.1,708.44
2016,5,18,13,30,879.0,131.0,3.2,30.0,924.0,965.5,695.63
2016,5,18,13,45,877.0,127.5,3.25,30.0,900.5,940.32,680.48
2016,5,18,14,0,875.0,124.0,3.3,30.0,877.0,912.23,663.41
2016,5,18,14,15,867.5,122.0,3.3,29.5,846.0,878.13,643.26
2016,5,18,14,30,860.0,120.0,3.3,29.0,815.0,841.73,621.38
2016,5,18,14,45,853.0,116.5,3.35,29.0,778.5,802.11,596.1
2016,5,18,15,0,846.0,113.0,3.4,29.0,742.0,760.52,569.19
2016,5,18,15,15,833.0,110.5,3.4,28.5,700.5,715.52,540.44
2016,5,18,15,30,820.0,108.0,3.4,28.0,659.0,667.48,508.24
2016,5,18,15,45,799.5,106.0,3.4,27.5,612.0,614.45,470.45
2016,5,18,16,0,779.0,104.0,3.4,27.0,565.0,561.57,431.66
2016,5,18,16,15,756.0,100.5,3.3,26.0,516.0,506.31,390.45
2016,5,18,16,30,733.0,97.0,3.2,25.0,467.0,451.47,348.14
2016,5,18,16,45,701.5,92.5,3.1,24.0,416.0,393.69,302.15
2016,5,18,17,0,670.0,88.0,3.0,23.0,365.0,338.37,256.63
2016,5,18,17,15,628.5,81.5,2.9,22.0,313.5,280.62,208.2
2016,5,18,17,30,587.0,75.0,2.8,21.0,262.0,226.99,162.32
2016,5,18,17,45,537.0,66.5,2.75,20.0,213.5,174.02,117.39
2016,5,18,18,0,487.0,58.0,2.7,19.0,165.0,126.57,78.32
2016,5,18,18,15,400.5,48.0,2.65,18.0,120.5,79.99,44.44
2016,5,18,18,30,314.0,38.0,2.6,17.0,76.0,43.32,22.34
2016,5,18,18,45,189.5,24.5,2.6,16.5,44.5,18.91,7.66
2016,5,18,19,0,65.0,11.0,2.6,16.0,13.0,10.81,0.0
2016,5,18,19,15,32.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,93.5,18.5,4.25,12.0,27.5,14.44,0.0
2016,5,19,5,30,187.0,37.0,4.4,12.0,55.0,30.05,19.24
2016,5,19,5,45,287.0,50.5,4.55,12.0,97.0,61.09,35.97
2016,5,19,6,0,387.0,64.0,4.7,12.0,139.0,103.39,65.27
2016,5,19,6,15,454.5,73.5,4.75,12.0,187.0,148.55,101.6
2016,5,19,6,30,522.0,83.0,4.8,12.0,235.0,200.38,146.08
2016,5,19,6,45,444.5,107.0,4.9,12.5,254.0,230.99,177.95
2016,5,19,7,0,367.0,131.0,5.0,13.0,273.0,253.75,201.54
2016,5,19,7,15,537.5,108.5,4.85,13.5,350.0,322.37,258.44
2016,5,19,7,30,708.0,86.0,4.7,14.0,427.0,407.51,329.26
2016,5,19,7,45,710.0,98.5,4.55,14.5,471.5,458.38,371.88
2016,5,19,8,0,712.0,111.0,4.4,15.0,516.0,509.05,412.79
2016,5,19,8,15,525.0,190.0,4.35,15.5,502.5,509.45,410.7
2016,5,19,8,30,338.0,269.0,4.3,16.0,489.0,489.22,391.07
2016,5,19,8,45,589.0,196.0,4.3,16.5,610.5,612.22,489.34
2016,5,19,9,0,840.0,123.0,4.3,17.0,732.0,748.71,593.17
2016,5,19,9,15,853.5,125.5,4.3,17.0,773.0,795.66,625.37
2016,5,19,9,30,867.0,128.0,4.3,17.0,814.0,838.48,654.78
2016,5,19,9,45,871.5,133.5,4.3,17.5,847.5,877.45,679.88
2016,5,19,10,0,876.0,139.0,4.3,18.0,881.0,914.01,703.12
2016,5,19,10,15,884.0,140.5,4.25,18.0,909.0,947.15,724.82
2016,5,19,10,30,892.0,142.0,4.2,18.0,937.0,977.75,744.65
2016,5,19,10,45,902.0,140.5,4.2,18.5,960.0,1004.54,760.65
2016,5,19,11,0,912.0,139.0,4.2,19.0,983.0,1028.52,774.7
2016,5,19,11,15,914.5,139.5,4.2,19.0,995.0,1044.17,784.62
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,1056.56,792.48
2016,5,19,11,45,916.5,141.0,4.25,19.5,1012.0,1063.12,795.38
2016,5,19,12,0,916.0,142.0,4.3,20.0,1017.0,1066.3,796.16
2016,5,19,12,15,915.5,142.0,4.3,20.0,1013.5,1065.09,795.35
2016,5,19,12,30,915.0,142.0,4.3,20.0,1010.0,1060.49,792.44
2016,5,19,12,45,920.0,136.5,4.35,20.0,1001.5,1052.45,787.67
2016,5,19,13,0,925.0,131.0,4.4,20.0,993.0,1040.91,780.68
2016,5,19,13,15,701.5,245.0,4.45,20.0,891.5,936.14,710.21
2016,5,19,13,30,478.0,359.0,4.5,20.0,790.0,825.35,627.78
2016,5,19,13,45,694.5,241.5,4.55,20.0,849.0,895.49,685.48
2016,5,19,14,0,911.0,124.0,4.6,20.0,908.0,944.7,720.51
2016,5,19,14,15,731.0,200.5,4.7,19.5,815.5,845.59,653.5
2016,5,19,14,30,551.0,277.0,4.8,19.0,723.0,746.44,580.95
2016,5,19,14,45,711.0,198.0,4.9,19.0,745.5,775.76,608.17
2016,5,19,15,0,871.0,119.0,5.0,19.0,768.0,786.02,617.79
2016,5,19,15,15,691.0,170.0,4.9,18.5,667.0,674.91,535.3
2016,5,19,15,30,511.0,221.0,4.8,18.0,566.0,571.31,454.7
2016,5,19,15,45,465.0,219.0,4.75,17.5,516.0,515.59,412.26
2016,5,19,16,0,419.0,217.0,4.7,17.0,466.0,463.05,371.35
2016,5,19,16,15,545.0,160.5,4.7,16.5,455.0,452.35,364.39
2016,5,19,16,30,671.0,104.0,4.7,16.0,444.0,429.34,345.61
2016,5,19,16,45,585.0,111.0,4.75,15.5,384.5,362.83,290.23
2016,5,19,17,0,499.0,118.0,4.8,15.0,325.0,303.29,240.06
2016,5,19,17,15,442.0,114.5,4.7,14.5,279.5,252.77,196.57
2016,5,19,17,30,385.0,111.0,4.6,14.0,234.0,208.09,157.97
2016,5,19,17,45,333.5,96.5,4.6,13.5,189.5,160.25,117.18
2016,5,19,18,0,282.0,82.0,4.6,13.0,145.0,118.19,82.29
2016,5,19,18,15,219.5,65.0,4.55,12.5,106.5,79.52,52.45
2016,5,19,18,30,157.0,48.0,4.5,12.0,68.0,47.57,29.94
2016,5,19,18,45,78.5,30.0,4.45,12.0,40.0,24.9,12.69
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.5,4.2,10.0,28.0,16.47,0.0
2016,5,20,5,30,170.0,39.0,4.3,10.0,56.0,31.9,21.11
2016,5,20,5,45,282.5,51.5,4.4,10.5,98.5,62.01,37.06
2016,5,20,6,0,395.0,64.0,4.5,11.0,141.0,104.71,66.29
2016,5,20,6,15,464.5,73.0,4.5,11.5,190.0,150.19,102.78
2016,5,20,6,30,534.0,82.0,4.5,12.0,239.0,202.58,147.5
2016,5,20,6,45,409.5,113.0,4.5,12.5,247.0,226.94,175.41
2016,5,20,7,0,285.0,144.0,4.5,13.0,255.0,237.46,189.29
2016,5,20,7,15,498.0,124.5,4.5,13.5,351.5,321.34,257.65
2016,5,20,7,30,711.0,105.0,4.5,14.0,448.0,427.51,344.65
2016,5,20,7,45,742.5,107.5,4.5,14.5,499.5,484.08,391.77
2016,5,20,8,0,774.0,110.0,4.5,15.0,551.0,542.97,439.51
2016,5,20,8,15,793.5,113.5,4.5,15.0,599.0,596.85,482.87
2016,5,20,8,30,813.0,117.0,4.5,15.0,647.0,650.96,525.34
2016,5,20,8,45,828.0,120.0,4.5,15.5,691.5,701.39,562.96
2016,5,20,9,0,843.0,123.0,4.5,16.0,736.0,751.09,597.69
2016,5,20,9,15,652.5,210.5,4.55,16.0,700.0,726.79,576.25
2016,5,20,9,30,462.0,298.0,4.6,16.0,664.0,683.21,538.74
2016,5,20,9,45,680.5,210.0,4.7,16.0,774.0,798.51,630.14
2016,5,20,10,0,899.0,122.0,4.8,16.0,884.0,917.17,714.98
2016,5,20,10,15,686.5,237.0,4.8,16.0,830.0,873.03,681.72
2016,5,20,10,30,474.0,352.0,4.8,16.0,776.0,807.81,627.48
2016,5,20,10,45,481.0,363.0,4.85,16.5,801.0,836.59,647.11
2016,5,20,11,0,488.0,374.0,4.9,17.0,826.0,863.83,664.96
2016,5,20,11,15,464.0,385.0,4.9,17.0,819.5,858.95,660.26
2016,5,20,11,30,440.0,396.0,4.9,17.0,813.0,851.62,654.06
2016,5,20,11,45,446.0,398.5,4.95,17.0,823.0,863.5,662.78
2016,5,20,12,0,452.0,401.0,5.0,17.0,833.0,873.54,670.15
2016,5,20,12,15,341.0,438.0,4.95,17.0,763.5,794.52,609.93
2016,5,20,12,30,230.0,475.0,4.9,17.0,694.0,713.71,548.04
2016,5,20,12,45,302.0,445.0,4.9,17.0,729.0,758.09,583.32
2016,5,20,13,0,374.0,415.0,4.9,17.0,764.0,793.58,611.46
2016,5,20,13,15,378.0,403.0,4.9,17.0,750.0,778.67,601.18
2016,5,20,13,30,382.0,391.0,4.9,17.0,736.0,762.19,590.04
2016,5,20,13,45,226.0,394.5,4.9,17.0,597.5,612.67,476.61
2016,5,20,14,0,70.0,398.0,4.9,17.0,459.0,459.49,357.51
2016,5,20,14,15,68.0,381.5,4.9,16.5,439.0,438.52,343.16
2016,5,20,14,30,66.0,365.0,4.9,16.0,419.0,417.48,328.22
2016,5,20,14,45,55.0,338.5,4.9,16.0,382.0,379.2,298.97
2016,5,20,15,0,44.0,312.0,4.9,16.0,345.0,341.68,270.11
2016,5,20,15,15,43.0,295.0,4.85,15.5,325.5,321.69,255.49
2016,5,20,15,30,42.0,278.0,4.8,15.0,306.0,301.72,240.7
2016,5,20,15,45,140.5,267.5,4.75,15.0,353.0,353.58,284.46
2016,5,20,16,0,239.0,257.0,4.7,15.0,400.0,395.21,318.81
2016,5,20,16,15,489.0,180.0,4.6,14.5,439.5,442.1,358.54
2016,5,20,16,30,739.0,103.0,4.5,14.0,479.0,461.78,373.57
2016,5,20,16,45,701.5,99.5,4.4,14.0,426.0,402.1,322.22
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,345.49,272.65
2016,5,20,17,15,620.5,90.0,4.15,13.5,321.0,287.87,222.03
2016,5,20,17,30,577.0,84.0,4.0,13.0,269.0,234.58,174.56
2016,5,20,17,45,516.5,75.5,3.85,13.0,219.5,179.9,126.69
2016,5,20,18,0,456.0,67.0,3.7,13.0,170.0,131.94,86.21
2016,5,20,18,15,366.5,56.0,3.45,12.5,125.0,84.92,50.89
2016,5,20,18,30,277.0,45.0,3.2,12.0,80.0,48.7,27.85
2016,5,20,18,45,156.0,29.5,3.0,11.5,47.5,22.94,11.7
2016,5,20,19,0,35.0,14.0,2.8,11.0,15.0,13.76,0.0
2016,5,20,19,15,17.5,7.0,2.8,11.0,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,11.0,12.5,12.06,0.0
2016,5,21,5,30,0.0,25.0,1.8,11.0,25.0,24.14,14.68
2016,5,21,5,45,0.0,43.5,2.0,11.5,43.5,41.51,29.34
2016,5,21,6,0,0.0,62.0,2.2,12.0,62.0,59.08,44.75
2016,5,21,6,15,4.0,82.0,2.25,12.0,83.0,78.94,61.83
2016,5,21,6,30,8.0,102.0,2.3,12.0,104.0,99.4,79.24
2016,5,21,6,45,14.0,121.0,2.4,12.5,126.0,120.06,96.35
2016,5,21,7,0,20.0,140.0,2.5,13.0,148.0,141.45,113.84
2016,5,21,7,15,87.0,172.0,2.55,13.5,213.0,200.75,161.84
2016,5,21,7,30,154.0,204.0,2.6,14.0,278.0,268.5,216.41
2016,5,21,7,45,150.0,227.5,2.7,14.5,306.5,298.46,240.02
2016,5,21,8,0,146.0,251.0,2.8,15.0,335.0,327.9,262.76
2016,5,21,8,15,201.0,269.0,2.85,15.0,395.0,386.98,309.6
2016,5,21,8,30,256.0,287.0,2.9,15.0,455.0,453.75,361.67
2016,5,21,8,45,253.5,309.5,3.0,15.5,485.0,487.13,385.85
2016,5,21,9,0,251.0,332.0,3.1,16.0,515.0,519.76,409.19
2016,5,21,9,15,169.5,350.0,3.15,15.5,476.5,481.91,378.81
2016,5,21,9,30,88.0,368.0,3.2,15.0,438.0,436.65,342.45
2016,5,21,9,45,56.0,343.0,3.25,15.0,388.5,387.89,304.21
2016,5,21,10,0,24.0,318.0,3.3,15.0,339.0,332.2,260.18
2016,5,21,10,15,49.0,368.0,3.3,15.0,411.5,410.96,321.13
2016,5,21,10,30,74.0,418.0,3.3,15.0,484.0,486.6,378.11
2016,5,21,10,45,45.0,357.0,3.3,15.0,397.5,399.01,310.8
2016,5,21,11,0,16.0,296.0,3.3,15.0,311.0,305.34,238.2
2016,5,21,11,15,128.5,383.0,3.25,15.0,505.0,515.79,402.16
2016,5,21,11,30,241.0,470.0,3.2,15.0,699.0,718.16,550.86
2016,5,21,11,45,170.5,470.5,3.2,15.0,633.0,650.12,498.19
2016,5,21,12,0,100.0,471.0,3.2,15.0,567.0,573.98,440.7
2016,5,21,12,15,110.0,473.0,3.2,15.0,578.5,585.95,450.26
2016,5,21,12,30,120.0,475.0,3.2,15.0,590.0,603.87,463.59
2016,5,21,12,45,71.0,407.0,3.2,15.0,475.0,478.07,369.85
2016,5,21,13,0,22.0,339.0,3.2,15.0,360.0,354.12,275.32
2016,5,21,13,15,20.0,323.0,3.2,15.0,342.0,335.83,261.89
2016,5,21,13,30,18.0,307.0,3.2,15.0,324.0,317.56,248.06
2016,5,21,13,45,14.0,268.5,3.2,15.0,281.0,275.25,215.47
2016,5,21,14,0,10.0,230.0,3.2,15.0,238.0,233.23,182.82
2016,5,21,14,15,5.0,156.5,3.15,15.0,160.5,156.42,121.98
2016,5,21,14,30,0.0,83.0,3.1,15.0,83.0,80.41,60.57
2016,5,21,14,45,37.0,209.5,3.1,15.0,237.0,235.99,187.38
2016,5,21,15,0,74.0,336.0,3.1,15.0,391.0,388.45,306.91
2016,5,21,15,15,40.5,269.0,3.05,15.0,299.0,294.01,232.74
2016,5,21,15,30,7.0,202.0,3.0,15.0,207.0,200.91,158.82
2016,5,21,15,45,133.0,228.5,2.95,15.0,308.0,310.42,249.36
2016,5,21,16,0,259.0,255.0,2.9,15.0,409.0,405.04,324.68
2016,5,21,16,15,371.5,207.5,2.85,15.0,408.5,404.42,324.7
2016,5,21,16,30,484.0,160.0,2.8,15.0,408.0,394.0,315.87
2016,5,21,16,45,354.0,162.5,2.75,15.0,333.5,311.99,249.16
2016,5,21,17,0,224.0,165.0,2.7,15.0,259.0,244.96,194.85
2016,5,21,17,15,385.0,125.5,2.55,14.5,261.0,245.96,191.4
2016,5,21,17,30,546.0,86.0,2.4,14.0,263.0,229.0,169.82
2016,5,21,17,45,498.5,75.5,2.3,13.5,215.0,176.8,124.33
2016,5,21,18,0,451.0,65.0,2.2,13.0,167.0,129.86,84.6
2016,5,21,18,15,368.5,54.0,1.95,12.5,123.5,84.46,50.34
2016,5,21,18,30,286.0,43.0,1.7,12.0,80.0,47.8,26.74
2016,5,21,18,45,173.5,28.0,1.45,11.5,48.0,21.64,11.07
2016,5,21,19,0,61.0,13.0,1.2,11.0,16.0,12.78,0.0
2016,5,21,19,15,30.5,6.5,1.15,10.5,8.0,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,19.0,1.35,10.5,29.5,14.75,0.0
2016,5,22,5,30,207.0,38.0,1.6,11.0,59.0,31.76,21.19
2016,5,22,5,45,305.0,50.5,1.85,11.5,101.0,63.11,36.96
2016,5,22,6,0,403.0,63.0,2.1,12.0,143.0,105.44,66.23
2016,5,22,6,15,210.5,84.5,2.1,12.5,127.0,116.38,84.54
2016,5,22,6,30,18.0,106.0,2.1,13.0,111.0,105.46,83.62
2016,5,22,6,45,24.5,125.5,2.1,13.5,134.5,127.29,101.71
2016,5,22,7,0,31.0,145.0,2.1,14.0,158.0,150.18,120.38
2016,5,22,7,15,52.0,172.0,2.05,14.5,196.5,186.8,149.88
2016,5,22,7,30,73.0,199.0,2.0,15.0,235.0,225.83,180.95
2016,5,22,7,45,235.0,205.5,1.95,15.5,337.0,321.57,257.42
2016,5,22,8,0,397.0,212.0,1.9,16.0,439.0,433.21,344.73
2016,5,22,8,15,336.5,248.0,1.9,16.0,452.0,450.46,356.76
2016,5,22,8,30,276.0,284.0,1.9,16.0,465.0,463.74,365.5
2016,5,22,8,45,390.5,266.0,1.95,16.5,540.5,542.23,425.7
2016,5,22,9,0,505.0,248.0,2.0,17.0,616.0,626.79,488.71
2016,5,22,9,15,510.5,263.0,2.05,17.0,652.5,667.4,517.24
2016,5,22,9,30,516.0,278.0,2.1,17.0,689.0,707.02,545.0
2016,5,22,9,45,450.5,320.5,2.15,17.5,690.0,712.84,545.5
2016,5,22,10,0,385.0,363.0,2.2,18.0,691.0,708.81,539.27
2016,5,22,10,15,414.0,361.5,2.25,18.0,724.0,749.82,568.56
2016,5,22,10,30,443.0,360.0,2.3,18.0,757.0,786.7,594.46
2016,5,22,10,45,667.5,247.0,2.4,18.5,859.5,897.72,676.65
2016,5,22,11,0,892.0,134.0,2.5,19.0,962.0,1004.09,745.74
2016,5,22,11,15,894.0,134.5,2.6,19.0,974.0,1018.98,755.01
2016,5,22,11,30,896.0,135.0,2.7,19.0,986.0,1030.67,763.22
2016,5,22,11,45,894.5,137.0,2.85,19.0,990.0,1037.12,768.6
2016,5,22,12,0,893.0,139.0,3.0,19.0,994.0,1040.27,771.92
2016,5,22,12,15,892.0,139.0,3.1,19.0,991.0,1038.62,771.73
2016,5,22,12,30,891.0,139.0,3.2,19.0,988.0,1033.7,769.5
2016,5,22,12,45,886.0,140.0,3.3,19.0,977.0,1022.57,763.23
2016,5,22,13,0,881.0,141.0,3.4,19.0,966.0,1008.31,754.96
2016,5,22,13,15,877.0,140.5,3.5,18.5,948.5,990.46,745.73
2016,5,22,13,30,873.0,140.0,3.6,18.0,931.0,969.63,734.44
2016,5,22,13,45,863.5,140.5,3.7,18.0,905.5,941.86,716.93
2016,5,22,14,0,854.0,141.0,3.8,18.0,880.0,911.6,697.62
2016,5,22,14,15,846.0,139.0,3.85,17.5,849.0,881.38,679.2
2016,5,22,14,30,838.0,137.0,3.9,17.0,818.0,845.04,656.24
2016,5,22,14,45,602.5,226.0,3.95,17.0,704.5,717.87,563.14
2016,5,22,15,0,367.0,315.0,4.0,17.0,591.0,597.93,469.54
2016,5,22,15,15,345.0,301.0,3.95,16.5,548.5,551.95,436.44
2016,5,22,15,30,323.0,287.0,3.9,16.0,506.0,506.96,403.13
2016,5,22,15,45,279.0,273.0,3.9,16.0,453.0,449.26,358.49
2016,5,22,16,0,235.0,259.0,3.9,16.0,400.0,392.83,314.3
2016,5,22,16,15,202.0,238.5,3.8,15.5,352.5,342.37,274.87
2016,5,22,16,30,169.0,218.0,3.7,15.0,305.0,294.97,237.29
2016,5,22,16,45,392.5,155.0,3.6,15.0,328.5,323.09,258.99
2016,5,22,17,0,616.0,92.0,3.5,15.0,352.0,324.88,255.5
2016,5,22,17,15,591.0,88.0,3.35,14.5,310.0,277.85,213.52
2016,5,22,17,30,566.0,84.0,3.2,14.0,268.0,233.09,172.98
2016,5,22,17,45,514.0,74.5,3.1,13.5,219.5,179.77,126.51
2016,5,22,18,0,462.0,65.0,3.0,13.0,171.0,132.2,86.22
2016,5,22,18,15,380.5,54.0,2.65,12.5,127.0,86.18,51.27
2016,5,22,18,30,299.0,43.0,2.3,12.0,83.0,48.85,27.11
2016,5,22,18,45,189.0,28.5,2.0,12.0,50.0,22.0,11.6
