Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,13.76,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.5,17.5,2.15,11.5,18.5,16.69,0.0
2016,5,23,5,30,23.0,35.0,2.3,12.0,37.0,32.46,20.36
2016,5,23,5,45,48.5,55.0,2.5,12.5,63.5,54.09,38.1
2016,5,23,6,0,74.0,75.0,2.7,13.0,90.0,78.41,57.65
2016,5,23,6,15,92.0,97.0,2.75,13.0,121.0,107.33,81.86
2016,5,23,6,30,110.0,119.0,2.8,13.0,152.0,138.54,108.25
2016,5,23,6,45,130.0,138.5,2.85,13.5,184.5,170.16,134.75
2016,5,23,7,0,150.0,158.0,2.9,14.0,217.0,204.02,162.93
2016,5,23,7,15,85.0,166.5,2.9,14.5,201.0,194.72,156.29
2016,5,23,7,30,20.0,175.0,2.9,15.0,185.0,177.96,142.44
2016,5,23,7,45,33.0,203.0,2.9,15.5,221.5,214.05,171.16
2016,5,23,8,0,46.0,231.0,2.9,16.0,258.0,250.85,199.94
2016,5,23,8,15,53.0,255.0,2.9,16.0,288.0,281.48,223.77
2016,5,23,8,30,60.0,279.0,2.9,16.0,318.0,312.79,247.88
2016,5,23,8,45,56.0,295.0,2.95,16.5,333.5,329.13,259.45
2016,5,23,9,0,52.0,311.0,3.0,17.0,349.0,345.03,270.57
2016,5,23,9,15,233.0,315.5,3.0,17.0,499.5,500.31,393.17
2016,5,23,9,30,414.0,320.0,3.0,17.0,650.0,665.73,518.06
2016,5,23,9,45,620.5,234.0,3.05,17.5,751.0,771.56,597.85
2016,5,23,10,0,827.0,148.0,3.1,18.0,852.0,883.91,676.0
2016,5,23,10,15,833.5,149.5,3.15,18.0,878.0,914.66,695.76
2016,5,23,10,30,840.0,151.0,3.2,18.0,904.0,942.96,714.47
2016,5,23,10,45,844.5,152.5,3.25,18.0,923.0,966.74,730.11
2016,5,23,11,0,849.0,154.0,3.3,18.0,942.0,982.38,740.32
2016,5,23,11,15,851.5,154.5,3.3,18.0,954.0,997.15,749.71
2016,5,23,11,30,854.0,155.0,3.3,18.0,966.0,1008.9,757.16
2016,5,23,11,45,859.5,152.0,3.35,18.0,972.0,1017.09,762.73
2016,5,23,12,0,865.0,149.0,3.4,18.0,978.0,1022.17,766.37
2016,5,23,12,15,864.5,149.0,3.45,18.0,975.5,1021.07,765.99
2016,5,23,12,30,864.0,149.0,3.5,18.0,973.0,1016.8,763.66
2016,5,23,12,45,834.0,167.5,3.55,18.0,956.0,1004.68,756.16
2016,5,23,13,0,804.0,186.0,3.6,18.0,939.0,984.15,743.08
2016,5,23,13,15,799.0,184.5,3.55,18.0,921.5,965.23,730.5
2016,5,23,13,30,794.0,183.0,3.5,18.0,904.0,943.58,716.11
2016,5,23,13,45,788.5,180.5,3.5,18.0,880.0,917.87,699.29
2016,5,23,14,0,783.0,178.0,3.5,18.0,856.0,889.71,680.77
2016,5,23,14,15,774.0,175.5,3.45,17.5,825.5,856.22,659.43
2016,5,23,14,30,765.0,173.0,3.4,17.0,795.0,820.79,636.56
2016,5,23,14,45,757.5,167.0,3.35,17.0,760.0,782.73,610.45
2016,5,23,15,0,750.0,161.0,3.3,17.0,725.0,741.32,581.72
2016,5,23,15,15,735.0,157.0,3.2,17.0,683.5,695.07,547.82
2016,5,23,15,30,720.0,153.0,3.1,17.0,642.0,648.2,512.75
2016,5,23,15,45,705.5,146.0,3.05,17.0,598.0,598.26,474.96
2016,5,23,16,0,691.0,139.0,3.0,17.0,554.0,548.15,436.17
2016,5,23,16,15,666.0,133.5,2.95,16.5,506.0,493.97,393.97
2016,5,23,16,30,641.0,128.0,2.9,16.0,458.0,441.14,351.62
2016,5,23,16,45,617.0,118.5,2.9,16.0,409.0,386.43,306.12
2016,5,23,17,0,593.0,109.0,2.9,16.0,360.0,333.52,260.9
2016,5,23,17,15,551.0,101.5,2.8,15.5,310.5,278.74,213.9
2016,5,23,17,30,509.0,94.0,2.7,15.0,261.0,228.18,169.86
2016,5,23,17,45,461.0,82.5,2.6,15.0,214.0,176.04,124.68
2016,5,23,18,0,413.0,71.0,2.5,15.0,167.0,130.14,85.96
2016,5,23,18,15,333.5,59.0,2.35,14.5,124.0,86.02,52.63
2016,5,23,18,30,254.0,47.0,2.2,14.0,81.0,50.85,29.58
2016,5,23,18,45,157.0,31.0,2.1,14.0,49.0,24.01,13.29
2016,5,23,19,0,60.0,15.0,2.0,14.0,17.0,12.79,0.0
2016,5,23,19,15,30.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.5,2.35,12.0,13.5,13.02,0.0
2016,5,24,5,30,0.0,27.0,2.5,12.0,27.0,26.08,15.45
2016,5,24,5,45,0.0,46.5,2.7,12.5,46.5,44.25,31.58
2016,5,24,6,0,0.0,66.0,2.9,13.0,66.0,62.76,47.71
2016,5,24,6,15,7.0,85.5,2.9,13.0,88.0,82.73,64.7
2016,5,24,6,30,14.0,105.0,2.9,13.0,110.0,103.62,82.31
2016,5,24,6,45,20.5,125.0,2.95,13.5,132.5,125.72,100.59
2016,5,24,7,0,27.0,145.0,3.0,14.0,155.0,148.78,119.43
2016,5,24,7,15,15.5,151.0,3.0,14.0,157.0,151.69,121.76
2016,5,24,7,30,4.0,157.0,3.0,14.0,159.0,153.4,122.87
2016,5,24,7,45,194.5,186.5,3.05,14.5,298.0,282.58,228.5
2016,5,24,8,0,385.0,216.0,3.1,15.0,437.0,428.28,344.59
2016,5,24,8,15,320.0,252.5,3.1,15.5,446.5,444.89,355.58
2016,5,24,8,30,255.0,289.0,3.1,16.0,456.0,454.89,361.18
2016,5,24,8,45,304.5,298.5,3.15,16.5,511.5,511.42,404.18
2016,5,24,9,0,354.0,308.0,3.2,17.0,567.0,571.47,448.86
2016,5,24,9,15,272.0,344.5,3.2,17.0,550.0,559.51,437.0
2016,5,24,9,30,190.0,381.0,3.2,17.0,533.0,536.57,417.07
2016,5,24,9,45,517.5,262.0,3.25,17.5,698.0,710.79,553.61
2016,5,24,10,0,845.0,143.0,3.3,18.0,863.0,894.54,685.12
2016,5,24,10,15,852.0,144.5,3.35,18.0,890.0,922.11,702.12
2016,5,24,10,30,859.0,146.0,3.4,18.0,917.0,950.94,721.24
2016,5,24,10,45,865.0,147.0,3.45,18.5,937.0,975.7,736.15
2016,5,24,11,0,871.0,148.0,3.5,19.0,957.0,997.65,749.17
2016,5,24,11,15,874.0,148.5,3.5,19.0,970.0,1013.22,759.01
2016,5,24,11,30,877.0,149.0,3.5,19.0,983.0,1025.71,766.9
2016,5,24,11,45,880.0,148.0,3.55,19.0,988.5,1033.55,772.2
2016,5,24,12,0,883.0,147.0,3.6,19.0,994.0,1038.2,775.52
2016,5,24,12,15,882.5,147.0,3.6,19.0,991.5,1037.11,774.78
2016,5,24,12,30,882.0,147.0,3.6,19.0,989.0,1032.79,772.04
2016,5,24,12,45,876.0,149.0,3.65,19.0,978.0,1021.79,765.34
2016,5,24,13,0,870.0,151.0,3.7,19.0,967.0,1007.73,756.7
2016,5,24,13,15,866.0,150.0,3.7,18.5,949.5,989.63,746.49
2016,5,24,13,30,862.0,149.0,3.7,18.0,932.0,968.58,734.31
2016,5,24,13,45,856.5,147.0,3.7,18.0,907.5,942.33,717.17
2016,5,24,14,0,851.0,145.0,3.7,18.0,883.0,917.43,700.99
2016,5,24,14,15,842.5,143.0,3.7,18.0,852.0,883.03,678.13
2016,5,24,14,30,834.0,141.0,3.7,18.0,821.0,846.47,653.68
2016,5,24,14,45,828.0,136.0,3.7,18.0,785.0,806.89,626.9
2016,5,24,15,0,822.0,131.0,3.7,18.0,749.0,765.37,598.49
2016,5,24,15,15,808.0,128.0,3.65,18.0,707.0,718.33,565.57
2016,5,24,15,30,794.0,125.0,3.6,18.0,665.0,670.4,530.29
2016,5,24,15,45,780.5,119.0,3.6,18.0,620.0,619.13,491.57
2016,5,24,16,0,767.0,113.0,3.6,18.0,575.0,567.43,451.56
2016,5,24,16,15,744.0,109.0,3.55,17.5,526.0,512.02,408.23
2016,5,24,16,30,721.0,105.0,3.5,17.0,477.0,457.86,364.56
2016,5,24,16,45,696.0,98.5,3.45,16.5,427.0,401.63,317.97
2016,5,24,17,0,671.0,92.0,3.4,16.0,377.0,347.17,271.45
2016,5,24,17,15,630.5,86.0,3.3,15.5,326.0,290.16,221.97
2016,5,24,17,30,590.0,80.0,3.2,15.0,275.0,237.11,175.14
2016,5,24,17,45,536.5,72.0,3.15,15.0,225.5,183.54,128.27
2016,5,24,18,0,483.0,64.0,3.1,15.0,176.0,135.84,87.8
2016,5,24,18,15,401.0,54.0,2.95,14.5,131.5,89.36,52.59
2016,5,24,18,30,319.0,44.0,2.8,14.0,87.0,51.64,28.33
2016,5,24,18,45,197.5,30.0,2.65,13.5,53.0,23.13,12.85
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.47,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,7.86,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.0,2.25,12.0,7.0,6.75,0.0
2016,5,25,5,30,0.0,14.0,2.4,12.0,14.0,13.5,5.31
2016,5,25,5,45,0.0,24.0,2.55,12.0,24.0,23.16,13.92
2016,5,25,6,0,0.0,34.0,2.7,12.0,34.0,32.82,22.47
2016,5,25,6,15,0.0,45.0,2.7,12.5,45.0,43.46,31.72
2016,5,25,6,30,0.0,56.0,2.7,13.0,56.0,54.11,40.82
2016,5,25,6,45,0.0,67.5,2.7,13.5,67.5,65.25,50.18
2016,5,25,7,0,0.0,79.0,2.7,14.0,79.0,76.35,59.33
2016,5,25,7,15,0.0,89.5,2.7,14.0,89.5,86.51,67.67
2016,5,25,7,30,0.0,100.0,2.7,14.0,100.0,96.69,75.93
2016,5,25,7,45,7.0,149.0,2.75,14.5,153.0,147.63,117.61
2016,5,25,8,0,14.0,198.0,2.8,15.0,206.0,199.5,159.14
2016,5,25,8,15,13.5,209.5,2.9,15.5,218.0,211.29,167.77
2016,5,25,8,30,13.0,221.0,3.0,16.0,230.0,223.01,176.35
2016,5,25,8,45,31.0,264.5,3.1,16.5,287.0,281.42,222.07
2016,5,25,9,0,49.0,308.0,3.2,17.0,344.0,339.69,266.71
2016,5,25,9,15,41.5,314.5,3.25,17.0,346.5,342.82,268.25
2016,5,25,9,30,34.0,321.0,3.3,17.0,349.0,345.24,269.42
2016,5,25,9,45,221.0,336.5,3.35,17.5,524.5,529.74,413.85
2016,5,25,10,0,408.0,352.0,3.4,18.0,700.0,721.75,556.21
2016,5,25,10,15,645.0,240.0,3.45,17.5,810.0,837.91,645.97
2016,5,25,10,30,882.0,128.0,3.5,17.0,920.0,954.23,727.59
2016,5,25,10,45,885.5,129.5,3.55,17.0,939.0,977.59,742.29
2016,5,25,11,0,889.0,131.0,3.6,17.0,958.0,997.98,755.78
2016,5,25,11,15,891.5,131.5,3.6,17.0,970.5,1013.33,765.57
2016,5,25,11,30,894.0,132.0,3.6,17.0,983.0,1025.52,773.35
2016,5,25,11,45,898.0,130.5,3.6,17.0,988.5,1033.98,778.73
2016,5,25,12,0,902.0,129.0,3.6,17.0,994.0,1039.2,782.07
2016,5,25,12,15,901.5,129.0,3.6,17.0,991.5,1038.12,781.32
2016,5,25,12,30,901.0,129.0,3.6,17.0,989.0,1033.74,778.52
2016,5,25,12,45,891.0,133.5,3.65,17.5,977.0,1021.2,769.27
2016,5,25,13,0,881.0,138.0,3.7,18.0,965.0,1005.6,758.12
2016,5,25,13,15,877.0,137.0,3.75,18.0,947.5,987.37,746.7
2016,5,25,13,30,873.0,136.0,3.8,18.0,930.0,966.16,733.28
2016,5,25,13,45,872.5,131.5,3.85,18.0,907.0,941.8,717.71
2016,5,25,14,0,872.0,127.0,3.9,18.0,884.0,914.51,700.08
2016,5,25,14,15,864.0,125.0,3.95,18.0,853.0,880.39,677.59
2016,5,25,14,30,856.0,123.0,4.0,18.0,822.0,844.02,653.39
2016,5,25,14,45,851.5,118.0,4.05,18.0,787.0,805.38,627.35
2016,5,25,15,0,847.0,113.0,4.1,18.0,752.0,764.62,599.51
2016,5,25,15,15,834.5,110.5,4.1,18.0,710.5,720.19,568.51
2016,5,25,15,30,822.0,108.0,4.1,18.0,669.0,672.77,534.37
2016,5,25,15,45,808.0,104.0,4.1,18.0,624.0,622.03,495.71
2016,5,25,16,0,794.0,100.0,4.1,18.0,579.0,570.85,455.76
2016,5,25,16,15,773.0,96.0,4.05,17.5,530.5,515.7,412.36
2016,5,25,16,30,752.0,92.0,4.0,17.0,482.0,461.3,368.22
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,405.25,321.43
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,350.12,274.04
2016,5,25,17,15,662.0,78.0,3.8,15.5,330.5,293.39,224.39
2016,5,25,17,30,624.0,73.0,3.7,15.0,280.0,240.3,177.09
2016,5,25,17,45,565.5,67.0,3.6,14.5,230.0,185.68,129.41
2016,5,25,18,0,507.0,61.0,3.5,14.0,180.0,137.45,88.55
2016,5,25,18,15,425.5,52.0,3.35,13.5,135.5,90.55,52.74
2016,5,25,18,30,344.0,43.0,3.2,13.0,91.0,52.93,28.65
2016,5,25,18,45,209.5,30.5,3.05,13.0,56.0,23.49,13.37
2016,5,25,19,0,75.0,18.0,2.9,13.0,21.0,15.23,0.0
2016,5,25,19,15,37.5,9.0,2.9,12.5,10.5,8.85,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.5,2.75,12.0,30.5,15.87,1.94
2016,5,26,5,30,188.0,41.0,2.8,12.0,61.0,34.84,21.1
2016,5,26,5,45,281.0,54.0,2.9,12.5,102.0,65.5,39.48
2016,5,26,6,0,374.0,67.0,3.0,13.0,143.0,106.54,68.23
2016,5,26,6,15,438.0,77.0,3.0,13.5,190.5,150.1,103.12
2016,5,26,6,30,502.0,87.0,3.0,14.0,238.0,201.63,146.67
2016,5,26,6,45,551.0,93.5,3.0,14.5,288.5,251.54,190.28
2016,5,26,7,0,600.0,100.0,3.0,15.0,339.0,306.56,238.04
2016,5,26,7,15,634.0,106.0,2.95,15.5,389.0,359.92,283.94
2016,5,26,7,30,668.0,112.0,2.9,16.0,439.0,416.22,331.01
2016,5,26,7,45,697.5,115.5,2.9,16.5,489.0,470.43,375.26
2016,5,26,8,0,727.0,119.0,2.9,17.0,539.0,526.52,419.64
2016,5,26,8,15,747.0,123.0,2.85,17.5,585.5,578.95,459.75
2016,5,26,8,30,767.0,127.0,2.8,18.0,632.0,631.68,498.83
2016,5,26,8,45,783.5,129.5,2.8,18.5,675.5,680.46,534.1
2016,5,26,9,0,800.0,132.0,2.8,19.0,719.0,728.75,567.32
2016,5,26,9,15,812.0,135.0,2.75,19.0,757.0,773.31,597.29
2016,5,26,9,30,824.0,138.0,2.7,19.0,795.0,816.52,625.91
2016,5,26,9,45,825.0,145.0,2.7,19.5,826.0,852.91,648.57
2016,5,26,10,0,826.0,152.0,2.7,20.0,857.0,886.83,669.3
2016,5,26,10,15,833.0,153.5,2.7,20.5,883.5,917.99,687.97
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,946.73,704.88
2016,5,26,10,45,845.0,156.5,2.7,21.5,930.0,970.99,718.7
2016,5,26,11,0,850.0,158.0,2.7,22.0,950.0,992.46,730.67
2016,5,26,11,15,853.5,159.0,2.7,22.0,962.5,1009.03,740.87
2016,5,26,11,30,857.0,160.0,2.7,22.0,975.0,1022.55,749.19
2016,5,26,11,45,858.5,160.0,2.75,22.5,980.5,1023.84,748.73
2016,5,26,12,0,860.0,160.0,2.8,23.0,986.0,1027.96,750.31
2016,5,26,12,15,860.0,159.5,2.85,23.0,983.5,1026.94,750.1
2016,5,26,12,30,860.0,159.0,2.9,23.0,981.0,1022.78,747.99
2016,5,26,12,45,869.0,151.0,2.95,23.5,974.5,1016.95,743.48
2016,5,26,13,0,878.0,143.0,3.0,24.0,968.0,1007.76,736.9
2016,5,26,13,15,875.0,142.0,3.05,24.0,951.0,990.58,726.63
2016,5,26,13,30,872.0,141.0,3.1,24.0,934.0,970.4,714.48
2016,5,26,13,45,868.0,138.0,3.15,24.0,910.5,944.39,698.47
2016,5,26,14,0,864.0,135.0,3.2,24.0,887.0,915.64,680.59
2016,5,26,14,15,856.5,133.5,3.25,23.5,856.5,882.72,661.09
2016,5,26,14,30,849.0,132.0,3.3,23.0,826.0,850.53,641.86
2016,5,26,14,45,838.0,130.0,3.4,23.0,789.5,809.6,615.35
2016,5,26,15,0,827.0,128.0,3.5,23.0,753.0,767.05,587.37
2016,5,26,15,15,814.0,125.0,3.5,22.5,711.5,720.64,556.91
2016,5,26,15,30,801.0,122.0,3.5,22.0,670.0,673.24,524.09
2016,5,26,15,45,782.5,119.0,3.55,22.0,624.0,621.59,485.8
2016,5,26,16,0,764.0,116.0,3.6,22.0,578.0,569.94,446.53
2016,5,26,16,15,741.5,112.0,3.55,21.5,529.5,515.02,404.3
2016,5,26,16,30,719.0,108.0,3.5,21.0,481.0,461.27,361.7
2016,5,26,16,45,688.5,103.0,3.5,20.5,430.5,404.25,315.39
2016,5,26,17,0,658.0,98.0,3.5,20.0,380.0,349.58,269.62
2016,5,26,17,15,617.5,91.5,3.4,19.0,329.0,292.76,221.61
2016,5,26,17,30,577.0,85.0,3.3,18.0,278.0,239.9,176.03
2016,5,26,17,45,515.5,78.0,3.25,17.5,228.5,186.2,130.21
2016,5,26,18,0,454.0,71.0,3.2,17.0,179.0,139.28,91.3
2016,5,26,18,15,372.5,59.5,3.05,16.0,134.0,92.09,55.66
2016,5,26,18,30,291.0,48.0,2.9,15.0,89.0,54.82,31.31
2016,5,26,18,45,175.0,33.0,2.75,14.5,55.0,25.5,15.05
2016,5,26,19,0,59.0,18.0,2.6,14.0,21.0,15.24,0.0
2016,5,26,19,15,29.5,9.0,2.6,13.5,10.5,8.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,94.5,20.5,2.2,12.0,31.0,15.85,2.47
2016,5,27,5,30,189.0,41.0,2.2,12.0,62.0,34.98,21.19
2016,5,27,5,45,285.5,54.5,2.25,12.5,104.5,66.39,40.06
2016,5,27,6,0,382.0,68.0,2.3,13.0,147.0,108.61,69.6
2016,5,27,6,15,446.5,78.0,2.25,13.5,195.0,152.73,104.88
2016,5,27,6,30,511.0,88.0,2.2,14.0,243.0,204.87,148.8
2016,5,27,6,45,565.5,93.5,2.15,14.5,294.5,255.91,192.99
2016,5,27,7,0,620.0,99.0,2.1,15.0,346.0,312.64,241.72
2016,5,27,7,15,654.0,105.0,2.0,15.5,397.0,367.05,288.02
2016,5,27,7,30,688.0,111.0,1.9,16.0,448.0,424.38,335.24
2016,5,27,7,45,717.5,114.0,1.8,17.0,498.5,479.09,378.23
2016,5,27,8,0,747.0,117.0,1.7,18.0,549.0,535.65,420.87
2016,5,27,8,15,766.5,121.0,1.6,18.5,596.0,588.84,460.07
2016,5,27,8,30,786.0,125.0,1.5,19.0,643.0,642.01,497.76
2016,5,27,8,45,803.0,126.5,1.4,19.5,686.5,690.94,531.07
2016,5,27,9,0,820.0,128.0,1.3,20.0,730.0,739.37,561.8
2016,5,27,9,15,831.5,130.5,1.25,21.0,768.0,783.79,587.71
2016,5,27,9,30,843.0,133.0,1.2,22.0,806.0,826.77,611.98
2016,5,27,9,45,855.5,132.0,1.2,23.0,839.5,862.29,631.41
2016,5,27,10,0,868.0,131.0,1.2,24.0,873.0,898.73,651.15
2016,5,27,10,15,874.0,132.5,1.2,24.5,899.5,929.74,668.37
2016,5,27,10,30,880.0,134.0,1.2,25.0,926.0,958.17,683.85
2016,5,27,10,45,886.5,134.0,1.3,26.0,946.0,982.84,697.16
2016,5,27,11,0,893.0,134.0,1.4,27.0,966.0,1004.66,708.65
2016,5,27,11,15,895.5,134.5,1.55,27.5,978.5,1020.09,718.36
2016,5,27,11,30,898.0,135.0,1.7,28.0,991.0,1032.34,726.17
2016,5,27,11,45,900.5,134.0,1.85,28.5,996.0,1039.88,731.09
2016,5,27,12,0,903.0,133.0,2.0,29.0,1001.0,1044.15,734.05
2016,5,27,12,15,902.0,133.0,2.15,29.0,998.5,1042.62,734.93
2016,5,27,12,30,901.0,133.0,2.3,29.0,996.0,1037.81,733.82
2016,5,27,12,45,898.0,133.0,2.45,29.0,985.0,1027.74,729.44
2016,5,27,13,0,895.0,133.0,2.6,29.0,974.0,1014.48,723.04
2016,5,27,13,15,891.0,132.0,2.7,29.0,956.5,996.11,712.91
2016,5,27,13,30,887.0,131.0,2.8,29.0,939.0,974.74,700.84
2016,5,27,13,45,879.5,130.5,2.95,29.0,914.0,947.72,685.45
2016,5,27,14,0,872.0,130.0,3.1,29.0,889.0,918.08,668.17
2016,5,27,14,15,864.0,128.0,3.15,28.5,858.5,884.06,648.42
2016,5,27,14,30,856.0,126.0,3.2,28.0,828.0,847.78,626.93
2016,5,27,14,45,844.5,124.5,3.3,28.0,791.0,807.15,601.2
2016,5,27,15,0,833.0,123.0,3.4,28.0,754.0,767.01,575.48
2016,5,27,15,15,820.0,120.5,3.4,27.5,712.5,720.93,545.91
2016,5,27,15,30,807.0,118.0,3.4,27.0,671.0,673.84,514.23
2016,5,27,15,45,789.0,115.0,3.45,27.0,625.0,622.3,476.8
2016,5,27,16,0,771.0,112.0,3.5,27.0,579.0,570.7,438.37
2016,5,27,16,15,749.0,108.0,3.45,26.5,531.0,516.16,397.29
2016,5,27,16,30,727.0,104.0,3.4,26.0,483.0,461.9,355.17
2016,5,27,16,45,697.0,99.5,3.35,25.5,432.5,405.23,309.95
2016,5,27,17,0,667.0,95.0,3.3,25.0,382.0,350.82,265.23
2016,5,27,17,15,628.0,89.0,3.15,24.0,331.0,294.5,218.48
2016,5,27,17,30,589.0,83.0,3.0,23.0,280.0,241.96,173.94
2016,5,27,17,45,533.5,75.0,2.85,22.0,231.0,187.9,128.67
2016,5,27,18,0,478.0,67.0,2.7,21.0,182.0,139.92,89.39
2016,5,27,18,15,399.0,57.0,2.35,20.0,137.0,93.77,54.99
2016,5,27,18,30,320.0,47.0,2.0,19.0,92.0,55.88,30.67
2016,5,27,18,45,208.0,32.5,1.7,18.0,57.5,25.04,14.58
2016,5,27,19,0,96.0,18.0,1.4,17.0,23.0,14.03,0.0
2016,5,27,19,15,48.0,9.0,1.3,16.5,11.5,8.85,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,0.8,14.5,32.0,14.2,1.98
2016,5,28,5,30,244.0,37.0,0.9,15.0,64.0,32.41,18.34
2016,5,28,5,45,334.5,48.5,1.05,16.0,106.0,64.55,36.23
2016,5,28,6,0,425.0,60.0,1.2,17.0,148.0,107.34,65.56
2016,5,28,6,15,486.5,69.0,1.3,17.5,196.0,152.26,101.08
2016,5,28,6,30,548.0,78.0,1.4,18.0,244.0,204.05,144.29
2016,5,28,6,45,593.5,84.5,1.55,18.5,295.0,255.44,188.57
2016,5,28,7,0,639.0,91.0,1.7,19.0,346.0,311.5,236.44
2016,5,28,7,15,672.0,96.0,1.75,19.5,397.0,365.48,281.96
2016,5,28,7,30,705.0,101.0,1.8,20.0,448.0,422.24,328.41
2016,5,28,7,45,730.0,105.5,1.85,21.0,497.5,476.95,371.27
2016,5,28,8,0,755.0,110.0,1.9,22.0,547.0,533.43,413.91
2016,5,28,8,15,774.0,114.0,1.9,22.5,594.5,586.33,453.08
2016,5,28,8,30,793.0,118.0,1.9,23.0,642.0,639.47,491.17
2016,5,28,8,45,808.0,121.0,1.9,24.0,685.0,688.78,524.39
2016,5,28,9,0,823.0,124.0,1.9,25.0,728.0,737.42,554.88
2016,5,28,9,15,709.0,188.5,1.9,25.5,728.0,748.12,558.8
2016,5,28,9,30,595.0,253.0,1.9,26.0,728.0,746.66,553.19
2016,5,28,9,45,657.0,235.0,1.95,27.0,780.0,802.78,590.16
2016,5,28,10,0,719.0,217.0,2.0,28.0,832.0,860.47,626.16
2016,5,28,10,15,797.5,177.0,2.0,28.0,878.5,909.29,656.53
2016,5,28,10,30,876.0,137.0,2.0,28.0,925.0,957.31,686.07
2016,5,28,10,45,879.5,139.0,2.05,28.5,945.0,981.05,699.15
2016,5,28,11,0,883.0,141.0,2.1,29.0,965.0,1001.86,710.61
2016,5,28,11,15,886.0,141.5,2.1,29.0,977.5,1017.64,719.84
2016,5,28,11,30,889.0,142.0,2.1,29.0,990.0,1030.31,727.24
2016,5,28,11,45,889.0,143.0,2.15,29.5,995.0,1037.31,730.37
2016,5,28,12,0,889.0,144.0,2.2,30.0,1000.0,1041.06,731.65
2016,5,28,12,15,888.5,144.5,2.25,30.0,998.0,1040.57,731.9
2016,5,28,12,30,888.0,145.0,2.3,30.0,996.0,1036.85,730.28
2016,5,28,12,45,875.0,151.5,2.4,30.0,983.0,1023.48,723.32
2016,5,28,13,0,862.0,158.0,2.5,30.0,970.0,1007.18,714.59
2016,5,28,13,15,858.0,157.0,2.55,30.0,952.5,994.64,707.78
2016,5,28,13,30,854.0,156.0,2.6,30.0,935.0,973.6,695.56
2016,5,28,13,45,735.0,219.0,2.7,30.0,877.0,911.15,657.07
2016,5,28,14,0,616.0,282.0,2.8,30.0,819.0,847.6,614.96
2016,5,28,14,15,719.0,216.0,2.85,29.5,821.5,852.79,623.7
2016,5,28,14,30,822.0,150.0,2.9,29.0,824.0,846.96,622.28
2016,5,28,14,45,763.0,166.5,3.0,29.0,770.5,787.03,583.52
2016,5,28,15,0,704.0,183.0,3.1,29.0,717.0,730.31,545.68
2016,5,28,15,15,694.5,172.5,3.15,28.5,675.0,683.5,514.86
2016,5,28,15,30,685.0,162.0,3.2,28.0,633.0,635.74,482.43
2016,5,28,15,45,652.0,158.0,3.25,28.0,582.0,578.74,441.16
2016,5,28,16,0,619.0,154.0,3.3,28.0,531.0,523.35,400.16
2016,5,28,16,15,580.0,156.5,3.3,27.0,486.0,473.04,363.15
2016,5,28,16,30,541.0,159.0,3.3,26.0,441.0,424.1,326.13
2016,5,28,16,45,513.5,142.5,3.3,25.5,388.5,366.34,281.0
2016,5,28,17,0,486.0,126.0,3.3,25.0,336.0,310.91,236.52
2016,5,28,17,15,436.0,121.0,3.05,24.0,291.0,261.62,196.42
2016,5,28,17,30,386.0,116.0,2.8,23.0,246.0,217.36,160.03
2016,5,28,17,45,413.0,95.0,2.6,22.0,213.0,180.28,126.91
2016,5,28,18,0,440.0,74.0,2.4,21.0,180.0,140.26,91.28
2016,5,28,18,15,361.0,62.0,2.1,20.0,135.5,94.22,56.9
2016,5,28,18,30,282.0,50.0,1.8,19.0,91.0,57.05,32.6
2016,5,28,18,45,181.0,34.5,1.55,18.0,57.0,26.63,16.01
2016,5,28,19,0,80.0,19.0,1.3,17.0,23.0,16.07,0.0
2016,5,28,19,15,40.0,9.5,1.3,16.5,11.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,2.2,12.0,9.0,7.86,0.0
2016,5,29,5,15,134.0,23.0,2.25,12.5,37.5,17.88,4.44
2016,5,29,5,30,245.0,38.0,2.3,13.0,66.0,33.39,19.22
2016,5,29,5,45,337.5,49.5,2.4,13.5,108.5,65.78,37.5
2016,5,29,6,0,430.0,61.0,2.5,14.0,151.0,109.07,67.65
2016,5,29,6,15,493.0,69.5,2.45,14.5,199.5,154.04,103.72
2016,5,29,6,30,556.0,78.0,2.4,15.0,248.0,206.05,147.8
2016,5,29,6,45,602.0,84.5,2.35,16.0,299.0,258.02,192.87
2016,5,29,7,0,648.0,91.0,2.3,17.0,350.0,314.69,241.35
2016,5,29,7,15,680.5,96.5,2.25,17.5,401.0,369.42,287.95
2016,5,29,7,30,713.0,102.0,2.2,18.0,452.0,426.87,335.35
2016,5,29,7,45,738.5,106.0,2.15,18.5,502.0,481.73,379.31
2016,5,29,8,0,764.0,110.0,2.1,19.0,552.0,538.4,423.12
2016,5,29,8,15,783.0,113.5,2.1,19.5,599.5,591.21,462.81
2016,5,29,8,30,802.0,117.0,2.1,20.0,647.0,644.23,501.41
2016,5,29,8,45,816.5,119.5,2.1,21.0,690.0,693.05,534.83
2016,5,29,9,0,831.0,122.0,2.1,22.0,733.0,741.16,565.34
2016,5,29,9,15,842.5,124.5,2.15,22.5,771.5,785.95,594.05
2016,5,29,9,30,854.0,127.0,2.2,23.0,810.0,826.7,619.61
2016,5,29,9,45,863.5,128.5,2.3,23.5,843.5,865.28,643.84
2016,5,29,10,0,873.0,130.0,2.4,24.0,877.0,901.82,666.51
2016,5,29,10,15,879.0,131.5,2.45,24.5,903.5,932.97,685.02
2016,5,29,10,30,885.0,133.0,2.5,25.0,930.0,961.52,701.75
2016,5,29,10,45,888.5,134.5,2.65,25.5,949.5,984.96,716.03
2016,5,29,11,0,892.0,136.0,2.8,26.0,969.0,1005.44,728.43
2016,5,29,11,15,894.5,136.5,2.85,26.0,981.5,1020.87,738.2
2016,5,29,11,30,897.0,137.0,2.9,26.0,994.0,1033.16,746.06
2016,5,29,11,45,896.0,139.0,2.95,26.0,998.5,1040.23,750.72
2016,5,29,12,0,895.0,141.0,3.0,26.0,1003.0,1044.03,753.44
2016,5,29,12,15,895.0,141.0,3.0,26.0,1001.0,1043.57,753.13
2016,5,29,12,30,895.0,141.0,3.0,26.0,999.0,1039.86,750.88
2016,5,29,12,45,882.5,147.5,3.05,26.5,986.5,1026.98,741.86
2016,5,29,13,0,870.0,154.0,3.1,27.0,974.0,1011.13,731.08
2016,5,29,13,15,866.5,153.0,3.15,27.0,957.0,993.72,720.82
2016,5,29,13,30,863.0,152.0,3.2,27.0,940.0,973.37,708.67
2016,5,29,13,45,857.0,150.5,3.25,27.0,916.0,951.81,695.74
2016,5,29,14,0,851.0,149.0,3.3,27.0,892.0,922.8,677.87
2016,5,29,14,15,843.5,147.0,3.3,26.5,861.5,889.5,658.06
2016,5,29,14,30,836.0,145.0,3.3,26.0,831.0,853.98,636.57
2016,5,29,14,45,827.0,141.5,3.3,26.0,795.0,813.7,610.35
2016,5,29,15,0,818.0,138.0,3.3,26.0,759.0,771.69,582.71
2016,5,29,15,15,804.5,135.0,3.25,25.5,717.5,725.38,552.62
2016,5,29,15,30,791.0,132.0,3.2,25.0,676.0,678.15,520.01
2016,5,29,15,45,776.0,127.0,3.15,25.0,631.0,627.27,482.74
2016,5,29,16,0,761.0,122.0,3.1,25.0,586.0,575.89,444.24
2016,5,29,16,15,738.5,117.5,3.05,24.5,537.0,520.9,402.82
2016,5,29,16,30,716.0,113.0,3.0,24.0,488.0,466.86,360.86
2016,5,29,16,45,689.0,107.0,2.95,23.5,438.0,410.58,315.94
2016,5,29,17,0,662.0,101.0,2.9,23.0,388.0,356.26,271.23
2016,5,29,17,15,621.5,94.5,2.75,22.0,336.5,299.19,223.84
2016,5,29,17,30,581.0,88.0,2.6,21.0,285.0,246.07,178.78
2016,5,29,17,45,527.5,79.5,2.5,20.5,235.5,192.32,133.29
2016,5,29,18,0,474.0,71.0,2.4,20.0,186.0,144.43,93.65
2016,5,29,18,15,392.5,60.5,2.25,19.0,140.5,96.85,57.95
2016,5,29,18,30,311.0,50.0,2.1,18.0,95.0,59.06,33.39
2016,5,29,18,45,200.0,35.0,2.0,17.0,60.0,26.99,16.5
2016,5,29,19,0,89.0,20.0,1.9,16.0,25.0,15.62,0.0
2016,5,29,19,15,44.5,10.0,2.0,15.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,1.5,11.0,10.0,8.85,0.0
2016,5,30,5,15,156.5,23.5,1.65,11.5,39.5,18.28,5.1
2016,5,30,5,30,279.0,38.0,1.8,12.0,69.0,33.97,19.42
2016,5,30,5,45,372.5,48.0,1.95,13.0,112.5,67.4,37.66
2016,5,30,6,0,466.0,58.0,2.1,14.0,156.0,110.76,67.49
2016,5,30,6,15,528.0,66.0,2.05,14.5,205.0,157.09,104.76
2016,5,30,6,30,590.0,74.0,2.0,15.0,254.0,210.31,149.99
2016,5,30,6,45,634.0,79.5,2.0,16.0,305.5,262.56,195.49
2016,5,30,7,0,678.0,85.0,2.0,17.0,357.0,319.27,244.13
2016,5,30,7,15,709.5,90.0,2.0,17.5,408.5,374.66,291.36
2016,5,30,7,30,741.0,95.0,2.0,18.0,460.0,433.37,339.79
2016,5,30,7,45,765.0,98.5,2.0,19.0,510.0,488.18,383.07
2016,5,30,8,0,789.0,102.0,2.0,20.0,560.0,544.22,425.63
2016,5,30,8,15,807.5,105.5,2.0,20.5,607.5,597.87,465.72
2016,5,30,8,30,826.0,109.0,2.0,21.0,655.0,651.65,504.6
2016,5,30,8,45,839.5,112.0,2.05,22.0,698.5,701.29,538.57
2016,5,30,9,0,853.0,115.0,2.1,23.0,742.0,750.08,569.29
2016,5,30,9,15,864.0,117.0,2.1,23.5,781.0,792.77,595.95
2016,5,30,9,30,875.0,119.0,2.1,24.0,820.0,835.59,622.32
2016,5,30,9,45,881.5,122.0,2.15,25.0,852.5,873.83,644.4
2016,5,30,10,0,888.0,125.0,2.2,26.0,885.0,909.79,664.67
2016,5,30,10,15,894.0,126.0,2.25,26.5,911.5,940.85,682.84
2016,5,30,10,30,900.0,127.0,2.3,27.0,938.0,969.27,699.24
2016,5,30,10,45,904.0,128.0,2.35,27.5,957.5,993.01,712.58
2016,5,30,11,0,908.0,129.0,2.4,28.0,977.0,1013.76,724.06
2016,5,30,11,15,910.0,129.5,2.4,28.0,989.5,1028.95,733.0
2016,5,30,11,30,912.0,130.0,2.4,28.0,1002.0,1040.92,740.04
2016,5,30,11,45,912.5,131.0,2.45,28.5,1006.5,1048.63,743.6
2016,5,30,12,0,913.0,132.0,2.5,29.0,1011.0,1053.03,745.21
2016,5,30,12,15,912.0,131.5,2.5,29.0,1008.5,1051.09,743.98
2016,5,30,12,30,911.0,131.0,2.5,29.0,1006.0,1045.84,740.84
2016,5,30,12,45,905.0,133.0,2.55,29.5,995.0,1034.84,733.29
2016,5,30,13,0,899.0,135.0,2.6,30.0,984.0,1020.69,723.9
2016,5,30,13,15,895.5,134.0,2.65,30.0,966.5,1002.89,713.74
2016,5,30,13,30,892.0,133.0,2.7,30.0,949.0,982.04,701.69
2016,5,30,13,45,887.5,131.0,2.8,30.5,925.0,956.32,685.54
2016,5,30,14,0,883.0,129.0,2.9,31.0,901.0,927.82,667.56
2016,5,30,14,15,875.5,127.5,2.95,30.5,870.0,894.57,648.68
2016,5,30,14,30,868.0,126.0,3.0,30.0,839.0,859.01,628.04
2016,5,30,14,45,859.5,123.0,3.1,30.0,803.0,819.01,603.19
2016,5,30,15,0,851.0,120.0,3.2,30.0,767.0,779.18,578.11
2016,5,30,15,15,838.0,117.0,3.25,29.5,725.0,732.03,548.48
2016,5,30,15,30,825.0,114.0,3.3,29.0,683.0,683.82,516.99
2016,5,30,15,45,810.0,110.0,3.4,29.0,637.5,632.52,480.39
2016,5,30,16,0,795.0,106.0,3.5,29.0,592.0,580.85,442.48
2016,5,30,16,15,774.0,102.5,3.45,28.0,543.0,526.3,402.58
2016,5,30,16,30,753.0,99.0,3.4,27.0,494.0,472.49,361.79
2016,5,30,16,45,727.5,93.5,3.4,26.5,444.0,414.91,316.18
2016,5,30,17,0,702.0,88.0,3.4,26.0,394.0,359.73,270.99
2016,5,30,17,15,664.0,82.5,3.15,25.0,342.5,302.38,223.39
2016,5,30,17,30,626.0,77.0,2.9,24.0,291.0,248.64,177.8
2016,5,30,17,45,575.0,70.0,2.7,23.0,241.5,194.4,132.15
2016,5,30,18,0,524.0,63.0,2.5,22.0,192.0,145.69,91.94
2016,5,30,18,15,446.0,54.0,2.2,21.0,146.0,97.77,55.99
2016,5,30,18,30,368.0,45.0,1.9,20.0,100.0,58.7,30.95
2016,5,30,18,45,251.0,32.5,1.6,19.0,63.5,25.15,14.95
2016,5,30,19,0,134.0,20.0,1.3,18.0,27.0,15.59,0.0
2016,5,30,19,15,67.0,10.0,1.3,17.5,13.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,5.0,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,10.0,1.6,13.0,10.0,9.83,0.0
2016,5,31,5,15,162.5,23.5,1.7,13.5,40.0,18.26,5.32
2016,5,31,5,30,288.0,37.0,1.8,14.0,70.0,33.83,18.98
2016,5,31,5,45,380.5,47.0,1.95,14.5,113.5,67.06,36.84
2016,5,31,6,0,473.0,57.0,2.1,15.0,157.0,110.76,66.92
2016,5,31,6,15,534.5,64.5,2.0,15.5,206.0,156.89,103.93
2016,5,31,6,30,596.0,72.0,1.9,16.0,255.0,209.86,148.81
2016,5,31,6,45,640.0,77.5,1.85,17.0,306.5,262.4,194.36
2016,5,31,7,0,684.0,83.0,1.8,18.0,358.0,319.39,242.95
2016,5,31,7,15,715.0,87.5,1.75,19.0,409.0,374.37,288.96
2016,5,31,7,30,746.0,92.0,1.7,20.0,460.0,432.6,335.85
2016,5,31,7,45,769.5,96.0,1.7,21.0,510.0,487.88,378.94
2016,5,31,8,0,793.0,100.0,1.7,22.0,560.0,544.32,421.23
2016,5,31,8,15,811.0,103.0,1.7,22.5,607.5,597.33,460.3
2016,5,31,8,30,829.0,106.0,1.7,23.0,655.0,650.4,498.14
2016,5,31,8,45,842.5,109.0,1.75,24.0,698.5,700.15,531.6
2016,5,31,9,0,856.0,112.0,1.8,25.0,742.0,747.42,560.84
2016,5,31,9,15,866.5,114.0,1.85,25.5,780.5,791.51,588.47
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,834.0,614.67
2016,5,31,9,45,888.0,116.0,1.95,27.0,852.5,873.09,637.03
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,910.18,657.76
2016,5,31,10,15,905.0,117.5,2.1,28.5,913.0,942.05,676.72
2016,5,31,10,30,911.0,119.0,2.2,29.0,940.0,971.25,693.92
2016,5,31,10,45,915.0,120.0,2.3,29.5,959.5,995.24,707.78
2016,5,31,11,0,919.0,121.0,2.4,30.0,979.0,1016.2,719.78
2016,5,31,11,15,921.5,121.5,2.4,30.0,992.0,1032.06,729.05
2016,5,31,11,30,924.0,122.0,2.4,30.0,1005.0,1044.68,736.42
2016,5,31,11,45,925.0,122.5,2.45,30.5,1010.5,1052.49,739.99
2016,5,31,12,0,926.0,123.0,2.5,31.0,1016.0,1056.96,741.62
2016,5,31,12,15,925.5,123.0,2.5,31.5,1014.0,1056.06,739.53
2016,5,31,12,30,925.0,123.0,2.5,32.0,1012.0,1051.79,735.53
2016,5,31,12,45,926.0,121.0,2.5,32.5,1003.0,1043.64,729.3
2016,5,31,13,0,927.0,119.0,2.5,33.0,994.0,1032.13,721.14
2016,5,31,13,15,924.0,118.0,2.55,33.0,977.0,1014.42,711.23
2016,5,31,13,30,921.0,117.0,2.6,33.0,960.0,993.57,699.42
2016,5,31,13,45,916.5,116.0,2.7,33.0,936.0,968.27,685.24
2016,5,31,14,0,912.0,115.0,2.8,33.0,912.0,940.1,669.14
2016,5,31,14,15,905.5,113.5,2.8,33.0,882.0,906.95,648.97
2016,5,31,14,30,899.0,112.0,2.8,33.0,852.0,871.34,627.11
2016,5,31,14,45,890.0,110.0,2.85,33.0,815.5,830.94,602.25
2016,5,31,15,0,881.0,108.0,2.9,33.0,779.0,788.64,575.83
2016,5,31,15,15,869.5,106.0,2.9,32.5,737.5,742.82,547.56
2016,5,31,15,30,858.0,104.0,2.9,32.0,696.0,695.74,517.91
2016,5,31,15,45,842.0,101.0,2.95,31.5,650.0,644.52,482.87
2016,5,31,16,0,826.0,98.0,3.0,31.0,604.0,591.85,445.67
2016,5,31,16,15,806.5,95.0,2.9,30.5,555.5,537.18,405.34
2016,5,31,16,30,787.0,92.0,2.8,30.0,507.0,483.03,364.12
2016,5,31,16,45,760.0,88.0,2.75,29.5,455.5,425.36,319.11
2016,5,31,17,0,733.0,84.0,2.7,29.0,404.0,369.54,274.1
2016,5,31,17,15,696.5,79.0,2.45,27.5,352.0,310.6,226.37
2016,5,31,17,30,660.0,74.0,2.2,26.0,300.0,256.0,180.9
2016,5,31,17,45,608.5,67.5,1.95,25.0,249.5,200.23,134.35
2016,5,31,18,0,557.0,61.0,1.7,24.0,199.0,150.02,93.21
2016,5,31,18,15,479.0,53.0,1.5,22.5,152.0,101.13,56.9
2016,5,31,18,30,401.0,45.0,1.3,21.0,105.0,61.09,31.56
2016,5,31,18,45,280.0,33.0,1.15,20.0,67.5,25.95,15.62
2016,5,31,19,0,159.0,21.0,1.0,19.0,30.0,16.39,0.0
2016,5,31,19,15,79.5,10.5,1.05,18.5,15.0,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,174.5,24.0,2.9,13.5,42.5,18.66,5.83
2016,6,1,5,30,307.0,38.0,3.0,14.0,74.0,35.14,19.8
2016,6,1,5,45,399.5,48.0,3.2,15.0,118.0,69.41,38.02
2016,6,1,6,0,492.0,58.0,3.4,16.0,162.0,114.15,68.71
2016,6,1,6,15,554.0,65.5,3.4,16.5,212.5,161.42,106.68
2016,6,1,6,30,616.0,73.0,3.4,17.0,263.0,215.57,152.73
2016,6,1,6,45,660.5,78.5,3.4,17.5,315.0,269.35,199.99
2016,6,1,7,0,705.0,84.0,3.4,18.0,367.0,327.62,250.67
2016,6,1,7,15,736.5,88.5,3.35,18.5,419.5,383.91,299.03
2016,6,1,7,30,768.0,93.0,3.3,19.0,472.0,443.5,348.62
2016,6,1,7,45,792.0,96.5,3.3,20.0,523.0,499.64,393.43
2016,6,1,8,0,816.0,100.0,3.3,21.0,574.0,556.97,437.51
2016,6,1,8,15,833.5,103.0,3.25,21.5,622.0,610.76,478.14
2016,6,1,8,30,851.0,106.0,3.2,22.0,670.0,664.53,517.45
2016,6,1,8,45,865.0,108.5,3.2,23.0,714.5,713.83,551.16
2016,6,1,9,0,879.0,111.0,3.2,24.0,759.0,763.16,582.37
2016,6,1,9,15,889.5,113.5,3.2,24.5,798.0,808.64,611.38
2016,6,1,9,30,900.0,116.0,3.2,25.0,837.0,852.48,638.82
2016,6,1,9,45,910.5,116.0,3.2,25.5,871.0,891.92,662.88
2016,6,1,10,0,921.0,116.0,3.2,26.0,905.0,929.27,685.27
2016,6,1,10,15,926.5,117.5,3.2,26.5,932.5,961.3,703.9
2016,6,1,10,30,932.0,119.0,3.2,27.0,960.0,990.57,720.6
2016,6,1,10,45,934.5,121.0,3.25,27.5,979.5,1014.59,734.2
2016,6,1,11,0,937.0,123.0,3.3,28.0,999.0,1035.47,745.8
2016,6,1,11,15,939.0,123.5,3.35,28.0,1011.5,1051.12,755.59
2016,6,1,11,30,941.0,124.0,3.4,28.0,1024.0,1063.45,763.39
2016,6,1,11,45,940.5,125.5,3.5,28.5,1029.0,1070.92,767.1
2016,6,1,12,0,940.0,127.0,3.6,29.0,1034.0,1074.97,768.76
2016,6,1,12,15,939.0,127.0,3.65,29.0,1031.5,1073.6,768.25
2016,6,1,12,30,938.0,127.0,3.7,29.0,1029.0,1068.81,765.72
2016,6,1,12,45,922.5,135.5,3.75,29.0,1015.0,1054.8,757.42
2016,6,1,13,0,907.0,144.0,3.8,29.0,1001.0,1037.71,747.27
2016,6,1,13,15,903.0,143.0,3.8,29.0,983.5,1019.4,736.05
2016,6,1,13,30,899.0,142.0,3.8,29.0,966.0,998.05,722.91
2016,6,1,13,45,890.5,142.5,3.8,29.0,940.5,971.07,706.14
2016,6,1,14,0,882.0,143.0,3.8,29.0,915.0,941.49,687.65
2016,6,1,14,15,874.0,141.0,3.75,29.0,884.0,907.43,665.86
