Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,866.0,139.0,3.7,29.0,853.0,874.19,644.56
2016,6,1,14,45,854.0,137.5,3.7,29.0,816.0,832.65,617.77
2016,6,1,15,0,842.0,136.0,3.7,29.0,779.0,789.51,589.66
2016,6,1,15,15,828.5,133.0,3.65,28.5,737.0,742.4,559.4
2016,6,1,15,30,815.0,130.0,3.6,28.0,695.0,694.28,526.87
2016,6,1,15,45,797.5,126.5,3.55,27.5,648.5,642.36,490.16
2016,6,1,16,0,780.0,123.0,3.5,27.0,602.0,590.3,452.33
2016,6,1,16,15,570.5,160.0,3.35,26.5,495.0,473.35,363.86
2016,6,1,16,30,361.0,197.0,3.2,26.0,388.0,372.35,286.4
2016,6,1,16,45,396.5,168.5,3.1,25.5,358.5,341.76,262.58
2016,6,1,17,0,432.0,140.0,3.0,25.0,329.0,305.48,232.85
2016,6,1,17,15,386.5,133.0,2.8,24.0,286.5,258.48,194.93
2016,6,1,17,30,341.0,126.0,2.6,23.0,244.0,215.9,160.26
2016,6,1,17,45,312.5,108.5,2.45,22.0,203.0,172.63,124.55
2016,6,1,18,0,284.0,91.0,2.3,21.0,162.0,132.54,91.67
2016,6,1,18,15,238.0,73.5,2.05,20.0,123.5,93.74,61.61
2016,6,1,18,30,192.0,56.0,1.8,19.0,85.0,60.27,37.63
2016,6,1,18,45,121.0,38.5,1.6,18.0,54.5,32.15,20.98
2016,6,1,19,0,50.0,21.0,1.4,17.0,24.0,17.7,1.3
2016,6,1,19,15,25.0,10.5,1.4,16.5,12.0,10.32,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,25.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,51.0,11.0,1.6,11.0,12.0,10.81,0.0
2016,6,2,5,15,185.5,24.5,1.75,11.5,43.5,19.06,6.43
2016,6,2,5,30,320.0,38.0,1.9,12.0,75.0,35.37,20.03
2016,6,2,5,45,415.5,47.5,2.1,13.0,120.0,70.08,38.32
2016,6,2,6,0,511.0,57.0,2.3,14.0,165.0,115.61,69.6
2016,6,2,6,15,572.0,64.0,2.2,14.5,216.0,163.26,108.11
2016,6,2,6,30,633.0,71.0,2.1,15.0,267.0,217.66,154.58
2016,6,2,6,45,677.0,76.5,2.05,16.0,319.5,272.19,202.16
2016,6,2,7,0,721.0,82.0,2.0,17.0,372.0,331.15,252.72
2016,6,2,7,15,751.5,86.5,1.95,18.0,425.0,388.76,301.14
2016,6,2,7,30,782.0,91.0,1.9,19.0,478.0,447.74,348.9
2016,6,2,7,45,805.0,94.5,1.9,20.0,529.0,504.06,393.04
2016,6,2,8,0,828.0,98.0,1.9,21.0,580.0,561.45,436.25
2016,6,2,8,15,845.5,101.0,1.85,21.5,628.0,615.78,476.21
2016,6,2,8,30,863.0,104.0,1.8,22.0,676.0,670.09,514.71
2016,6,2,8,45,876.0,106.5,1.8,23.0,720.0,719.25,547.18
2016,6,2,9,0,889.0,109.0,1.8,24.0,764.0,768.29,577.13
2016,6,2,9,15,898.5,111.5,1.8,24.5,803.0,813.37,604.87
2016,6,2,9,30,908.0,114.0,1.8,25.0,842.0,856.72,630.99
2016,6,2,9,45,909.5,119.0,1.8,26.0,873.5,893.85,651.35
2016,6,2,10,0,911.0,124.0,1.8,27.0,905.0,928.31,669.67
2016,6,2,10,15,916.5,125.5,1.85,27.5,932.0,960.07,687.95
2016,6,2,10,30,922.0,127.0,1.9,28.0,959.0,989.11,704.41
2016,6,2,10,45,925.0,128.5,1.95,29.0,978.5,1012.91,716.1
2016,6,2,11,0,928.0,130.0,2.0,30.0,998.0,1033.61,725.86
2016,6,2,11,15,930.0,130.5,2.0,30.0,1010.5,1049.15,734.76
2016,6,2,11,30,932.0,131.0,2.0,30.0,1023.0,1061.41,741.77
2016,6,2,11,45,931.5,132.0,2.05,30.5,1027.5,1068.34,744.81
2016,6,2,12,0,931.0,133.0,2.1,31.0,1032.0,1071.9,745.93
2016,6,2,12,15,930.5,132.5,2.15,31.0,1029.0,1070.56,745.72
2016,6,2,12,30,930.0,132.0,2.2,31.0,1026.0,1065.86,743.59
2016,6,2,12,45,933.5,127.5,2.3,31.5,1017.5,1057.74,738.58
2016,6,2,13,0,937.0,123.0,2.4,32.0,1009.0,1046.18,731.53
2016,6,2,13,15,933.5,122.0,2.4,32.0,991.0,1027.95,720.84
2016,6,2,13,30,930.0,121.0,2.4,32.0,973.0,1006.55,708.28
2016,6,2,13,45,923.5,120.5,2.45,32.5,948.0,979.81,691.5
2016,6,2,14,0,917.0,120.0,2.5,33.0,923.0,950.28,672.97
2016,6,2,14,15,909.5,118.0,2.5,32.5,892.0,915.72,653.45
2016,6,2,14,30,902.0,116.0,2.5,32.0,861.0,878.75,632.17
2016,6,2,14,45,891.5,114.5,2.55,32.0,823.5,837.64,607.02
2016,6,2,15,0,881.0,113.0,2.6,32.0,786.0,794.73,580.37
2016,6,2,15,15,868.5,110.5,2.6,31.5,744.0,747.77,551.44
2016,6,2,15,30,856.0,108.0,2.6,31.0,702.0,700.79,521.87
2016,6,2,15,45,840.0,105.0,2.65,31.0,655.5,648.63,485.36
2016,6,2,16,0,824.0,102.0,2.7,31.0,609.0,596.11,447.59
2016,6,2,16,15,803.0,98.5,2.7,30.5,559.5,540.27,406.95
2016,6,2,16,30,782.0,95.0,2.7,30.0,510.0,485.1,365.43
2016,6,2,16,45,754.5,91.0,2.7,29.5,458.5,427.49,320.71
2016,6,2,17,0,727.0,87.0,2.7,29.0,407.0,370.84,275.29
2016,6,2,17,15,690.0,81.5,2.55,27.5,355.0,312.48,228.22
2016,6,2,17,30,653.0,76.0,2.4,26.0,303.0,257.58,182.68
2016,6,2,17,45,601.0,69.5,2.3,25.0,252.0,202.02,136.38
2016,6,2,18,0,549.0,63.0,2.2,24.0,201.0,152.05,95.41
2016,6,2,18,15,472.0,54.5,1.9,22.5,154.0,103.09,58.77
2016,6,2,18,30,395.0,46.0,1.6,21.0,107.0,62.84,32.86
2016,6,2,18,45,279.0,34.0,1.35,20.0,69.5,27.74,17.24
2016,6,2,19,0,163.0,22.0,1.1,19.0,32.0,17.15,1.94
2016,6,2,19,15,81.5,11.0,1.05,18.5,16.0,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,11.0,0.8,15.0,12.0,10.81,0.0
2016,6,3,5,15,195.0,23.5,0.9,15.5,43.5,18.34,6.01
2016,6,3,5,30,328.0,36.0,1.0,16.0,75.0,33.53,18.1
2016,6,3,5,45,417.5,45.5,1.1,17.0,119.0,68.31,36.16
2016,6,3,6,0,507.0,55.0,1.2,18.0,163.0,113.19,66.61
2016,6,3,6,15,565.5,62.0,1.15,18.5,212.5,160.13,103.9
2016,6,3,6,30,624.0,69.0,1.1,19.0,262.0,213.55,148.63
2016,6,3,6,45,663.5,74.5,1.1,19.5,313.0,266.22,194.08
2016,6,3,7,0,703.0,80.0,1.1,20.0,364.0,322.83,242.17
2016,6,3,7,15,733.0,84.5,1.05,21.0,415.5,379.23,288.4
2016,6,3,7,30,763.0,89.0,1.0,22.0,467.0,436.96,333.87
2016,6,3,7,45,784.5,93.0,0.95,23.0,516.5,492.01,375.49
2016,6,3,8,0,806.0,97.0,0.9,24.0,566.0,548.0,415.95
2016,6,3,8,15,823.0,100.0,0.85,25.0,613.0,600.95,452.45
2016,6,3,8,30,840.0,103.0,0.8,26.0,660.0,653.87,487.32
2016,6,3,8,45,735.0,154.0,0.8,27.0,665.0,670.5,494.63
2016,6,3,9,0,630.0,205.0,0.8,28.0,670.0,676.01,494.05
2016,6,3,9,15,553.5,250.0,0.85,29.0,673.5,685.98,497.11
2016,6,3,9,30,477.0,295.0,0.9,30.0,677.0,690.27,495.96
2016,6,3,9,45,587.5,261.5,0.95,31.5,752.0,768.8,546.51
2016,6,3,10,0,698.0,228.0,1.0,33.0,827.0,851.71,597.25
2016,6,3,10,15,811.0,168.5,0.95,33.5,885.0,911.67,630.41
2016,6,3,10,30,924.0,109.0,0.9,34.0,943.0,972.57,663.41
2016,6,3,10,45,926.5,110.5,0.9,35.0,962.5,995.96,673.07
2016,6,3,11,0,929.0,112.0,0.9,36.0,982.0,1016.25,681.29
2016,6,3,11,15,931.0,112.5,1.0,36.0,994.0,1031.83,691.58
2016,6,3,11,30,933.0,113.0,1.1,36.0,1006.0,1044.14,700.08
2016,6,3,11,45,932.0,114.5,1.2,36.0,1010.5,1051.13,705.59
2016,6,3,12,0,931.0,116.0,1.3,36.0,1015.0,1054.74,709.25
2016,6,3,12,15,930.5,116.0,1.4,36.0,1012.5,1053.95,710.42
2016,6,3,12,30,930.0,116.0,1.5,36.0,1010.0,1049.78,709.69
2016,6,3,12,45,912.0,126.0,1.6,36.5,995.5,1034.99,701.27
2016,6,3,13,0,894.0,136.0,1.7,37.0,981.0,1017.2,691.15
2016,6,3,13,15,890.0,135.0,1.8,36.5,964.0,999.18,683.7
2016,6,3,13,30,886.0,134.0,1.9,36.0,947.0,978.16,674.3
2016,6,3,13,45,879.0,133.0,2.0,36.0,922.5,951.46,659.9
2016,6,3,14,0,872.0,132.0,2.1,36.0,898.0,922.14,643.73
2016,6,3,14,15,864.5,130.0,2.15,36.0,867.0,888.9,624.45
2016,6,3,14,30,857.0,128.0,2.2,36.0,836.0,853.39,603.55
2016,6,3,14,45,846.5,126.0,2.3,36.0,800.0,813.36,579.86
2016,6,3,15,0,836.0,124.0,2.4,36.0,764.0,773.73,556.06
2016,6,3,15,15,823.0,121.0,2.4,35.5,722.5,727.35,527.87
2016,6,3,15,30,810.0,118.0,2.4,35.0,681.0,679.94,497.89
2016,6,3,15,45,748.5,126.0,2.4,35.0,619.0,611.63,450.12
2016,6,3,16,0,687.0,134.0,2.4,35.0,557.0,547.02,403.99
2016,6,3,16,15,657.5,133.0,2.35,34.5,511.5,495.35,366.88
2016,6,3,16,30,628.0,132.0,2.3,34.0,466.0,445.38,329.91
2016,6,3,16,45,650.5,113.5,2.3,33.5,429.0,403.41,297.8
2016,6,3,17,0,673.0,95.0,2.3,33.0,392.0,358.32,261.78
2016,6,3,17,15,635.0,89.0,2.05,31.5,341.5,302.0,217.25
2016,6,3,17,30,597.0,83.0,1.8,30.0,291.0,249.29,174.53
2016,6,3,17,45,544.5,75.5,1.6,29.0,242.0,195.68,130.96
2016,6,3,18,0,492.0,68.0,1.4,28.0,193.0,147.76,92.63
2016,6,3,18,15,417.0,58.5,1.3,26.5,147.5,101.17,58.44
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,62.47,33.52
2016,6,3,18,45,237.0,35.5,1.1,24.0,66.0,28.91,17.92
2016,6,3,19,0,132.0,22.0,1.0,23.0,30.0,17.11,2.56
2016,6,3,19,15,66.0,11.0,0.95,22.5,15.0,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,18.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,19.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,18.5,0.85,19.5,18.5,17.86,5.68
2016,6,4,5,30,0.0,32.0,0.8,20.0,32.0,30.66,18.89
2016,6,4,5,45,0.0,51.0,0.75,21.0,51.0,48.41,34.01
2016,6,4,6,0,0.0,70.0,0.7,22.0,70.0,66.47,49.09
2016,6,4,6,15,7.5,89.5,0.95,22.5,92.0,86.54,65.34
2016,6,4,6,30,15.0,109.0,1.2,23.0,114.0,107.58,82.16
2016,6,4,6,45,21.5,128.5,1.45,23.5,137.0,129.26,99.31
2016,6,4,7,0,28.0,148.0,1.7,24.0,160.0,151.75,116.91
2016,6,4,7,15,60.5,177.5,1.7,24.0,206.5,195.13,150.7
2016,6,4,7,30,93.0,207.0,1.7,24.0,253.0,242.15,187.08
2016,6,4,7,45,158.0,229.0,1.7,24.5,317.0,303.24,233.59
2016,6,4,8,0,223.0,251.0,1.7,25.0,381.0,369.75,283.45
2016,6,4,8,15,281.0,262.5,1.7,25.0,440.0,430.01,328.43
2016,6,4,8,30,339.0,274.0,1.7,25.0,499.0,493.41,375.02
2016,6,4,8,45,329.5,297.0,1.7,25.5,527.5,525.84,396.62
2016,6,4,9,0,320.0,320.0,1.7,26.0,556.0,556.76,416.82
2016,6,4,9,15,194.5,341.0,1.75,26.0,486.5,490.75,366.86
2016,6,4,9,30,69.0,362.0,1.8,26.0,417.0,413.96,308.34
2016,6,4,9,45,105.5,390.0,1.9,26.5,479.0,475.83,353.16
2016,6,4,10,0,142.0,418.0,2.0,27.0,541.0,544.42,401.05
2016,6,4,10,15,94.5,406.0,2.05,27.0,488.5,489.3,360.44
2016,6,4,10,30,47.0,394.0,2.1,27.0,436.0,435.87,321.11
2016,6,4,10,45,35.5,373.0,2.15,27.5,405.5,405.15,298.4
2016,6,4,11,0,24.0,352.0,2.2,28.0,375.0,373.79,275.03
2016,6,4,11,15,231.5,376.0,2.25,28.0,598.0,613.77,451.17
2016,6,4,11,30,439.0,400.0,2.3,28.0,821.0,852.07,613.89
2016,6,4,11,45,461.5,401.0,2.4,28.5,845.5,879.12,629.23
2016,6,4,12,0,484.0,402.0,2.5,29.0,870.0,904.49,645.26
2016,6,4,12,15,441.5,408.5,2.5,29.5,834.5,868.22,619.33
2016,6,4,12,30,399.0,415.0,2.5,30.0,799.0,825.55,589.8
2016,6,4,12,45,289.0,445.0,2.5,30.5,722.0,743.63,531.96
2016,6,4,13,0,179.0,475.0,2.5,31.0,645.0,656.92,470.3
2016,6,4,13,15,324.0,421.5,2.45,31.5,722.0,744.7,533.25
2016,6,4,13,30,469.0,368.0,2.4,32.0,799.0,825.85,588.87
2016,6,4,13,45,539.0,327.5,2.4,32.5,810.5,838.88,598.11
2016,6,4,14,0,609.0,287.0,2.4,33.0,822.0,847.28,604.78
2016,6,4,14,15,718.5,212.0,2.35,33.0,822.0,850.08,609.49
2016,6,4,14,30,828.0,137.0,2.3,33.0,822.0,841.41,604.35
2016,6,4,14,45,822.5,132.0,2.3,33.0,787.5,803.01,580.31
2016,6,4,15,0,817.0,127.0,2.3,33.0,753.0,762.65,554.97
2016,6,4,15,15,804.5,124.0,2.3,32.5,712.5,717.42,527.14
2016,6,4,15,30,792.0,121.0,2.3,32.0,672.0,671.18,497.35
2016,6,4,15,45,777.5,117.0,2.3,32.0,628.0,621.85,462.83
2016,6,4,16,0,763.0,113.0,2.3,32.0,584.0,572.17,427.16
2016,6,4,16,15,742.0,109.0,2.3,31.5,536.5,518.8,388.63
2016,6,4,16,30,721.0,105.0,2.3,31.0,489.0,465.57,348.94
2016,6,4,16,45,694.0,100.0,2.3,30.5,439.5,410.17,306.36
2016,6,4,17,0,667.0,95.0,2.3,30.0,390.0,356.7,263.89
2016,6,4,17,15,630.0,89.0,2.25,29.0,340.0,301.03,219.14
2016,6,4,17,30,593.0,83.0,2.2,28.0,290.0,248.87,176.15
2016,6,4,17,45,543.0,75.0,2.15,27.0,241.5,195.54,132.34
2016,6,4,18,0,493.0,67.0,2.1,26.0,193.0,147.61,93.48
2016,6,4,18,15,421.0,57.5,2.0,24.5,148.0,101.23,58.89
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,63.0,33.92
2016,6,4,18,45,247.0,35.0,1.85,22.0,67.0,28.97,18.21
2016,6,4,19,0,145.0,22.0,1.8,21.0,31.0,17.08,3.27
2016,6,4,19,15,72.5,11.0,1.95,20.0,15.5,10.81,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,182.5,23.5,1.7,13.5,42.5,18.19,6.28
2016,6,5,5,30,303.0,37.0,1.8,14.0,73.0,34.12,18.99
2016,6,5,5,45,390.5,47.5,1.95,15.0,116.5,68.3,37.42
2016,6,5,6,0,478.0,58.0,2.1,16.0,160.0,112.34,67.78
2016,6,5,6,15,536.5,65.5,2.1,16.5,208.5,158.09,104.48
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,210.33,148.74
2016,6,5,6,45,314.0,111.5,2.1,18.0,210.5,198.57,150.6
2016,6,5,7,0,33.0,150.0,2.1,19.0,164.0,155.34,122.02
2016,6,5,7,15,67.0,179.0,2.05,19.5,211.0,199.11,156.67
2016,6,5,7,30,101.0,208.0,2.0,20.0,258.0,246.68,193.8
2016,6,5,7,45,247.5,212.5,2.0,20.5,352.0,333.79,261.81
2016,6,5,8,0,394.0,217.0,2.0,21.0,446.0,435.18,339.6
2016,6,5,8,15,608.5,163.0,2.0,22.0,550.5,533.7,414.34
2016,6,5,8,30,823.0,109.0,2.0,23.0,655.0,648.33,498.73
2016,6,5,8,45,836.5,111.5,2.05,24.0,698.0,697.25,531.53
2016,6,5,9,0,850.0,114.0,2.1,25.0,741.0,743.74,560.47
2016,6,5,9,15,860.5,116.0,2.2,25.5,779.0,787.57,588.52
2016,6,5,9,30,871.0,118.0,2.3,26.0,817.0,829.84,615.19
2016,6,5,9,45,885.5,116.0,2.45,26.5,852.0,869.69,640.35
2016,6,5,10,0,900.0,114.0,2.6,27.0,887.0,907.79,664.14
2016,6,5,10,15,905.5,115.0,2.7,27.0,913.0,938.78,684.08
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,967.1,702.32
2016,6,5,10,45,914.0,118.0,2.9,27.5,958.5,991.23,716.46
2016,6,5,11,0,917.0,120.0,3.0,28.0,978.0,1012.33,728.66
2016,6,5,11,15,919.0,120.5,3.05,28.0,990.5,1027.8,738.36
2016,6,5,11,30,921.0,121.0,3.1,28.0,1003.0,1040.04,746.12
2016,6,5,11,45,921.5,121.5,3.15,28.5,1008.0,1047.5,749.48
2016,6,5,12,0,922.0,122.0,3.2,29.0,1013.0,1051.63,750.85
2016,6,5,12,15,922.0,122.0,3.25,29.0,1011.5,1051.43,751.11
2016,6,5,12,30,922.0,122.0,3.3,29.0,1010.0,1047.88,749.39
2016,6,5,12,45,913.0,126.0,3.35,29.0,998.5,1036.11,742.55
2016,6,5,13,0,904.0,130.0,3.4,29.0,987.0,1021.22,733.84
2016,6,5,13,15,901.0,129.5,3.4,29.0,970.5,1004.61,723.73
2016,6,5,13,30,898.0,129.0,3.4,29.0,954.0,984.94,711.71
2016,6,5,13,45,894.0,127.0,3.4,29.0,931.0,959.86,696.21
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,931.96,678.89
2016,6,5,14,15,883.5,123.5,3.4,29.0,878.0,899.69,658.64
2016,6,5,14,30,877.0,122.0,3.4,29.0,848.0,865.03,636.71
2016,6,5,14,45,868.5,119.5,3.4,29.0,812.5,825.54,611.37
2016,6,5,15,0,860.0,117.0,3.4,29.0,777.0,784.16,584.53
2016,6,5,15,15,848.0,114.5,3.35,28.5,736.0,740.1,556.45
2016,6,5,15,30,836.0,112.0,3.3,28.0,695.0,692.95,525.54
2016,6,5,15,45,821.5,108.5,3.3,27.5,649.5,642.24,489.97
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,591.08,453.0
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,536.42,412.14
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,482.39,370.48
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,425.56,325.4
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,369.46,279.54
2016,6,5,17,15,679.0,83.0,2.95,24.0,355.0,312.56,232.35
2016,6,5,17,30,643.0,78.0,2.8,23.0,304.0,259.0,186.83
2016,6,5,17,45,594.0,71.0,2.7,22.5,254.0,204.1,140.11
2016,6,5,18,0,545.0,64.0,2.6,22.0,204.0,154.44,98.55
2016,6,5,18,15,472.0,55.5,2.5,20.5,157.0,105.94,61.58
2016,6,5,18,30,399.0,47.0,2.4,19.0,110.0,65.68,34.92
2016,6,5,18,45,289.5,35.0,2.3,18.0,72.5,29.98,19.46
2016,6,5,19,0,180.0,23.0,2.2,17.0,35.0,17.88,4.45
2016,6,5,19,15,90.0,11.5,2.3,16.5,17.5,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,33.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,66.0,10.0,2.9,14.0,12.0,9.83,0.0
2016,6,6,5,15,186.5,23.0,2.95,14.5,42.5,17.76,6.05
2016,6,6,5,30,307.0,36.0,3.0,15.0,73.0,33.17,18.08
2016,6,6,5,45,391.5,45.5,3.05,15.5,115.0,66.4,35.74
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,109.13,65.26
2016,6,6,6,15,532.0,62.5,3.05,16.5,204.5,154.29,101.68
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,205.64,145.47
2016,6,6,6,45,299.0,104.0,3.0,17.5,197.5,186.98,142.17
2016,6,6,7,0,10.0,138.0,3.0,18.0,143.0,136.0,107.26
2016,6,6,7,15,18.5,160.5,2.95,18.5,170.0,161.81,127.82
2016,6,6,7,30,27.0,183.0,2.9,19.0,197.0,189.17,149.25
2016,6,6,7,45,394.0,141.5,2.9,20.0,370.5,340.21,269.94
2016,6,6,8,0,761.0,100.0,2.9,21.0,544.0,525.25,413.4
2016,6,6,8,15,778.0,103.5,2.95,21.5,589.5,576.5,451.76
2016,6,6,8,30,795.0,107.0,3.0,22.0,635.0,627.81,489.75
2016,6,6,8,45,809.0,109.0,3.05,22.5,676.5,675.32,523.99
2016,6,6,9,0,823.0,111.0,3.1,23.0,718.0,720.57,554.16
2016,6,6,9,15,833.5,113.0,3.1,23.5,755.5,763.33,581.83
2016,6,6,9,30,844.0,115.0,3.1,24.0,793.0,804.61,608.06
2016,6,6,9,45,851.5,116.5,3.15,24.5,825.0,841.15,630.96
2016,6,6,10,0,859.0,118.0,3.2,25.0,857.0,875.61,652.23
2016,6,6,10,15,865.0,119.5,3.25,25.0,882.5,906.43,672.21
2016,6,6,10,30,871.0,121.0,3.3,25.0,908.0,934.74,690.49
2016,6,6,10,45,875.5,122.0,3.35,25.5,927.5,958.47,704.34
2016,6,6,11,0,880.0,123.0,3.4,26.0,947.0,979.35,716.32
2016,6,6,11,15,882.5,123.5,3.4,26.0,959.5,994.81,725.85
2016,6,6,11,30,885.0,124.0,3.4,26.0,972.0,1007.19,733.47
2016,6,6,11,45,886.0,124.5,3.45,26.5,977.5,1014.93,737.11
2016,6,6,12,0,887.0,125.0,3.5,27.0,983.0,1019.48,738.8
2016,6,6,12,15,887.0,125.0,3.5,27.0,981.0,1019.32,738.67
2016,6,6,12,30,887.0,125.0,3.5,27.0,979.0,1015.96,736.6
2016,6,6,12,45,878.0,129.0,3.55,27.0,968.0,1004.49,729.76
2016,6,6,13,0,869.0,133.0,3.6,27.0,957.0,990.02,721.08
2016,6,6,13,15,865.5,132.5,3.6,27.0,941.0,973.49,710.8
2016,6,6,13,30,862.0,132.0,3.6,27.0,925.0,954.04,698.66
2016,6,6,13,45,856.5,131.0,3.65,27.0,901.5,929.4,683.42
2016,6,6,14,0,851.0,130.0,3.7,27.0,878.0,902.14,666.41
2016,6,6,14,15,844.0,128.0,3.7,26.5,849.0,870.08,647.1
2016,6,6,14,30,837.0,126.0,3.7,26.0,820.0,835.78,626.1
2016,6,6,14,45,827.0,124.0,3.75,26.0,785.0,796.98,600.78
2016,6,6,15,0,817.0,122.0,3.8,26.0,750.0,758.55,575.49
2016,6,6,15,15,805.0,119.5,3.8,25.5,710.5,714.3,546.66
2016,6,6,15,30,793.0,117.0,3.8,25.0,671.0,668.98,516.04
2016,6,6,15,45,777.0,114.0,3.8,25.0,627.0,619.73,479.71
2016,6,6,16,0,761.0,111.0,3.8,25.0,583.0,570.26,442.36
2016,6,6,16,15,741.0,107.0,3.75,24.0,536.0,517.6,403.17
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,464.97,362.65
2016,6,6,16,45,695.0,98.5,3.65,22.5,440.5,410.55,318.74
2016,6,6,17,0,669.0,94.0,3.6,22.0,392.0,357.94,274.99
2016,6,6,17,15,633.0,88.5,3.55,21.0,342.5,302.98,228.91
2016,6,6,17,30,597.0,83.0,3.5,20.0,293.0,251.41,184.64
2016,6,6,17,45,549.5,75.0,3.45,19.5,245.0,198.37,139.0
2016,6,6,18,0,502.0,67.0,3.4,19.0,197.0,150.45,98.42
2016,6,6,18,15,430.0,58.0,3.3,18.0,152.0,103.9,62.36
2016,6,6,18,30,358.0,49.0,3.2,17.0,107.0,65.49,36.34
2016,6,6,18,45,257.0,36.0,3.1,16.5,70.5,30.7,17.27
2016,6,6,19,0,156.0,23.0,3.0,16.0,34.0,17.84,4.98
2016,6,6,19,15,78.0,11.5,3.0,15.5,17.0,11.3,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,25.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,50.0,11.0,2.3,14.0,12.0,10.81,0.0
2016,6,7,5,15,162.0,25.0,2.35,14.0,41.5,19.41,7.26
2016,6,7,5,30,274.0,39.0,2.4,14.0,71.0,34.96,20.02
2016,6,7,5,45,364.5,48.5,2.45,14.5,113.5,67.31,37.64
2016,6,7,6,0,455.0,58.0,2.5,15.0,156.0,109.26,66.52
2016,6,7,6,15,514.0,66.0,2.45,15.5,203.5,154.25,102.69
2016,6,7,6,30,573.0,74.0,2.4,16.0,251.0,205.77,146.43
2016,6,7,6,45,286.5,91.5,2.4,16.5,180.0,171.35,130.09
2016,6,7,7,0,0.0,109.0,2.4,17.0,109.0,105.01,82.25
2016,6,7,7,15,9.0,142.5,2.4,17.5,147.0,140.84,111.25
2016,6,7,7,30,18.0,176.0,2.4,18.0,185.0,177.81,140.57
2016,6,7,7,45,38.5,208.5,2.4,19.0,230.5,221.59,174.59
2016,6,7,8,0,59.0,241.0,2.4,20.0,276.0,267.09,209.3
2016,6,7,8,15,88.0,270.5,2.4,20.5,327.0,316.91,247.27
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,371.89,288.47
2016,6,7,8,45,251.5,300.5,2.4,22.0,482.0,474.67,366.21
2016,6,7,9,0,386.0,301.0,2.4,23.0,586.0,585.85,447.36
2016,6,7,9,15,618.0,210.5,2.45,23.5,694.0,697.09,530.54
2016,6,7,9,30,850.0,120.0,2.5,24.0,802.0,814.17,611.56
2016,6,7,9,45,864.5,118.0,2.6,24.5,836.5,853.33,635.63
2016,6,7,10,0,879.0,116.0,2.7,25.0,871.0,890.81,658.99
2016,6,7,10,15,885.0,117.0,2.8,25.0,897.5,921.71,679.13
2016,6,7,10,30,891.0,118.0,2.9,25.0,924.0,950.03,697.6
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.5,972.89,711.13
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,992.72,722.7
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,1008.89,733.39
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,1021.94,742.17
2016,6,7,11,45,900.5,125.5,3.4,26.5,993.0,1030.32,746.57
2016,6,7,12,0,902.0,126.0,3.5,27.0,999.0,1035.46,748.99
2016,6,7,12,15,902.5,125.5,3.55,27.0,997.5,1035.34,749.25
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,1031.96,747.55
2016,6,7,12,45,904.0,123.0,3.65,27.0,988.0,1024.31,743.2
2016,6,7,13,0,905.0,121.0,3.7,27.0,980.0,1013.39,736.85
2016,6,7,13,15,902.5,120.5,3.75,26.5,964.0,997.35,728.68
2016,6,7,13,30,900.0,120.0,3.8,26.0,948.0,978.22,718.5
2016,6,7,13,45,757.5,202.5,3.85,26.0,887.5,916.95,678.72
2016,6,7,14,0,615.0,285.0,3.9,26.0,827.0,851.27,633.1
2016,6,7,14,15,745.0,200.5,3.9,25.5,834.5,862.45,645.77
2016,6,7,14,30,875.0,116.0,3.9,25.0,842.0,858.17,644.97
2016,6,7,14,45,862.5,116.0,3.95,24.5,806.0,818.13,619.78
2016,6,7,15,0,850.0,116.0,4.0,24.0,770.0,776.48,593.32
2016,6,7,15,15,838.0,113.5,3.95,23.5,729.5,732.89,564.68
2016,6,7,15,30,826.0,111.0,3.9,23.0,689.0,686.24,533.22
2016,6,7,15,45,807.5,109.5,3.9,22.5,643.5,635.5,496.48
2016,6,7,16,0,789.0,108.0,3.9,22.0,598.0,584.67,458.63
2016,6,7,16,15,768.5,104.0,3.8,21.5,550.0,530.42,416.93
2016,6,7,16,30,748.0,100.0,3.7,21.0,502.0,476.83,374.52
2016,6,7,16,45,717.5,97.0,3.65,20.5,451.5,419.87,328.32
2016,6,7,17,0,687.0,94.0,3.6,20.0,401.0,365.77,283.09
2016,6,7,17,15,650.0,88.5,3.5,19.0,350.5,309.5,235.58
2016,6,7,17,30,613.0,83.0,3.4,18.0,300.0,256.7,189.94
2016,6,7,17,45,555.5,77.0,3.3,17.5,250.0,202.35,143.15
2016,6,7,18,0,498.0,71.0,3.2,17.0,200.0,154.2,102.48
2016,6,7,18,15,424.0,61.5,3.05,16.5,154.5,107.08,65.61
2016,6,7,18,30,350.0,52.0,2.9,16.0,109.0,67.61,38.41
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.0,33.41,19.48
2016,6,7,19,0,130.0,26.0,2.6,15.0,35.0,20.3,7.0
2016,6,7,19,15,65.0,13.0,2.55,14.5,17.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,84.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,212.0,24.5,2.65,13.5,46.0,19.19,7.21
2016,6,8,5,30,340.0,37.0,2.7,14.0,78.0,34.5,18.98
2016,6,8,5,45,429.5,45.5,2.75,14.5,121.5,68.86,36.62
2016,6,8,6,0,519.0,54.0,2.8,15.0,165.0,113.31,67.13
2016,6,8,6,15,259.5,76.0,2.8,15.0,131.5,117.04,82.47
2016,6,8,6,30,0.0,98.0,2.8,15.0,98.0,93.8,73.89
2016,6,8,6,45,2.5,116.0,2.85,15.5,117.5,111.96,88.8
2016,6,8,7,0,5.0,134.0,2.9,16.0,137.0,130.46,103.7
2016,6,8,7,15,36.0,168.0,2.95,16.5,186.0,176.16,140.4
2016,6,8,7,30,67.0,202.0,3.0,17.0,235.0,225.37,179.57
2016,6,8,7,45,219.5,212.0,3.05,17.5,337.0,318.77,254.09
2016,6,8,8,0,372.0,222.0,3.1,18.0,439.0,425.28,337.84
2016,6,8,8,15,400.0,235.0,3.15,18.0,486.0,476.37,377.31
2016,6,8,8,30,428.0,248.0,3.2,18.0,533.0,527.42,416.38
2016,6,8,8,45,646.0,176.0,3.3,18.5,637.5,629.29,496.21
2016,6,8,9,0,864.0,104.0,3.4,19.0,742.0,742.99,580.58
2016,6,8,9,15,611.5,225.0,3.45,19.0,688.5,706.1,549.09
2016,6,8,9,30,359.0,346.0,3.5,19.0,635.0,640.41,494.4
2016,6,8,9,45,315.5,375.0,3.55,19.5,636.5,646.08,496.19
2016,6,8,10,0,272.0,404.0,3.6,20.0,638.0,648.06,494.78
2016,6,8,10,15,374.0,380.0,3.65,20.0,712.5,724.74,552.46
2016,6,8,10,30,476.0,356.0,3.7,20.0,787.0,809.98,614.63
2016,6,8,10,45,685.0,244.0,3.8,20.5,878.0,907.99,687.5
2016,6,8,11,0,894.0,132.0,3.9,21.0,969.0,1001.5,749.05
2016,6,8,11,15,896.5,132.5,3.95,21.0,982.0,1017.22,758.72
2016,6,8,11,30,899.0,133.0,4.0,21.0,995.0,1029.81,767.01
2016,6,8,11,45,897.0,135.0,4.1,21.5,999.5,1036.22,770.14
2016,6,8,12,0,895.0,137.0,4.2,22.0,1004.0,1039.37,771.23
2016,6,8,12,15,894.5,137.0,4.25,22.0,1002.0,1038.8,771.14
2016,6,8,12,30,894.0,137.0,4.3,22.0,1000.0,1035.0,769.04
2016,6,8,12,45,862.5,156.0,4.35,22.0,982.0,1016.09,756.95
2016,6,8,13,0,831.0,175.0,4.4,22.0,964.0,1000.58,747.29
2016,6,8,13,15,827.0,174.0,4.4,21.5,947.5,983.42,737.68
2016,6,8,13,30,823.0,173.0,4.4,21.0,931.0,963.44,726.16
2016,6,8,13,45,667.0,252.5,4.4,21.0,856.5,883.72,671.54
2016,6,8,14,0,511.0,332.0,4.4,21.0,782.0,804.1,611.73
2016,6,8,14,15,534.5,307.5,4.35,20.5,764.5,784.67,600.85
2016,6,8,14,30,558.0,283.0,4.3,20.0,747.0,762.17,587.32
2016,6,8,14,45,560.0,267.5,4.25,20.0,716.0,728.06,563.5
2016,6,8,15,0,562.0,252.0,4.2,20.0,685.0,692.23,538.18
2016,6,8,15,15,574.5,228.0,4.1,19.5,650.0,654.01,511.96
2016,6,8,15,30,587.0,204.0,4.0,19.0,615.0,614.92,484.44
2016,6,8,15,45,657.0,162.5,3.95,18.5,594.5,591.9,469.41
2016,6,8,16,0,727.0,121.0,3.9,18.0,574.0,560.87,447.26
2016,6,8,16,15,646.0,132.5,3.85,17.5,511.0,491.43,392.64
2016,6,8,16,30,565.0,144.0,3.8,17.0,448.0,428.53,342.28
2016,6,8,16,45,617.5,114.5,3.75,17.0,417.0,392.81,312.07
2016,6,8,17,0,670.0,85.0,3.7,17.0,386.0,350.89,275.11
2016,6,8,17,15,596.5,93.5,3.6,16.5,337.0,296.69,228.69
2016,6,8,17,30,523.0,102.0,3.5,16.0,288.0,249.78,188.23
2016,6,8,17,45,486.5,90.0,3.45,15.5,241.5,198.53,143.62
2016,6,8,18,0,450.0,78.0,3.4,15.0,195.0,152.18,103.68
2016,6,8,18,15,381.5,66.5,3.3,14.5,151.0,106.39,67.4
2016,6,8,18,30,313.0,55.0,3.2,14.0,107.0,68.24,40.46
2016,6,8,18,45,222.5,40.5,3.1,14.0,71.0,34.81,20.73
2016,6,8,19,0,132.0,26.0,3.0,14.0,35.0,20.26,7.46
2016,6,8,19,15,66.0,13.0,2.95,14.0,17.5,12.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,42.0,12.0,3.1,13.0,13.0,11.8,0.0
2016,6,9,5,15,149.0,27.0,3.2,13.0,43.0,21.06,8.53
2016,6,9,5,30,256.0,42.0,3.3,13.0,73.0,37.09,22.11
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.5,69.25,39.99
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,112.29,69.88
2016,6,9,6,15,221.5,64.0,3.6,14.0,111.5,99.0,69.26
2016,6,9,6,30,0.0,65.0,3.6,14.0,65.0,62.79,47.99
2016,6,9,6,45,0.0,77.5,3.6,14.5,77.5,74.82,58.04
2016,6,9,7,0,0.0,90.0,3.6,15.0,90.0,86.88,67.91
2016,6,9,7,15,0.0,109.5,3.55,15.5,109.5,105.69,83.22
2016,6,9,7,30,0.0,129.0,3.5,16.0,129.0,124.56,98.33
2016,6,9,7,45,0.0,136.5,3.5,16.5,136.5,131.94,103.82
2016,6,9,8,0,0.0,144.0,3.5,17.0,144.0,139.31,109.27
2016,6,9,8,15,4.0,174.0,3.45,17.5,176.5,170.9,134.24
2016,6,9,8,30,8.0,204.0,3.4,18.0,209.0,202.97,159.19
2016,6,9,8,45,18.0,242.5,3.4,18.5,255.5,247.95,194.06
2016,6,9,9,0,28.0,281.0,3.4,19.0,302.0,296.61,231.17
2016,6,9,9,15,24.5,286.0,3.4,19.5,305.0,297.45,230.7
2016,6,9,9,30,21.0,291.0,3.4,20.0,308.0,300.64,232.17
2016,6,9,9,45,82.5,354.5,3.4,20.5,425.0,420.4,323.7
2016,6,9,10,0,144.0,418.0,3.4,21.0,542.0,545.56,415.7
2016,6,9,10,15,296.0,390.0,3.4,21.0,654.5,664.2,504.97
2016,6,9,10,30,448.0,362.0,3.4,21.0,767.0,789.76,596.52
2016,6,9,10,45,681.0,241.0,3.45,21.5,872.0,900.94,678.2
2016,6,9,11,0,914.0,120.0,3.5,22.0,977.0,1008.57,748.24
2016,6,9,11,15,916.5,120.5,3.5,22.0,989.5,1024.62,757.5
2016,6,9,11,30,919.0,121.0,3.5,22.0,1002.0,1037.47,765.49
2016,6,9,11,45,923.0,119.0,3.55,22.5,1008.5,1046.06,769.7
2016,6,9,12,0,927.0,117.0,3.6,23.0,1015.0,1051.35,771.87
2016,6,9,12,15,926.5,117.0,3.65,23.0,1012.5,1050.82,771.85
2016,6,9,12,30,926.0,117.0,3.7,23.0,1010.0,1046.95,769.81
2016,6,9,12,45,926.0,115.0,3.8,23.0,1001.0,1038.22,765.05
2016,6,9,13,0,926.0,113.0,3.9,23.0,992.0,1026.17,758.19
2016,6,9,13,15,922.5,112.5,3.95,22.5,975.0,1008.96,749.09
2016,6,9,13,30,919.0,112.0,4.0,22.0,958.0,988.62,737.92
2016,6,9,13,45,915.0,110.0,4.1,22.0,935.0,963.29,722.23
2016,6,9,14,0,911.0,108.0,4.2,22.0,912.0,935.07,704.52
2016,6,9,14,15,904.0,107.0,4.2,21.5,882.0,902.5,684.52
2016,6,9,14,30,897.0,106.0,4.2,21.0,852.0,867.5,662.66
2016,6,9,14,45,887.5,104.5,4.25,21.0,816.0,827.73,636.19
2016,6,9,15,0,878.0,103.0,4.3,21.0,780.0,786.09,608.14
2016,6,9,15,15,866.5,101.0,4.3,20.5,739.0,740.82,578.09
2016,6,9,15,30,855.0,99.0,4.3,20.0,698.0,694.29,546.64
2016,6,9,15,45,837.0,97.5,4.3,20.0,652.5,643.01,508.43
2016,6,9,16,0,819.0,96.0,4.3,20.0,607.0,591.91,468.98
2016,6,9,16,15,799.5,93.0,4.2,19.5,559.0,537.87,426.93
2016,6,9,16,30,780.0,90.0,4.1,19.0,511.0,484.34,384.03
2016,6,9,16,45,753.5,86.5,4.1,18.5,460.5,427.91,337.72
2016,6,9,17,0,727.0,83.0,4.1,18.0,410.0,373.25,291.44
2016,6,9,17,15,693.0,78.5,4.0,17.0,359.5,315.97,242.36
2016,6,9,17,30,659.0,74.0,3.9,16.0,309.0,262.7,195.51
2016,6,9,17,45,607.0,68.5,3.85,15.5,258.5,207.56,147.09
2016,6,9,18,0,555.0,63.0,3.8,15.0,208.0,157.95,104.23
2016,6,9,18,15,485.0,55.0,3.65,14.5,162.0,109.45,65.48
2016,6,9,18,30,415.0,47.0,3.5,14.0,116.0,68.82,37.25
2016,6,9,18,45,304.5,36.0,3.4,14.0,77.5,32.68,18.03
2016,6,9,19,0,194.0,25.0,3.3,14.0,39.0,19.41,7.27
2016,6,9,19,15,97.0,12.5,3.25,13.5,19.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,107.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,6,10,5,15,236.5,23.0,3.05,13.5,46.0,17.72,6.28
2016,6,10,5,30,366.0,34.0,3.3,14.0,78.0,31.78,16.6
2016,6,10,5,45,449.5,42.0,3.55,14.5,121.5,66.65,34.13
2016,6,10,6,0,533.0,50.0,3.8,15.0,165.0,110.89,64.56
2016,6,10,6,15,587.0,56.0,3.85,15.5,213.5,157.28,102.31
2016,6,10,6,30,641.0,62.0,3.9,16.0,262.0,209.58,147.54
2016,6,10,6,45,678.0,67.0,4.0,16.5,312.0,262.85,195.11
2016,6,10,7,0,715.0,72.0,4.1,17.0,362.0,318.5,244.43
2016,6,10,7,15,742.5,76.0,4.1,17.5,412.0,372.77,291.91
2016,6,10,7,30,770.0,80.0,4.1,18.0,462.0,429.16,339.8
2016,6,10,7,45,788.0,84.0,4.15,18.5,510.5,482.62,384.09
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,536.69,427.48
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,588.91,468.07
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,640.39,506.91
2016,6,10,8,45,848.0,97.5,4.2,20.5,692.5,688.16,541.34
2016,6,10,9,0,858.0,101.0,4.2,21.0,734.0,734.8,572.85
2016,6,10,9,15,867.5,103.0,4.2,21.0,772.0,778.16,602.65
2016,6,10,9,30,877.0,105.0,4.2,21.0,810.0,819.9,631.01
2016,6,10,9,45,886.0,105.5,4.2,21.5,842.5,857.86,655.19
2016,6,10,10,0,895.0,106.0,4.2,22.0,875.0,893.74,677.67
2016,6,10,10,15,901.0,107.0,4.2,22.0,901.5,925.14,698.19
2016,6,10,10,30,907.0,108.0,4.2,22.0,928.0,953.93,716.88
2016,6,10,10,45,911.0,109.0,4.25,22.5,948.0,978.06,731.25
2016,6,10,11,0,915.0,110.0,4.3,23.0,968.0,999.22,743.62
2016,6,10,11,15,918.0,110.5,4.3,23.0,981.5,1015.82,754.12
2016,6,10,11,30,921.0,111.0,4.3,23.0,995.0,1029.23,762.6
2016,6,10,11,45,923.0,111.5,4.35,23.0,1001.5,1038.39,768.67
2016,6,10,12,0,925.0,112.0,4.4,23.0,1008.0,1044.24,772.69
2016,6,10,12,15,926.0,112.0,4.4,23.0,1007.0,1045.26,773.32
2016,6,10,12,30,927.0,112.0,4.4,23.0,1006.0,1042.93,771.88
2016,6,10,12,45,909.5,122.5,4.45,23.0,993.5,1029.49,763.47
2016,6,10,13,0,892.0,133.0,4.5,23.0,981.0,1013.04,753.2
2016,6,10,13,15,889.5,132.5,4.5,23.0,965.5,997.35,743.24
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,978.61,731.29
2016,6,10,13,45,885.0,129.5,4.55,23.0,928.0,955.38,716.75
2016,6,10,14,0,883.0,127.0,4.6,23.0,906.0,929.27,700.23
2016,6,10,14,15,876.5,125.5,4.6,22.5,877.0,897.44,680.69
2016,6,10,14,30,870.0,124.0,4.6,22.0,848.0,863.25,659.35
2016,6,10,14,45,861.0,122.0,4.6,22.0,813.0,824.32,633.18
2016,6,10,15,0,852.0,120.0,4.6,22.0,778.0,783.56,605.5
2016,6,10,15,15,840.0,117.5,4.55,21.5,737.5,740.07,576.48
2016,6,10,15,30,828.0,115.0,4.5,21.0,697.0,693.45,544.53
2016,6,10,15,45,812.0,112.0,4.45,21.0,651.5,642.8,506.3
2016,6,10,16,0,796.0,109.0,4.4,21.0,606.0,591.83,467.0
2016,6,10,16,15,775.5,105.5,4.3,20.5,558.0,537.8,425.12
2016,6,10,16,30,755.0,102.0,4.2,20.0,510.0,484.42,382.61
2016,6,10,16,45,725.5,98.5,4.15,19.5,459.0,427.06,335.86
2016,6,10,17,0,696.0,95.0,4.1,19.0,408.0,372.45,289.99
2016,6,10,17,15,659.5,89.5,3.95,18.5,357.5,315.83,241.45
2016,6,10,17,30,623.0,84.0,3.8,18.0,307.0,262.61,194.9
2016,6,10,17,45,570.0,77.5,3.65,17.5,257.0,208.16,147.75
2016,6,10,18,0,517.0,71.0,3.5,17.0,207.0,159.39,106.19
2016,6,10,18,15,444.5,61.5,3.3,16.5,161.0,111.18,68.12
2016,6,10,18,30,372.0,52.0,3.1,16.0,115.0,71.15,40.28
2016,6,10,18,45,263.5,39.5,2.9,15.5,77.0,35.23,20.19
2016,6,10,19,0,155.0,27.0,2.7,15.0,39.0,21.04,8.64
2016,6,10,19,15,77.5,13.5,2.7,14.5,19.5,13.27,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.75,11.5,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.7,12.0,13.0,11.8,0.0
2016,6,11,5,15,151.0,27.0,0.75,12.5,43.0,21.06,8.64
2016,6,11,5,30,263.0,42.0,0.8,13.0,73.0,36.99,22.12
2016,6,11,5,45,358.0,52.5,0.9,13.5,116.5,69.55,40.01
2016,6,11,6,0,453.0,63.0,1.0,14.0,160.0,113.15,70.02
2016,6,11,6,15,514.0,71.0,1.05,15.0,208.5,158.24,105.77
2016,6,11,6,30,575.0,79.0,1.1,16.0,257.0,210.1,149.05
2016,6,11,6,45,623.5,84.0,1.15,17.0,309.0,262.02,193.43
2016,6,11,7,0,672.0,89.0,1.2,18.0,361.0,318.88,241.38
2016,6,11,7,15,703.5,94.0,1.35,19.0,412.0,373.66,287.18
2016,6,11,7,30,735.0,99.0,1.5,20.0,463.0,431.02,333.66
2016,6,11,7,45,760.0,102.5,1.65,21.0,513.0,486.61,377.36
2016,6,11,8,0,785.0,106.0,1.8,22.0,563.0,542.72,420.05
2016,6,11,8,15,803.0,109.0,1.8,22.5,610.0,595.21,458.85
2016,6,11,8,30,821.0,112.0,1.8,23.0,657.0,647.81,496.48
2016,6,11,8,45,834.0,115.0,1.85,24.0,700.5,696.8,529.7
2016,6,11,9,0,847.0,118.0,1.9,25.0,744.0,744.95,559.88
2016,6,11,9,15,857.5,120.5,1.85,25.5,782.0,787.58,585.79
2016,6,11,9,30,868.0,123.0,1.8,26.0,820.0,830.3,611.26
2016,6,11,9,45,872.0,127.0,1.8,27.0,852.0,867.29,631.73
2016,6,11,10,0,876.0,131.0,1.8,28.0,884.0,901.91,650.33
2016,6,11,10,15,882.0,132.5,1.75,28.0,910.5,933.32,668.66
2016,6,11,10,30,888.0,134.0,1.7,28.0,937.0,962.18,685.23
2016,6,11,10,45,889.5,136.5,1.65,28.5,956.0,985.05,696.56
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,1004.92,705.98
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,1020.71,715.73
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,1033.38,723.7
2016,6,11,11,45,895.5,141.0,1.8,29.5,1004.5,1040.38,727.57
2016,6,11,12,0,895.0,142.0,1.9,30.0,1009.0,1044.15,729.58
2016,6,11,12,15,894.5,142.0,2.05,30.0,1007.0,1043.71,731.18
2016,6,11,12,30,894.0,142.0,2.2,30.0,1005.0,1040.05,730.84
2016,6,11,12,45,899.0,136.0,2.35,30.5,997.5,1032.67,726.74
