Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,0,904.0,130.0,2.5,31.0,990.0,1021.95,720.56
2016,6,11,13,15,900.5,129.5,2.55,30.5,973.0,1005.16,712.52
2016,6,11,13,30,897.0,129.0,2.6,30.0,956.0,985.32,702.57
2016,6,11,13,45,886.5,130.5,2.7,30.0,931.0,958.05,686.87
2016,6,11,14,0,876.0,132.0,2.8,30.0,906.0,928.27,669.45
2016,6,11,14,15,663.0,226.0,2.8,29.5,801.0,817.54,598.53
2016,6,11,14,30,450.0,320.0,2.8,29.0,696.0,708.49,521.19
2016,6,11,14,45,642.0,224.0,2.85,29.0,734.0,753.46,558.66
2016,6,11,15,0,834.0,128.0,2.9,29.0,772.0,780.24,579.67
2016,6,11,15,15,821.0,125.5,2.95,28.5,731.5,734.76,550.76
2016,6,11,15,30,808.0,123.0,3.0,28.0,691.0,688.24,520.52
2016,6,11,15,45,699.5,146.0,3.15,28.0,615.0,604.51,459.79
2016,6,11,16,0,591.0,169.0,3.3,28.0,539.0,528.37,403.32
2016,6,11,16,15,589.0,153.5,3.35,27.0,497.5,482.22,370.4
2016,6,11,16,30,587.0,138.0,3.4,26.0,456.0,435.28,335.43
2016,6,11,16,45,541.5,139.5,3.5,25.5,411.0,383.31,294.65
2016,6,11,17,0,496.0,141.0,3.6,25.0,366.0,336.57,257.05
2016,6,11,17,15,549.0,114.5,3.6,24.0,335.0,302.48,227.65
2016,6,11,17,30,602.0,88.0,3.6,23.0,304.0,260.99,190.46
2016,6,11,17,45,554.0,80.0,3.6,22.5,255.0,207.38,144.9
2016,6,11,18,0,506.0,72.0,3.6,22.0,206.0,158.92,104.27
2016,6,11,18,15,437.0,62.5,3.5,21.0,160.5,111.69,67.65
2016,6,11,18,30,368.0,53.0,3.4,20.0,115.0,72.27,40.57
2016,6,11,18,45,270.0,40.0,3.3,19.0,77.0,36.11,20.3
2016,6,11,19,0,172.0,27.0,3.2,18.0,39.0,21.01,8.75
2016,6,11,19,15,86.0,13.5,3.1,17.5,19.5,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,3.5,13.0,12.0,10.81,0.0
2016,6,12,5,15,139.5,27.0,3.65,13.5,42.0,21.06,8.52
2016,6,12,5,30,245.0,43.0,3.8,14.0,72.0,37.46,22.58
2016,6,12,5,45,345.5,53.0,3.95,14.5,115.5,68.96,39.82
2016,6,12,6,0,446.0,63.0,4.1,15.0,159.0,112.06,69.32
2016,6,12,6,15,506.5,71.0,4.05,15.5,207.0,156.63,105.06
2016,6,12,6,30,567.0,79.0,4.0,16.0,255.0,207.92,148.63
2016,6,12,6,45,620.0,83.0,4.0,16.5,307.0,259.7,193.91
2016,6,12,7,0,673.0,87.0,4.0,17.0,359.0,316.91,243.65
2016,6,12,7,15,703.5,91.5,3.9,17.5,410.0,370.81,290.34
2016,6,12,7,30,734.0,96.0,3.8,18.0,461.0,427.19,337.76
2016,6,12,7,45,761.5,98.5,3.7,19.0,511.0,482.96,382.59
2016,6,12,8,0,789.0,101.0,3.6,20.0,561.0,539.5,426.41
2016,6,12,8,15,806.5,104.0,3.5,20.5,608.0,591.85,466.33
2016,6,12,8,30,824.0,107.0,3.4,21.0,655.0,644.27,505.0
2016,6,12,8,45,839.0,109.0,3.3,21.5,698.0,693.74,540.31
2016,6,12,9,0,854.0,111.0,3.2,22.0,741.0,741.06,571.28
2016,6,12,9,15,864.0,113.0,3.2,22.5,779.5,784.7,599.49
2016,6,12,9,30,874.0,115.0,3.2,23.0,818.0,826.76,626.19
2016,6,12,9,45,888.5,113.0,3.2,23.5,852.5,866.8,651.12
2016,6,12,10,0,903.0,111.0,3.2,24.0,887.0,905.1,674.55
2016,6,12,10,15,908.5,112.5,3.25,24.5,913.5,936.83,693.66
2016,6,12,10,30,914.0,114.0,3.3,25.0,940.0,965.91,710.92
2016,6,12,10,45,919.0,114.0,3.35,25.5,960.0,990.19,724.96
2016,6,12,11,0,924.0,114.0,3.4,26.0,980.0,1011.52,737.07
2016,6,12,11,15,926.0,114.5,3.5,26.0,993.0,1027.34,747.48
2016,6,12,11,30,928.0,115.0,3.6,26.0,1006.0,1039.92,755.92
2016,6,12,11,45,928.5,115.5,3.7,26.5,1011.0,1047.72,759.88
2016,6,12,12,0,929.0,116.0,3.8,27.0,1016.0,1052.18,761.79
2016,6,12,12,15,928.0,116.0,3.85,27.0,1014.0,1051.28,761.53
2016,6,12,12,30,927.0,116.0,3.9,27.0,1012.0,1047.05,759.25
2016,6,12,12,45,917.0,121.0,4.0,27.5,1000.0,1035.59,751.24
2016,6,12,13,0,907.0,126.0,4.1,28.0,988.0,1021.02,741.32
2016,6,12,13,15,903.5,125.0,4.1,27.5,971.5,1003.73,732.03
2016,6,12,13,30,900.0,124.0,4.1,27.0,955.0,983.39,720.75
2016,6,12,13,45,895.0,122.5,4.15,27.0,931.5,958.2,705.11
2016,6,12,14,0,890.0,121.0,4.2,27.0,908.0,930.23,687.6
2016,6,12,14,15,883.0,119.5,4.2,27.0,878.0,897.87,666.82
2016,6,12,14,30,876.0,118.0,4.2,27.0,848.0,863.15,644.34
2016,6,12,14,45,867.0,116.0,4.2,27.0,812.5,824.11,618.75
2016,6,12,15,0,858.0,114.0,4.2,27.0,777.0,783.22,591.68
2016,6,12,15,15,846.0,111.5,4.15,26.5,736.5,737.97,562.21
2016,6,12,15,30,834.0,109.0,4.1,26.0,696.0,692.69,532.29
2016,6,12,15,45,818.5,106.0,4.05,25.5,651.0,642.18,496.17
2016,6,12,16,0,803.0,103.0,4.0,25.0,606.0,591.29,458.71
2016,6,12,16,15,783.0,99.5,3.95,24.5,558.0,537.28,417.8
2016,6,12,16,30,763.0,96.0,3.9,24.0,510.0,483.83,376.09
2016,6,12,16,45,736.5,92.0,3.85,23.5,460.0,427.78,331.11
2016,6,12,17,0,710.0,88.0,3.8,23.0,410.0,372.55,285.47
2016,6,12,17,15,675.0,83.0,3.65,22.5,359.5,316.21,237.85
2016,6,12,17,30,640.0,78.0,3.5,22.0,309.0,263.08,191.97
2016,6,12,17,45,589.0,72.0,3.4,21.5,259.0,208.61,145.33
2016,6,12,18,0,538.0,66.0,3.3,21.0,209.0,159.57,103.94
2016,6,12,18,15,469.0,57.5,3.1,20.0,163.0,111.46,66.35
2016,6,12,18,30,400.0,49.0,2.9,19.0,117.0,71.11,38.56
2016,6,12,18,45,295.0,37.5,2.7,18.0,78.5,35.04,19.06
2016,6,12,19,0,190.0,26.0,2.5,17.0,40.0,20.16,8.47
2016,6,12,19,15,95.0,13.0,2.55,16.5,20.0,12.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,3.0,13.0,13.0,10.81,0.0
2016,6,13,5,15,171.0,25.0,3.0,13.0,43.0,19.4,7.4
2016,6,13,5,30,282.0,39.0,3.0,13.0,73.0,34.44,19.95
2016,6,13,5,45,372.5,48.5,3.05,13.5,115.5,66.98,37.42
2016,6,13,6,0,463.0,58.0,3.1,14.0,158.0,109.1,66.35
2016,6,13,6,15,521.0,65.5,3.05,14.5,205.5,153.66,102.27
2016,6,13,6,30,579.0,73.0,3.0,15.0,253.0,204.63,145.82
2016,6,13,6,45,627.0,77.5,3.0,15.5,304.0,256.04,191.05
2016,6,13,7,0,675.0,82.0,3.0,16.0,355.0,312.33,240.19
2016,6,13,7,15,514.0,132.0,3.0,16.5,356.0,333.4,262.48
2016,6,13,7,30,353.0,182.0,3.0,17.0,357.0,336.48,267.37
2016,6,13,7,45,572.5,138.0,3.05,18.0,456.5,426.11,338.78
2016,6,13,8,0,792.0,94.0,3.1,19.0,556.0,533.68,422.95
2016,6,13,8,15,809.5,97.0,3.2,19.5,602.5,586.14,463.24
2016,6,13,8,30,827.0,100.0,3.3,20.0,649.0,638.66,502.73
2016,6,13,8,45,843.5,101.0,3.4,20.5,693.0,687.27,538.1
2016,6,13,9,0,860.0,102.0,3.5,21.0,737.0,736.0,571.17
2016,6,13,9,15,871.0,104.0,3.6,21.0,775.5,780.64,602.01
2016,6,13,9,30,882.0,106.0,3.7,21.0,814.0,823.77,631.54
2016,6,13,9,45,895.5,104.5,3.8,21.5,848.5,863.73,657.39
2016,6,13,10,0,909.0,103.0,3.9,22.0,883.0,901.88,681.75
2016,6,13,10,15,915.5,104.0,4.0,22.0,911.0,934.21,703.29
2016,6,13,10,30,922.0,105.0,4.1,22.0,939.0,963.91,723.05
2016,6,13,10,45,927.0,106.0,4.25,22.0,960.0,989.41,740.27
2016,6,13,11,0,932.0,107.0,4.4,22.0,981.0,1011.93,755.55
2016,6,13,11,15,935.5,107.5,4.55,21.5,995.0,1029.38,769.31
2016,6,13,11,30,939.0,108.0,4.7,21.0,1009.0,1043.61,781.33
2016,6,13,11,45,939.5,109.5,4.85,21.0,1015.5,1052.54,788.38
2016,6,13,12,0,940.0,111.0,5.0,21.0,1022.0,1058.11,793.28
2016,6,13,12,15,940.0,111.0,5.05,20.5,1020.5,1058.26,795.36
2016,6,13,12,30,940.0,111.0,5.1,20.0,1019.0,1055.03,795.28
2016,6,13,12,45,931.0,115.5,5.15,20.0,1008.0,1044.03,788.46
2016,6,13,13,0,922.0,120.0,5.2,20.0,997.0,1029.85,779.58
2016,6,13,13,15,918.5,119.5,5.15,20.0,980.5,1012.9,768.1
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,992.85,754.57
2016,6,13,13,45,911.5,117.0,5.05,20.0,941.0,968.27,737.98
2016,6,13,14,0,908.0,115.0,5.0,20.0,918.0,940.8,719.43
2016,6,13,14,15,901.0,113.5,4.95,19.5,888.0,907.99,698.52
2016,6,13,14,30,894.0,112.0,4.9,19.0,858.0,872.76,675.75
2016,6,13,14,45,882.0,111.5,4.9,19.0,821.5,832.24,648.02
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,790.03,618.85
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,744.85,588.13
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,698.45,556.08
2016,6,13,15,45,825.5,106.5,4.8,18.0,656.5,647.85,517.62
2016,6,13,16,0,805.0,106.0,4.8,18.0,610.0,596.15,477.2
2016,6,13,16,15,785.0,102.0,4.7,17.5,562.0,541.54,434.23
2016,6,13,16,30,765.0,98.0,4.6,17.0,514.0,487.51,390.51
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.5,432.32,344.81
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,378.24,298.57
2016,6,13,17,15,690.5,81.5,4.55,15.5,364.5,320.83,248.53
2016,6,13,17,30,656.0,77.0,4.5,15.0,314.0,267.48,200.95
2016,6,13,17,45,611.5,70.5,4.45,15.0,264.5,213.17,152.4
2016,6,13,18,0,567.0,64.0,4.4,15.0,215.0,163.57,108.75
2016,6,13,18,15,498.5,56.0,4.25,14.5,168.5,114.33,69.0
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,72.79,39.6
2016,6,13,18,45,315.5,37.5,3.95,13.5,82.5,35.76,19.58
2016,6,13,19,0,201.0,27.0,3.8,13.0,43.0,20.96,9.47
2016,6,13,19,15,100.5,13.5,3.8,13.0,21.5,13.27,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,44.0,12.0,3.5,12.0,13.0,11.8,0.0
2016,6,14,5,15,157.5,26.5,3.55,12.5,43.0,20.65,8.21
2016,6,14,5,30,271.0,41.0,3.6,13.0,73.0,35.81,21.26
2016,6,14,5,45,373.5,49.5,3.65,13.5,116.5,67.8,38.11
2016,6,14,6,0,476.0,58.0,3.7,14.0,160.0,110.42,66.92
2016,6,14,6,15,534.0,65.0,3.7,14.5,208.0,155.18,103.04
2016,6,14,6,30,592.0,72.0,3.7,15.0,256.0,206.35,146.9
2016,6,14,6,45,644.0,75.0,3.75,15.5,307.5,258.14,192.58
2016,6,14,7,0,696.0,78.0,3.8,16.0,359.0,315.21,242.63
2016,6,14,7,15,725.0,82.0,3.85,16.5,409.5,370.1,290.59
2016,6,14,7,30,754.0,86.0,3.9,17.0,460.0,426.2,338.33
2016,6,14,7,45,722.0,103.0,3.95,17.5,491.0,466.07,371.95
2016,6,14,8,0,690.0,120.0,4.0,18.0,522.0,502.5,401.43
2016,6,14,8,15,763.0,108.0,4.0,18.0,586.5,568.87,454.43
2016,6,14,8,30,836.0,96.0,4.0,18.0,651.0,639.31,509.39
2016,6,14,8,45,848.5,98.5,4.05,18.5,693.5,687.75,544.76
2016,6,14,9,0,861.0,101.0,4.1,19.0,736.0,735.27,577.27
2016,6,14,9,15,871.0,103.0,4.1,19.5,774.5,779.2,606.5
2016,6,14,9,30,881.0,105.0,4.1,20.0,813.0,821.54,634.19
2016,6,14,9,45,889.5,106.0,4.15,20.5,845.5,859.8,658.86
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,895.96,681.82
2016,6,14,10,15,903.5,108.5,4.25,21.0,905.0,927.61,702.84
2016,6,14,10,30,909.0,110.0,4.3,21.0,932.0,956.63,722.02
2016,6,14,10,45,913.0,111.0,4.35,21.5,952.0,980.94,736.58
2016,6,14,11,0,917.0,112.0,4.4,22.0,972.0,1002.28,749.11
2016,6,14,11,15,919.0,112.5,4.45,22.0,985.0,1018.08,759.42
2016,6,14,11,30,921.0,113.0,4.5,22.0,998.0,1030.68,767.78
2016,6,14,11,45,922.0,113.5,4.6,22.0,1003.5,1039.01,773.97
2016,6,14,12,0,923.0,114.0,4.7,22.0,1009.0,1044.04,778.08
2016,6,14,12,15,922.5,114.0,4.75,22.0,1007.0,1043.74,778.3
2016,6,14,12,30,922.0,114.0,4.8,22.0,1005.0,1040.12,776.43
2016,6,14,12,45,919.5,114.5,4.85,22.0,996.0,1031.71,771.45
2016,6,14,13,0,917.0,115.0,4.9,22.0,987.0,1020.05,764.39
2016,6,14,13,15,913.5,114.0,4.95,21.5,970.5,1002.71,755.06
2016,6,14,13,30,910.0,113.0,5.0,21.0,954.0,982.29,743.62
2016,6,14,13,45,904.0,112.5,5.05,21.0,931.0,957.06,727.36
2016,6,14,14,0,898.0,112.0,5.1,21.0,908.0,929.07,709.17
2016,6,14,14,15,891.5,111.0,5.05,20.5,878.5,897.53,689.12
2016,6,14,14,30,885.0,110.0,5.0,20.0,849.0,863.56,667.23
2016,6,14,14,45,878.0,107.0,5.0,19.5,814.0,824.93,642.09
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,784.27,615.18
2016,6,14,15,15,859.5,102.0,4.9,18.5,738.5,739.47,584.4
2016,6,14,15,30,848.0,100.0,4.8,18.0,698.0,693.41,552.31
2016,6,14,15,45,838.0,95.5,4.75,18.0,654.5,644.78,515.61
2016,6,14,16,0,828.0,91.0,4.7,18.0,611.0,595.22,476.77
2016,6,14,16,15,809.5,88.0,4.65,17.5,563.5,541.76,434.72
2016,6,14,16,30,791.0,85.0,4.6,17.0,516.0,488.35,391.47
2016,6,14,16,45,768.0,81.5,4.6,17.0,466.5,433.02,344.83
2016,6,14,17,0,745.0,78.0,4.6,17.0,417.0,379.05,298.06
2016,6,14,17,15,712.5,73.5,4.55,16.5,366.5,322.39,248.62
2016,6,14,17,30,680.0,69.0,4.5,16.0,316.0,268.62,200.64
2016,6,14,17,45,629.5,64.5,4.5,15.5,265.5,212.36,150.95
2016,6,14,18,0,579.0,60.0,4.5,15.0,215.0,162.56,107.5
2016,6,14,18,15,511.5,53.0,4.35,14.5,169.0,113.69,67.91
2016,6,14,18,30,444.0,46.0,4.2,14.0,123.0,72.38,38.65
2016,6,14,18,45,323.0,37.0,4.05,13.5,83.0,35.76,19.3
2016,6,14,19,0,202.0,28.0,3.9,13.0,43.0,21.77,10.26
2016,6,14,19,15,101.0,14.0,3.85,12.5,21.5,13.76,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.4,12.0,14.0,13.76,0.0
2016,6,15,5,15,143.0,27.0,3.55,12.0,44.0,21.07,8.44
2016,6,15,5,30,286.0,40.0,3.7,12.0,74.0,34.98,20.63
2016,6,15,5,45,388.0,48.0,3.9,12.5,118.0,67.09,37.22
2016,6,15,6,0,490.0,56.0,4.1,13.0,162.0,109.92,66.17
2016,6,15,6,15,548.0,63.0,4.15,13.5,210.0,155.41,103.06
2016,6,15,6,30,606.0,70.0,4.2,14.0,258.0,207.3,147.83
2016,6,15,6,45,653.0,73.5,4.3,14.5,309.0,258.86,193.84
2016,6,15,7,0,700.0,77.0,4.4,15.0,360.0,315.16,243.8
2016,6,15,7,15,497.0,135.0,4.45,15.5,349.0,328.86,261.1
2016,6,15,7,30,294.0,193.0,4.5,16.0,338.0,320.07,256.59
2016,6,15,7,45,550.0,141.5,4.6,16.5,448.5,417.54,336.0
2016,6,15,8,0,806.0,90.0,4.7,17.0,559.0,536.39,431.86
2016,6,15,8,15,822.5,93.0,4.75,17.0,605.5,588.91,474.07
2016,6,15,8,30,839.0,96.0,4.8,17.0,652.0,640.76,515.04
2016,6,15,8,45,853.5,97.0,4.9,17.5,695.0,689.21,551.3
2016,6,15,9,0,868.0,98.0,5.0,18.0,738.0,736.91,584.74
2016,6,15,9,15,877.5,100.0,5.0,18.0,776.0,780.74,615.61
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,822.93,645.01
2016,6,15,9,45,894.5,103.0,5.05,18.5,846.5,860.58,669.88
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,896.04,692.98
2016,6,15,10,15,908.0,105.5,5.1,19.0,906.0,928.29,714.7
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,957.92,734.51
2016,6,15,10,45,917.0,108.5,5.2,19.5,953.0,981.94,749.65
2016,6,15,11,0,920.0,110.0,5.3,20.0,973.0,1002.93,762.72
2016,6,15,11,15,923.0,110.5,5.3,20.0,986.5,1019.8,773.76
2016,6,15,11,30,926.0,111.0,5.3,20.0,1000.0,1033.47,782.7
2016,6,15,11,45,926.0,112.0,5.3,20.0,1006.0,1041.4,787.8
2016,6,15,12,0,926.0,113.0,5.3,20.0,1012.0,1045.99,790.77
2016,6,15,12,15,926.0,113.0,5.3,20.0,1010.5,1046.24,790.9
2016,6,15,12,30,926.0,113.0,5.3,20.0,1009.0,1043.16,788.9
2016,6,15,12,45,530.5,294.0,5.3,20.0,806.5,835.24,640.65
2016,6,15,13,0,135.0,475.0,5.3,20.0,604.0,613.49,467.27
2016,6,15,13,15,517.0,299.5,5.25,20.0,779.5,813.52,627.09
2016,6,15,13,30,899.0,124.0,5.2,20.0,955.0,983.16,749.84
2016,6,15,13,45,898.0,120.5,5.2,20.0,933.0,959.84,733.22
2016,6,15,14,0,897.0,117.0,5.2,20.0,911.0,933.54,715.74
2016,6,15,14,15,890.5,115.5,5.15,19.5,882.0,901.57,695.28
2016,6,15,14,30,884.0,114.0,5.1,19.0,853.0,867.17,672.98
2016,6,15,14,45,879.0,110.0,5.05,19.0,818.5,829.23,646.68
2016,6,15,15,0,874.0,106.0,5.0,19.0,784.0,789.12,618.68
2016,6,15,15,15,862.5,104.0,4.9,18.5,743.5,744.23,587.86
2016,6,15,15,30,851.0,102.0,4.8,18.0,703.0,698.07,555.75
2016,6,15,15,45,840.0,97.5,4.75,18.0,659.0,648.68,518.49
2016,6,15,16,0,829.0,93.0,4.7,18.0,615.0,598.81,479.43
2016,6,15,16,15,810.5,90.0,4.6,17.5,567.0,544.98,437.03
2016,6,15,16,30,792.0,87.0,4.5,17.0,519.0,491.52,393.71
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.5,436.01,346.86
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,381.56,299.66
2016,6,15,17,15,468.5,108.5,4.1,16.5,314.0,269.59,209.67
2016,6,15,17,30,185.0,140.0,3.9,16.0,208.0,188.22,147.0
2016,6,15,17,45,396.0,98.5,3.75,15.5,214.0,188.33,138.97
2016,6,15,18,0,607.0,57.0,3.6,15.0,220.0,165.48,108.75
2016,6,15,18,15,541.5,50.0,3.2,14.5,173.0,115.29,67.88
2016,6,15,18,30,476.0,43.0,2.8,14.0,126.0,72.41,37.39
2016,6,15,18,45,378.5,33.5,2.4,13.5,86.5,33.93,16.82
2016,6,15,19,0,281.0,24.0,2.0,13.0,47.0,18.34,7.92
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.5,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,6.0,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,12.0,0.6,12.0,13.0,11.8,0.0
2016,6,16,5,15,184.5,24.5,0.6,12.5,43.0,19.01,7.0
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,32.8,18.8
2016,6,16,5,45,393.5,46.0,0.6,14.0,115.5,65.27,35.37
2016,6,16,6,0,483.0,55.0,0.6,15.0,158.0,107.78,63.98
2016,6,16,6,15,540.0,61.5,0.55,15.5,205.5,152.19,99.18
2016,6,16,6,30,597.0,68.0,0.5,16.0,253.0,202.88,141.64
2016,6,16,6,45,638.5,73.0,0.45,16.5,303.0,253.76,185.38
2016,6,16,7,0,680.0,78.0,0.4,17.0,353.0,308.81,231.9
2016,6,16,7,15,709.5,82.5,0.4,17.5,403.0,363.5,277.35
2016,6,16,7,30,739.0,87.0,0.4,18.0,453.0,419.48,322.32
2016,6,16,7,45,761.5,90.5,0.4,19.0,501.5,473.08,363.29
2016,6,16,8,0,784.0,94.0,0.4,20.0,550.0,527.8,403.38
2016,6,16,8,15,801.0,97.0,0.5,20.5,596.0,579.57,441.66
2016,6,16,8,30,818.0,100.0,0.6,21.0,642.0,631.39,478.92
2016,6,16,8,45,831.5,102.0,0.75,21.5,684.5,678.58,512.52
2016,6,16,9,0,845.0,104.0,0.9,22.0,727.0,725.65,543.76
2016,6,16,9,15,855.5,106.0,1.05,22.0,765.0,769.38,573.44
2016,6,16,9,30,866.0,108.0,1.2,22.0,803.0,811.6,601.96
2016,6,16,9,45,882.5,104.0,1.35,22.5,837.5,851.09,627.31
2016,6,16,10,0,899.0,100.0,1.5,23.0,872.0,888.99,651.42
2016,6,16,10,15,904.5,101.5,1.65,23.0,898.5,920.74,672.67
2016,6,16,10,30,910.0,103.0,1.8,23.0,925.0,949.86,692.25
2016,6,16,10,45,914.5,103.0,1.95,23.5,945.0,973.72,707.1
2016,6,16,11,0,919.0,103.0,2.1,24.0,965.0,994.64,720.07
2016,6,16,11,15,921.0,103.5,2.25,24.0,977.5,1010.56,731.29
2016,6,16,11,30,923.0,104.0,2.4,24.0,990.0,1023.27,740.55
2016,6,16,11,45,924.5,104.0,2.55,24.5,996.0,1031.71,745.72
2016,6,16,12,0,926.0,104.0,2.7,25.0,1002.0,1036.84,748.84
2016,6,16,12,15,925.5,104.0,2.85,25.0,1000.0,1036.64,750.09
2016,6,16,12,30,925.0,104.0,3.0,25.0,998.0,1033.11,749.28
2016,6,16,12,45,924.0,103.0,3.15,25.0,989.5,1024.74,745.4
2016,6,16,13,0,923.0,102.0,3.3,25.0,981.0,1013.08,739.42
2016,6,16,13,15,920.0,101.5,3.35,25.0,965.0,996.74,729.65
2016,6,16,13,30,917.0,101.0,3.4,25.0,949.0,977.27,717.88
2016,6,16,13,45,913.5,99.0,3.5,25.0,926.5,952.78,703.13
2016,6,16,14,0,910.0,97.0,3.6,25.0,904.0,925.39,686.39
2016,6,16,14,15,904.0,96.0,3.65,25.0,874.5,894.05,666.57
2016,6,16,14,30,898.0,95.0,3.7,25.0,845.0,860.22,644.95
2016,6,16,14,45,891.5,92.5,3.8,25.0,811.0,822.15,620.45
2016,6,16,15,0,885.0,90.0,3.9,25.0,777.0,781.98,594.21
2016,6,16,15,15,875.0,88.0,3.9,24.5,737.0,737.82,565.54
2016,6,16,15,30,865.0,86.0,3.9,24.0,697.0,692.25,535.41
2016,6,16,15,45,853.5,83.0,3.95,24.0,653.5,643.49,500.75
2016,6,16,16,0,842.0,80.0,4.0,24.0,610.0,593.9,463.33
2016,6,16,16,15,824.5,77.5,4.0,23.5,563.0,540.87,422.97
2016,6,16,16,30,807.0,75.0,4.0,23.0,516.0,488.06,381.49
2016,6,16,16,45,786.5,71.5,4.0,22.5,467.0,432.79,336.76
2016,6,16,17,0,766.0,68.0,4.0,22.0,418.0,378.93,291.69
2016,6,16,17,15,735.5,64.5,3.85,21.5,367.5,322.87,243.6
2016,6,16,17,30,705.0,61.0,3.7,21.0,317.0,269.44,196.7
2016,6,16,17,45,664.5,56.0,3.6,20.5,268.0,215.01,148.99
2016,6,16,18,0,624.0,51.0,3.5,20.0,219.0,164.79,105.43
2016,6,16,18,15,562.0,45.0,3.15,19.0,172.5,115.18,65.71
2016,6,16,18,30,500.0,39.0,2.8,18.0,126.0,70.99,34.62
2016,6,16,18,45,402.0,31.0,2.45,17.5,86.5,32.51,14.8
2016,6,16,19,0,304.0,23.0,2.1,17.0,47.0,17.36,7.12
2016,6,16,19,15,152.0,11.5,1.9,16.5,23.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,119.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,246.0,21.0,1.1,14.5,45.0,15.9,4.74
2016,6,17,5,30,373.0,31.0,1.3,15.0,76.0,27.64,13.99
2016,6,17,5,45,452.5,38.5,1.5,16.0,118.0,61.82,30.23
2016,6,17,6,0,532.0,46.0,1.7,17.0,160.0,104.87,59.08
2016,6,17,6,15,584.5,51.5,1.7,17.5,207.0,150.15,95.28
2016,6,17,6,30,637.0,57.0,1.7,18.0,254.0,202.36,139.68
2016,6,17,6,45,342.0,105.5,1.75,18.5,213.5,198.74,149.3
2016,6,17,7,0,47.0,154.0,1.8,19.0,173.0,163.45,128.23
2016,6,17,7,15,92.0,181.0,1.85,19.5,224.5,210.21,165.17
2016,6,17,7,30,137.0,208.0,1.9,20.0,276.0,262.78,206.24
2016,6,17,7,45,470.5,143.0,1.95,20.5,411.0,377.21,296.34
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,522.24,408.62
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,573.53,446.91
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,624.72,484.56
2016,6,17,8,45,570.5,202.5,2.2,22.5,592.0,600.18,461.29
2016,6,17,9,0,305.0,322.0,2.3,23.0,547.0,545.16,414.97
2016,6,17,9,15,593.0,205.5,2.4,23.5,671.5,669.59,510.97
2016,6,17,9,30,881.0,89.0,2.5,24.0,796.0,804.01,604.89
2016,6,17,9,45,588.0,243.0,2.65,24.5,723.0,747.04,560.91
2016,6,17,10,0,295.0,397.0,2.8,25.0,650.0,659.63,490.73
2016,6,17,10,15,262.5,418.5,2.9,25.0,649.0,661.45,491.37
2016,6,17,10,30,230.0,440.0,3.0,25.0,648.0,655.92,486.35
2016,6,17,10,45,135.5,420.0,3.15,25.5,544.0,552.05,410.14
2016,6,17,11,0,41.0,400.0,3.3,26.0,440.0,438.2,325.3
2016,6,17,11,15,32.5,378.5,3.4,26.0,410.0,409.09,304.43
2016,6,17,11,30,24.0,357.0,3.5,26.0,380.0,379.57,282.78
2016,6,17,11,45,21.0,339.5,3.65,26.5,360.0,353.76,263.49
2016,6,17,12,0,18.0,322.0,3.8,27.0,340.0,333.52,248.22
2016,6,17,12,15,21.5,345.5,3.9,27.0,367.0,360.36,268.1
2016,6,17,12,30,25.0,369.0,4.0,27.0,394.0,393.12,292.06
2016,6,17,12,45,26.5,362.5,4.1,27.0,388.5,387.7,288.28
2016,6,17,13,0,28.0,356.0,4.2,27.0,383.0,382.09,284.51
2016,6,17,13,15,97.5,408.0,4.25,26.5,499.0,501.22,374.2
2016,6,17,13,30,167.0,460.0,4.3,26.0,615.0,623.12,463.42
2016,6,17,13,45,198.5,444.5,4.35,26.0,624.0,632.44,471.06
2016,6,17,14,0,230.0,429.0,4.4,26.0,633.0,639.65,477.73
2016,6,17,14,15,241.0,405.0,4.4,25.5,612.5,622.29,467.3
2016,6,17,14,30,252.0,381.0,4.4,25.0,592.0,598.97,452.65
2016,6,17,14,45,543.0,245.5,4.4,25.0,675.0,694.88,530.78
2016,6,17,15,0,834.0,110.0,4.4,25.0,758.0,763.03,583.42
2016,6,17,15,15,822.0,108.0,4.35,24.5,718.5,719.39,553.95
2016,6,17,15,30,810.0,106.0,4.3,24.0,679.0,675.71,524.68
2016,6,17,15,45,421.0,174.5,4.3,23.5,471.0,452.33,354.21
2016,6,17,16,0,32.0,243.0,4.3,23.0,263.0,256.38,198.16
2016,6,17,16,15,45.0,232.5,4.2,22.5,258.5,251.22,195.54
2016,6,17,16,30,58.0,222.0,4.1,22.0,254.0,244.68,191.25
2016,6,17,16,45,50.5,199.0,4.05,21.5,225.0,215.33,168.68
2016,6,17,17,0,43.0,176.0,4.0,21.0,196.0,186.82,146.5
2016,6,17,17,15,21.5,144.5,3.9,20.5,154.5,146.27,114.45
2016,6,17,17,30,0.0,113.0,3.8,20.0,113.0,108.46,84.4
2016,6,17,17,45,0.0,95.5,3.7,19.5,95.5,91.53,70.75
2016,6,17,18,0,0.0,78.0,3.6,19.0,78.0,74.7,56.87
2016,6,17,18,15,0.0,61.0,3.4,18.0,61.0,58.43,43.3
2016,6,17,18,30,0.0,44.0,3.2,17.0,44.0,42.3,29.61
2016,6,17,18,45,0.0,30.0,3.05,16.5,30.0,28.97,18.02
2016,6,17,19,0,0.0,16.0,2.9,16.0,16.0,15.44,5.84
2016,6,17,19,15,0.0,8.0,2.75,15.5,8.0,7.86,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.3,13.0,14.0,10.81,0.0
2016,6,18,5,15,233.0,21.5,1.45,13.5,44.5,16.39,4.98
2016,6,18,5,30,362.0,32.0,1.6,14.0,75.0,28.17,14.74
2016,6,18,5,45,446.0,40.0,1.75,14.5,118.0,62.44,31.26
2016,6,18,6,0,530.0,48.0,1.9,15.0,161.0,106.1,60.68
2016,6,18,6,15,585.5,53.5,1.95,15.5,209.0,151.78,97.33
2016,6,18,6,30,641.0,59.0,2.0,16.0,257.0,204.76,142.63
2016,6,18,6,45,679.5,63.5,2.1,17.0,307.0,256.46,188.12
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,311.99,236.36
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,366.85,283.59
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,424.0,331.25
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,478.43,375.51
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,533.92,419.13
2016,6,18,8,15,836.5,85.0,2.3,20.5,605.5,587.36,459.64
2016,6,18,8,30,854.0,88.0,2.3,21.0,653.0,640.81,498.86
2016,6,18,8,45,867.0,90.0,2.3,21.5,696.5,689.92,533.08
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,738.13,564.54
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,783.26,592.93
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,826.81,619.68
2016,6,18,9,45,904.0,101.0,2.2,23.5,851.5,865.3,642.97
2016,6,18,10,0,907.0,106.0,2.2,24.0,884.0,901.29,664.32
2016,6,18,10,15,913.5,107.0,2.15,24.5,911.5,933.73,682.61
2016,6,18,10,30,920.0,108.0,2.1,25.0,939.0,963.56,698.99
2016,6,18,10,45,926.5,108.0,2.1,25.5,960.5,989.62,713.34
2016,6,18,11,0,933.0,108.0,2.1,26.0,982.0,1012.78,725.79
2016,6,18,11,15,936.0,108.5,2.1,26.0,996.0,1029.97,735.93
2016,6,18,11,30,939.0,109.0,2.1,26.0,1010.0,1043.93,744.15
2016,6,18,11,45,941.5,108.5,2.15,26.5,1016.5,1053.07,748.63
2016,6,18,12,0,944.0,108.0,2.2,27.0,1023.0,1058.86,751.14
2016,6,18,12,15,944.0,108.0,2.25,27.0,1022.0,1059.27,751.92
2016,6,18,12,30,944.0,108.0,2.3,27.0,1021.0,1056.27,750.73
2016,6,18,12,45,946.0,105.0,2.4,27.5,1013.5,1048.82,745.97
2016,6,18,13,0,948.0,102.0,2.5,28.0,1006.0,1037.95,739.14
2016,6,18,13,15,945.5,101.5,2.55,28.0,990.0,1021.84,730.02
2016,6,18,13,30,943.0,101.0,2.6,28.0,974.0,1002.5,718.92
2016,6,18,13,45,937.5,101.0,2.65,28.0,951.0,977.73,704.37
2016,6,18,14,0,932.0,101.0,2.7,28.0,928.0,950.07,687.92
2016,6,18,14,15,926.5,100.0,2.7,28.0,899.0,918.65,668.53
2016,6,18,14,30,921.0,99.0,2.7,28.0,870.0,884.64,647.37
2016,6,18,14,45,912.5,98.0,2.7,28.0,834.5,845.76,622.83
2016,6,18,15,0,904.0,97.0,2.7,28.0,799.0,804.86,596.72
2016,6,18,15,15,893.5,95.0,2.7,27.5,758.5,759.65,568.51
2016,6,18,15,30,883.0,93.0,2.7,27.0,718.0,713.0,538.83
2016,6,18,15,45,868.0,91.5,2.7,27.0,673.0,662.7,504.0
2016,6,18,16,0,853.0,90.0,2.7,27.0,628.0,611.84,466.75
2016,6,18,16,15,835.0,87.0,2.7,26.5,579.5,557.51,426.81
2016,6,18,16,30,817.0,84.0,2.7,26.0,531.0,503.14,385.47
2016,6,18,16,45,791.0,81.0,2.7,26.0,480.0,445.62,339.69
2016,6,18,17,0,765.0,78.0,2.7,26.0,429.0,389.73,293.85
2016,6,18,17,15,732.5,74.0,2.55,25.0,377.5,332.44,246.66
2016,6,18,17,30,700.0,70.0,2.4,24.0,326.0,278.01,200.55
2016,6,18,17,45,655.5,64.5,2.3,23.5,275.5,221.01,151.94
2016,6,18,18,0,611.0,59.0,2.2,23.0,225.0,169.8,108.56
2016,6,18,18,15,545.0,52.0,1.95,22.0,177.5,119.14,68.74
2016,6,18,18,30,479.0,45.0,1.7,21.0,130.0,75.85,38.7
2016,6,18,18,45,380.5,35.5,1.5,20.0,89.5,36.91,18.12
2016,6,18,19,0,282.0,26.0,1.3,19.0,49.0,20.13,9.28
2016,6,18,19,15,141.0,13.0,1.25,18.5,24.5,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,0.8,15.0,14.0,10.81,0.0
2016,6,19,5,15,250.5,22.0,0.9,15.5,46.0,16.9,5.09
2016,6,19,5,30,385.0,33.0,1.0,16.0,78.0,29.03,15.33
2016,6,19,5,45,469.0,41.0,1.1,17.0,122.0,64.48,31.92
2016,6,19,6,0,553.0,49.0,1.2,18.0,166.0,109.34,61.61
2016,6,19,6,15,607.0,54.5,1.3,18.5,215.0,156.0,98.55
2016,6,19,6,30,661.0,60.0,1.4,19.0,264.0,209.83,143.98
2016,6,19,6,45,698.0,65.0,1.5,20.0,314.5,262.67,189.78
2016,6,19,7,0,735.0,70.0,1.6,21.0,365.0,319.17,238.05
2016,6,19,7,15,753.0,71.0,1.7,22.0,409.0,367.64,279.37
2016,6,19,7,30,771.0,72.0,1.8,23.0,453.0,417.19,320.17
2016,6,19,7,45,799.5,78.0,1.9,24.0,509.0,477.84,367.62
2016,6,19,8,0,828.0,84.0,2.0,25.0,565.0,540.2,414.57
2016,6,19,8,15,792.0,103.0,1.95,25.0,594.0,578.64,443.22
2016,6,19,8,30,756.0,122.0,1.9,25.0,623.0,612.13,467.28
2016,6,19,8,45,819.0,108.5,1.9,25.5,683.5,676.06,512.8
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,742.1,556.02
2016,6,19,9,15,891.5,97.0,1.8,26.5,782.5,786.58,582.51
2016,6,19,9,30,901.0,99.0,1.7,27.0,821.0,829.4,607.39
2016,6,19,9,45,916.0,96.0,1.6,27.5,856.0,869.88,630.12
2016,6,19,10,0,931.0,93.0,1.5,28.0,891.0,908.6,651.15
2016,6,19,10,15,936.0,94.0,1.4,28.5,918.0,940.4,667.3
2016,6,19,10,30,941.0,95.0,1.3,29.0,945.0,969.45,681.43
2016,6,19,10,45,943.0,97.0,1.25,29.5,965.0,993.79,693.18
2016,6,19,11,0,945.0,99.0,1.2,30.0,985.0,1014.99,702.94
2016,6,19,11,15,947.5,99.5,1.2,30.0,998.5,1031.92,712.41
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,1045.56,720.01
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.0,1053.4,724.61
2016,6,19,12,0,946.0,105.0,1.4,31.0,1022.0,1057.8,727.27
2016,6,19,12,15,945.5,105.0,1.55,31.0,1020.5,1057.75,729.6
2016,6,19,12,30,945.0,105.0,1.7,31.0,1019.0,1054.3,729.88
2016,6,19,12,45,929.5,114.0,1.9,31.5,1006.5,1041.66,723.76
2016,6,19,13,0,914.0,123.0,2.1,32.0,994.0,1025.91,715.6
2016,6,19,13,15,911.0,122.0,2.2,32.0,978.0,1009.35,707.1
2016,6,19,13,30,908.0,121.0,2.3,32.0,962.0,989.68,696.62
2016,6,19,13,45,908.5,116.5,2.45,32.0,940.5,966.74,684.5
2016,6,19,14,0,909.0,112.0,2.6,32.0,919.0,940.72,670.24
2016,6,19,14,15,902.5,110.5,2.7,31.5,889.5,908.58,652.78
2016,6,19,14,30,896.0,109.0,2.8,31.0,860.0,873.98,633.44
2016,6,19,14,45,779.0,158.5,2.9,31.0,791.5,800.84,586.79
2016,6,19,15,0,662.0,208.0,3.0,31.0,723.0,731.41,540.09
2016,6,19,15,15,763.0,153.0,3.05,30.5,716.5,723.51,539.11
2016,6,19,15,30,864.0,98.0,3.1,30.0,710.0,705.31,529.17
2016,6,19,15,45,628.5,169.5,3.2,30.0,599.5,585.42,441.53
2016,6,19,16,0,393.0,241.0,3.3,30.0,489.0,478.19,360.89
2016,6,19,16,15,597.5,163.5,3.3,29.5,507.5,500.53,380.26
2016,6,19,16,30,802.0,86.0,3.3,29.0,526.0,498.09,378.87
2016,6,19,16,45,776.0,83.5,3.3,28.5,475.5,441.83,334.7
2016,6,19,17,0,750.0,81.0,3.3,28.0,425.0,387.2,290.62
2016,6,19,17,15,718.0,76.5,3.15,27.0,374.0,330.37,244.03
2016,6,19,17,30,686.0,72.0,3.0,26.0,323.0,275.17,197.62
2016,6,19,17,45,639.5,67.0,2.95,25.5,273.0,220.04,150.84
2016,6,19,18,0,593.0,62.0,2.9,25.0,223.0,169.76,108.57
2016,6,19,18,15,527.5,54.5,2.6,24.0,176.0,119.62,69.37
2016,6,19,18,30,462.0,47.0,2.3,23.0,129.0,76.81,39.71
2016,6,19,18,45,364.5,37.0,2.0,22.0,89.0,38.27,19.12
2016,6,19,19,0,267.0,27.0,1.7,21.0,49.0,21.06,9.94
2016,6,19,19,15,133.5,13.5,1.6,20.0,24.5,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,131.0,12.0,1.5,13.0,15.0,11.8,0.0
2016,6,20,5,15,273.5,22.5,1.65,13.5,48.5,17.42,5.32
2016,6,20,5,30,416.0,33.0,1.8,14.0,82.0,28.98,19.12
2016,6,20,5,45,503.5,40.0,2.0,15.0,127.0,65.34,31.83
2016,6,20,6,0,591.0,47.0,2.2,16.0,172.0,111.51,62.35
2016,6,20,6,15,645.0,52.5,2.2,16.5,222.0,161.56,102.48
2016,6,20,6,30,699.0,58.0,2.2,17.0,272.0,216.04,149.12
2016,6,20,6,45,737.5,61.5,2.2,18.0,324.5,269.9,196.47
2016,6,20,7,0,776.0,65.0,2.2,19.0,377.0,327.54,246.41
2016,6,20,7,15,802.5,68.5,2.25,19.5,429.0,384.0,295.05
2016,6,20,7,30,829.0,72.0,2.3,20.0,481.0,442.42,343.8
2016,6,20,7,45,850.0,74.5,2.4,21.0,531.5,499.21,389.16
2016,6,20,8,0,871.0,77.0,2.5,22.0,582.0,556.19,433.03
2016,6,20,8,15,885.5,79.0,2.5,22.5,629.5,609.34,473.07
2016,6,20,8,30,900.0,81.0,2.5,23.0,677.0,662.15,511.52
2016,6,20,8,45,912.0,82.5,2.55,24.0,720.5,712.13,544.88
2016,6,20,9,0,924.0,84.0,2.6,25.0,764.0,761.02,575.56
2016,6,20,9,15,932.5,85.5,2.6,25.5,802.5,805.89,603.71
2016,6,20,9,30,941.0,87.0,2.6,26.0,841.0,848.93,630.16
2016,6,20,9,45,932.5,97.0,2.65,27.0,870.0,884.31,650.22
2016,6,20,10,0,924.0,107.0,2.7,28.0,899.0,916.32,667.83
2016,6,20,10,15,929.0,108.0,2.7,28.0,926.0,947.97,687.32
2016,6,20,10,30,934.0,109.0,2.7,28.0,953.0,976.89,704.96
2016,6,20,10,45,936.5,110.5,2.75,28.5,972.5,1001.08,718.55
2016,6,20,11,0,939.0,112.0,2.8,29.0,992.0,1022.16,730.18
2016,6,20,11,15,941.0,112.5,2.8,29.5,1005.0,1038.56,738.42
2016,6,20,11,30,943.0,113.0,2.8,30.0,1018.0,1051.67,744.66
2016,6,20,11,45,944.5,112.5,2.85,30.5,1024.0,1059.95,748.44
2016,6,20,12,0,946.0,112.0,2.9,31.0,1030.0,1064.85,750.25
2016,6,20,12,15,945.5,112.0,2.95,31.0,1028.5,1064.85,750.65
2016,6,20,12,30,945.0,112.0,3.0,31.0,1027.0,1061.44,749.08
2016,6,20,12,45,949.0,108.0,3.15,31.0,1019.5,1055.07,746.64
2016,6,20,13,0,953.0,104.0,3.3,31.0,1012.0,1045.22,742.06
2016,6,20,13,15,950.5,103.5,3.4,31.0,996.5,1029.14,733.16
2016,6,20,13,30,948.0,103.0,3.5,31.0,981.0,1009.81,722.23
2016,6,20,13,45,944.0,102.0,3.6,31.0,958.0,985.4,708.03
2016,6,20,14,0,940.0,101.0,3.7,31.0,935.0,958.02,691.84
2016,6,20,14,15,934.5,100.0,3.75,30.5,906.0,926.46,673.88
2016,6,20,14,30,929.0,99.0,3.8,30.0,877.0,892.28,653.99
2016,6,20,14,45,920.5,98.0,3.85,30.0,842.0,853.2,629.29
2016,6,20,15,0,912.0,97.0,3.9,30.0,807.0,812.07,602.95
2016,6,20,15,15,902.0,95.0,3.9,29.5,766.5,766.98,574.54
2016,6,20,15,30,892.0,93.0,3.9,29.0,726.0,720.38,544.62
2016,6,20,15,45,878.5,91.0,3.9,28.5,681.0,670.2,510.72
2016,6,20,16,0,865.0,89.0,3.9,28.0,636.0,619.31,474.07
2016,6,20,16,15,590.5,152.5,3.8,27.0,512.5,486.24,374.01
2016,6,20,16,30,316.0,216.0,3.7,26.0,389.0,373.74,287.85
2016,6,20,16,45,423.5,170.5,3.6,25.5,379.5,363.1,279.83
2016,6,20,17,0,531.0,125.0,3.5,25.0,370.0,340.56,260.39
2016,6,20,17,15,278.5,129.0,3.35,24.0,256.0,223.33,170.12
2016,6,20,17,30,26.0,133.0,3.2,23.0,142.0,134.83,103.97
2016,6,20,17,45,20.0,114.0,3.05,22.5,120.5,113.67,87.23
2016,6,20,18,0,14.0,95.0,2.9,22.0,99.0,93.01,70.6
2016,6,20,18,15,7.0,76.0,2.6,21.0,78.0,73.01,54.44
2016,6,20,18,30,0.0,57.0,2.3,20.0,57.0,53.95,38.79
2016,6,20,18,45,0.0,39.5,2.0,19.0,39.5,37.42,24.67
2016,6,20,19,0,0.0,22.0,1.7,18.0,22.0,21.24,10.34
2016,6,20,19,15,0.0,11.0,1.7,17.5,11.0,10.81,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,55.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,110.0,11.0,1.6,14.0,14.0,10.81,0.0
2016,6,21,5,15,245.5,22.0,1.75,14.5,45.5,16.98,4.79
2016,6,21,5,30,381.0,33.0,1.9,15.0,77.0,28.33,18.45
2016,6,21,5,45,473.5,40.0,2.05,16.0,122.0,63.02,30.9
2016,6,21,6,0,566.0,47.0,2.2,17.0,167.0,108.05,60.32
2016,6,21,6,15,621.0,52.5,2.2,17.5,216.0,156.85,99.17
2016,6,21,6,30,676.0,58.0,2.2,18.0,265.0,210.19,144.55
2016,6,21,6,45,718.0,61.5,2.2,19.0,317.0,263.75,191.27
2016,6,21,7,0,760.0,65.0,2.2,20.0,369.0,321.49,240.97
2016,6,21,7,15,787.0,68.0,2.2,20.5,420.5,376.77,288.41
2016,6,21,7,30,814.0,71.0,2.2,21.0,472.0,434.1,336.02
2016,6,21,7,45,835.5,73.5,2.25,22.0,522.5,490.37,380.69
