Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,0,857.0,76.0,2.3,23.0,573.0,546.9,423.89
2016,6,21,8,15,872.0,78.0,2.3,23.5,619.5,599.68,463.45
2016,6,21,8,30,887.0,80.0,2.3,24.0,666.0,652.2,501.51
2016,6,21,8,45,898.0,82.0,2.35,25.0,709.5,701.44,534.26
2016,6,21,9,0,909.0,84.0,2.4,26.0,753.0,749.55,564.3
2016,6,21,9,15,917.5,85.5,2.4,26.5,791.0,793.86,591.95
2016,6,21,9,30,926.0,87.0,2.4,27.0,829.0,836.37,617.95
2016,6,21,9,45,927.5,91.5,2.45,28.0,860.5,874.07,639.49
2016,6,21,10,0,929.0,96.0,2.5,29.0,892.0,909.11,658.99
2016,6,21,10,15,933.5,97.0,2.5,29.5,918.5,940.49,676.79
2016,6,21,10,30,938.0,98.0,2.5,30.0,945.0,969.11,692.68
2016,6,21,10,45,940.0,100.0,2.5,30.5,964.5,993.47,705.79
2016,6,21,11,0,942.0,102.0,2.5,31.0,984.0,1014.7,716.9
2016,6,21,11,15,944.5,102.5,2.5,31.5,997.5,1031.68,725.38
2016,6,21,11,30,947.0,103.0,2.5,32.0,1011.0,1045.39,731.87
2016,6,21,11,45,946.5,104.0,2.55,32.5,1016.5,1053.27,735.39
2016,6,21,12,0,946.0,105.0,2.6,33.0,1022.0,1057.74,736.94
2016,6,21,12,15,945.5,105.0,2.65,33.0,1020.5,1057.79,737.42
2016,6,21,12,30,945.0,105.0,2.7,33.0,1019.0,1054.44,735.94
2016,6,21,12,45,938.5,108.0,2.8,33.5,1009.0,1044.76,729.66
2016,6,21,13,0,932.0,111.0,2.9,34.0,999.0,1031.84,721.46
2016,6,21,13,15,929.0,110.0,2.95,34.0,983.0,1015.11,712.01
2016,6,21,13,30,926.0,109.0,3.0,34.0,967.0,995.21,700.63
2016,6,21,13,45,921.5,108.0,3.15,34.5,944.0,970.84,685.77
2016,6,21,14,0,917.0,107.0,3.3,35.0,921.0,943.59,668.99
2016,6,21,14,15,910.5,105.5,3.4,34.5,891.5,911.3,651.26
2016,6,21,14,30,904.0,104.0,3.5,34.0,862.0,876.53,631.64
2016,6,21,14,45,896.0,102.0,3.6,33.5,827.0,837.72,609.02
2016,6,21,15,0,888.0,100.0,3.7,33.0,792.0,796.88,584.65
2016,6,21,15,15,877.5,98.0,3.75,32.5,752.0,752.36,557.12
2016,6,21,15,30,867.0,96.0,3.8,32.0,712.0,706.44,528.12
2016,6,21,15,45,854.0,93.5,3.9,31.5,667.5,657.2,495.35
2016,6,21,16,0,841.0,91.0,4.0,31.0,623.0,607.23,459.99
2016,6,21,16,15,823.5,88.0,3.95,30.0,575.5,553.82,421.46
2016,6,21,16,30,806.0,85.0,3.9,29.0,528.0,500.28,381.44
2016,6,21,16,45,784.5,81.0,3.9,28.0,478.5,444.39,338.25
2016,6,21,17,0,763.0,77.0,3.9,27.0,429.0,389.66,294.34
2016,6,21,17,15,732.5,73.0,3.8,25.5,378.0,333.16,248.1
2016,6,21,17,30,702.0,69.0,3.7,24.0,327.0,279.28,202.57
2016,6,21,17,45,660.5,63.5,3.6,23.0,277.0,222.85,154.27
2016,6,21,18,0,619.0,58.0,3.5,22.0,227.0,171.85,110.75
2016,6,21,18,15,555.5,51.5,3.35,21.0,180.0,121.41,70.56
2016,6,21,18,30,492.0,45.0,3.2,20.0,133.0,78.05,40.01
2016,6,21,18,45,392.5,36.0,3.05,19.0,92.0,38.61,18.91
2016,6,21,19,0,293.0,27.0,2.9,18.0,51.0,20.99,10.2
2016,6,21,19,15,146.5,13.5,2.9,17.5,25.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,3.5,13.0,14.0,10.81,0.0
2016,6,22,5,15,272.5,21.5,3.6,13.5,47.0,16.54,4.33
2016,6,22,5,30,416.0,32.0,3.7,14.0,80.0,27.28,17.6
2016,6,22,5,45,497.5,39.5,3.85,14.5,124.5,63.6,30.88
2016,6,22,6,0,579.0,47.0,4.0,15.0,169.0,109.05,61.16
2016,6,22,6,15,633.5,52.5,4.0,15.5,219.0,158.45,100.91
2016,6,22,6,30,688.0,58.0,4.0,16.0,269.0,212.32,147.4
2016,6,22,6,45,724.5,62.5,4.0,16.5,320.5,265.94,195.51
2016,6,22,7,0,761.0,67.0,4.0,17.0,372.0,323.15,246.4
2016,6,22,7,15,788.5,70.5,4.0,17.5,423.5,379.19,295.63
2016,6,22,7,30,816.0,74.0,4.0,18.0,475.0,437.33,345.18
2016,6,22,7,45,837.5,76.5,4.0,18.5,525.5,493.7,391.89
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,550.35,437.33
2016,6,22,8,15,874.5,81.5,4.0,19.5,623.5,604.07,479.09
2016,6,22,8,30,890.0,84.0,4.0,20.0,671.0,657.56,519.38
2016,6,22,8,45,903.0,85.0,4.05,20.5,715.0,707.32,555.04
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,756.12,587.99
2016,6,22,9,15,925.0,88.0,4.1,21.5,798.0,801.63,617.88
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,845.38,646.09
2016,6,22,9,45,942.0,90.5,4.1,22.5,870.5,884.76,670.87
2016,6,22,10,0,950.0,91.0,4.1,23.0,904.0,921.88,693.81
2016,6,22,10,15,955.0,92.0,4.05,23.0,931.5,954.34,714.47
2016,6,22,10,30,960.0,93.0,4.0,23.0,959.0,984.01,733.14
2016,6,22,10,45,963.5,93.5,4.0,23.5,979.5,1008.79,747.34
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,1030.42,759.44
2016,6,22,11,15,969.5,94.0,4.0,24.0,1013.5,1047.32,769.93
2016,6,22,11,30,972.0,94.0,4.0,24.0,1027.0,1060.86,778.32
2016,6,22,11,45,972.5,94.5,4.0,24.5,1033.0,1069.49,782.07
2016,6,22,12,0,973.0,95.0,4.0,25.0,1039.0,1074.62,783.67
2016,6,22,12,15,721.0,249.5,4.0,24.5,948.5,988.26,728.33
2016,6,22,12,30,469.0,404.0,4.0,24.0,858.0,889.03,656.13
2016,6,22,12,45,711.5,254.5,4.0,24.0,936.5,976.56,723.64
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,1047.56,770.38
2016,6,22,13,15,951.5,104.5,4.0,24.0,999.5,1031.56,759.7
2016,6,22,13,30,949.0,104.0,4.0,24.0,984.0,1012.29,747.63
2016,6,22,13,45,944.0,103.5,4.0,24.0,960.5,987.53,731.95
2016,6,22,14,0,939.0,103.0,4.0,24.0,937.0,959.83,714.32
2016,6,22,14,15,933.0,102.0,4.0,23.5,907.5,927.93,695.18
2016,6,22,14,30,927.0,101.0,4.0,23.0,878.0,893.44,674.12
2016,6,22,14,45,917.5,100.0,4.0,22.5,842.0,853.68,649.16
2016,6,22,15,0,908.0,99.0,4.0,22.0,806.0,811.94,622.51
2016,6,22,15,15,897.5,97.0,4.0,21.5,765.5,766.67,592.97
2016,6,22,15,30,887.0,95.0,4.0,21.0,725.0,719.94,561.9
2016,6,22,15,45,873.0,92.5,4.0,21.0,680.0,669.19,525.39
2016,6,22,16,0,859.0,90.0,4.0,21.0,635.0,617.76,486.27
2016,6,22,16,15,841.5,87.5,4.0,20.0,586.5,563.99,446.04
2016,6,22,16,30,824.0,85.0,4.0,19.0,538.0,510.07,404.19
2016,6,22,16,45,801.0,81.5,4.0,18.5,487.0,453.06,357.71
2016,6,22,17,0,778.0,78.0,4.0,18.0,436.0,397.35,310.76
2016,6,22,17,15,746.5,73.5,3.95,17.5,384.5,339.17,260.57
2016,6,22,17,30,715.0,69.0,3.9,17.0,333.0,283.72,211.52
2016,6,22,17,45,669.5,64.0,3.85,16.5,281.5,226.03,160.64
2016,6,22,18,0,624.0,59.0,3.8,16.0,230.0,174.21,115.21
2016,6,22,18,15,558.5,52.5,3.7,15.5,182.0,123.17,73.48
2016,6,22,18,30,493.0,46.0,3.6,15.0,134.0,79.44,41.91
2016,6,22,18,45,384.5,37.0,3.5,14.5,92.5,39.63,20.16
2016,6,22,19,0,276.0,28.0,3.4,14.0,51.0,21.94,11.23
2016,6,22,19,15,138.0,14.0,3.35,13.5,25.5,13.76,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.1,12.0,14.0,10.81,0.0
2016,6,23,5,15,265.0,21.5,3.2,12.5,46.5,16.59,4.13
2016,6,23,5,30,408.0,32.0,3.3,13.0,79.0,26.83,17.27
2016,6,23,5,45,498.0,39.0,3.45,13.5,124.0,62.69,30.37
2016,6,23,6,0,588.0,46.0,3.6,14.0,169.0,110.13,61.93
2016,6,23,6,15,642.5,51.0,3.65,14.5,219.0,157.94,100.41
2016,6,23,6,30,697.0,56.0,3.7,15.0,269.0,211.78,147.04
2016,6,23,6,45,736.5,59.5,3.75,16.0,321.0,265.72,195.19
2016,6,23,7,0,776.0,63.0,3.8,17.0,373.0,323.57,246.27
2016,6,23,7,15,803.0,66.5,3.75,17.5,425.0,380.19,295.98
2016,6,23,7,30,830.0,70.0,3.7,18.0,477.0,439.5,346.38
2016,6,23,7,45,851.5,72.0,3.7,18.5,528.0,495.46,392.75
2016,6,23,8,0,873.0,74.0,3.7,19.0,579.0,552.3,438.28
2016,6,23,8,15,888.0,76.5,3.65,19.5,626.5,606.39,480.1
2016,6,23,8,30,903.0,79.0,3.6,20.0,674.0,660.19,520.31
2016,6,23,8,45,915.5,80.5,3.6,21.0,718.5,710.71,554.91
2016,6,23,9,0,928.0,82.0,3.6,22.0,763.0,760.2,586.73
2016,6,23,9,15,937.0,83.5,3.6,22.5,802.0,805.71,616.22
2016,6,23,9,30,946.0,85.0,3.6,23.0,841.0,849.42,644.02
2016,6,23,9,45,948.5,89.0,3.6,24.0,874.0,888.22,666.76
2016,6,23,10,0,951.0,93.0,3.6,25.0,907.0,924.38,687.33
2016,6,23,10,15,955.0,94.0,3.6,25.0,933.5,956.02,707.36
2016,6,23,10,30,959.0,95.0,3.6,25.0,960.0,984.8,725.44
2016,6,23,10,45,960.5,96.5,3.65,25.5,979.5,1008.74,739.19
2016,6,23,11,0,962.0,98.0,3.7,26.0,999.0,1029.46,750.86
2016,6,23,11,15,963.0,98.5,3.75,26.0,1011.0,1045.38,760.93
2016,6,23,11,30,964.0,99.0,3.8,26.0,1023.0,1057.92,768.93
2016,6,23,11,45,963.0,99.0,3.9,26.5,1027.5,1064.52,772.05
2016,6,23,12,0,962.0,99.0,4.0,27.0,1032.0,1067.65,773.05
2016,6,23,12,15,960.0,99.0,4.05,27.0,1029.0,1066.3,772.48
2016,6,23,12,30,958.0,99.0,4.1,27.0,1026.0,1061.5,769.81
2016,6,23,12,45,955.0,99.0,4.2,27.5,1016.0,1052.27,763.2
2016,6,23,13,0,952.0,99.0,4.3,28.0,1006.0,1039.67,754.51
2016,6,23,13,15,948.5,98.5,4.35,27.5,989.5,1022.76,745.77
2016,6,23,13,30,945.0,98.0,4.4,27.0,973.0,1002.64,734.94
2016,6,23,13,45,940.0,96.5,4.45,27.0,950.0,976.98,718.97
2016,6,23,14,0,935.0,95.0,4.5,27.0,927.0,948.39,701.04
2016,6,23,14,15,929.5,94.0,4.5,26.5,898.0,917.08,682.31
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,883.16,661.65
2016,6,23,14,45,919.0,90.5,4.55,26.0,834.5,845.69,637.34
2016,6,23,15,0,914.0,88.0,4.6,26.0,800.0,805.91,611.27
2016,6,23,15,15,904.0,86.0,4.6,25.5,760.0,760.82,582.06
2016,6,23,15,30,894.0,84.0,4.6,25.0,720.0,714.22,551.31
2016,6,23,15,45,885.5,80.5,4.65,24.5,676.5,665.8,518.48
2016,6,23,16,0,877.0,77.0,4.7,24.0,633.0,616.19,482.04
2016,6,23,16,15,860.0,74.5,4.65,23.5,584.5,561.85,440.48
2016,6,23,16,30,843.0,72.0,4.6,23.0,536.0,507.6,397.7
2016,6,23,16,45,822.5,68.5,4.55,22.5,486.0,451.09,351.84
2016,6,23,17,0,802.0,65.0,4.5,22.0,436.0,395.57,305.28
2016,6,23,17,15,772.0,62.0,4.35,21.0,384.0,337.38,255.81
2016,6,23,17,30,742.0,59.0,4.2,20.0,332.0,282.53,207.8
2016,6,23,17,45,697.5,55.0,4.1,19.5,281.0,225.87,157.93
2016,6,23,18,0,653.0,51.0,4.0,19.0,230.0,173.82,112.51
2016,6,23,18,15,591.5,45.5,3.8,18.0,182.5,122.82,71.07
2016,6,23,18,30,530.0,40.0,3.6,17.0,135.0,77.17,38.23
2016,6,23,18,45,423.0,32.5,3.45,16.5,93.5,36.72,16.79
2016,6,23,19,0,316.0,25.0,3.3,16.0,52.0,19.03,8.92
2016,6,23,19,15,158.0,12.5,3.25,15.5,26.0,12.29,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,115.0,10.0,2.7,13.0,13.0,9.83,0.0
2016,6,24,5,15,260.5,20.5,2.8,13.5,45.5,15.68,3.28
2016,6,24,5,30,406.0,31.0,2.9,14.0,78.0,25.47,16.01
2016,6,24,5,45,491.0,39.0,3.05,14.5,122.5,61.77,29.85
2016,6,24,6,0,576.0,47.0,3.2,15.0,167.0,107.58,60.09
2016,6,24,6,15,632.0,52.5,3.15,15.5,217.0,156.99,99.58
2016,6,24,6,30,688.0,58.0,3.1,16.0,267.0,211.03,145.95
2016,6,24,6,45,724.5,62.5,3.1,16.5,319.0,264.61,193.85
2016,6,24,7,0,761.0,67.0,3.1,17.0,371.0,321.79,244.51
2016,6,24,7,15,789.5,70.5,3.05,17.5,423.0,378.2,293.71
2016,6,24,7,30,818.0,74.0,3.0,18.0,475.0,436.84,343.24
2016,6,24,7,45,838.0,77.5,2.95,19.0,526.0,493.58,389.0
2016,6,24,8,0,858.0,81.0,2.9,20.0,577.0,550.47,433.07
2016,6,24,8,15,874.0,84.0,2.85,20.5,625.0,604.98,474.54
2016,6,24,8,30,890.0,87.0,2.8,21.0,673.0,659.33,514.47
2016,6,24,8,45,901.0,89.5,2.8,21.5,717.0,709.31,549.52
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,758.16,581.52
2016,6,24,9,15,921.5,93.5,2.8,22.5,800.0,803.47,610.47
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,847.06,637.78
2016,6,24,9,45,938.5,96.5,2.85,23.5,873.0,887.03,662.58
2016,6,24,10,0,946.0,98.0,2.9,24.0,907.0,924.71,685.6
2016,6,24,10,15,951.0,99.0,2.9,24.5,934.5,957.16,704.54
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,986.81,721.52
2016,6,24,10,45,959.0,101.0,2.95,26.0,982.0,1011.64,734.25
2016,6,24,11,0,962.0,102.0,3.0,27.0,1002.0,1033.32,744.89
2016,6,24,11,15,964.0,102.5,3.05,27.5,1015.5,1050.26,753.99
2016,6,24,11,30,966.0,103.0,3.1,28.0,1029.0,1063.84,761.03
2016,6,24,11,45,966.0,103.5,3.15,28.5,1034.5,1072.02,764.75
2016,6,24,12,0,966.0,104.0,3.2,29.0,1040.0,1076.72,766.41
2016,6,24,12,15,965.5,104.0,3.3,29.0,1038.5,1076.93,767.34
2016,6,24,12,30,965.0,104.0,3.4,29.0,1037.0,1073.66,766.2
2016,6,24,12,45,954.0,109.5,3.5,29.5,1025.5,1062.05,758.35
2016,6,24,13,0,943.0,115.0,3.6,30.0,1014.0,1047.2,748.56
2016,6,24,13,15,939.5,114.0,3.7,30.0,997.5,1029.97,738.81
2016,6,24,13,30,936.0,113.0,3.8,30.0,981.0,1009.54,727.01
2016,6,24,13,45,931.5,112.0,3.9,30.0,958.0,985.09,712.57
2016,6,24,14,0,927.0,111.0,4.0,30.0,935.0,957.7,696.17
2016,6,24,14,15,920.5,109.5,4.0,29.5,905.0,925.25,677.14
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,890.27,656.26
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,850.89,631.14
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,809.52,604.42
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,764.75,576.0
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,718.54,546.12
2016,6,24,15,45,860.0,99.0,4.1,28.0,678.0,668.16,510.59
2016,6,24,16,0,845.0,97.0,4.1,28.0,633.0,617.66,473.16
2016,6,24,16,15,827.0,93.5,4.05,27.0,584.5,562.9,433.29
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,508.41,392.18
2016,6,24,16,45,784.5,87.0,3.95,25.5,485.5,451.93,347.37
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,396.91,302.29
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.5,339.27,254.46
2016,6,24,17,30,695.0,75.0,3.6,23.0,332.0,283.27,206.78
2016,6,24,17,45,649.5,69.0,3.45,22.5,281.0,226.74,158.15
2016,6,24,18,0,604.0,63.0,3.3,22.0,230.0,174.97,113.94
2016,6,24,18,15,537.5,56.0,3.0,20.5,181.5,124.31,73.82
2016,6,24,18,30,471.0,49.0,2.7,19.0,133.0,81.09,43.29
2016,6,24,18,45,368.0,39.0,2.45,18.0,92.0,41.57,21.48
2016,6,24,19,0,265.0,29.0,2.2,17.0,51.0,22.9,11.86
2016,6,24,19,15,132.5,14.5,2.1,16.5,25.5,11.19,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,6,25,5,15,228.0,21.5,1.5,13.5,43.5,16.68,3.51
2016,6,25,5,30,370.0,33.0,1.7,14.0,75.0,26.78,17.1
2016,6,25,5,45,461.5,41.0,1.9,15.0,120.0,61.39,30.58
2016,6,25,6,0,553.0,49.0,2.1,16.0,165.0,106.25,59.71
2016,6,25,6,15,610.5,55.0,2.05,16.5,214.5,153.71,97.18
2016,6,25,6,30,668.0,61.0,2.0,17.0,264.0,208.8,143.83
2016,6,25,6,45,709.0,65.5,2.0,18.0,316.0,262.52,190.71
2016,6,25,7,0,750.0,70.0,2.0,19.0,368.0,320.35,240.54
2016,6,25,7,15,779.0,74.0,2.05,20.0,420.5,376.88,288.48
2016,6,25,7,30,808.0,78.0,2.1,21.0,473.0,435.7,336.65
2016,6,25,7,45,830.5,80.5,2.15,22.5,524.0,491.82,380.4
2016,6,25,8,0,853.0,83.0,2.2,24.0,575.0,549.06,423.13
2016,6,25,8,15,869.0,86.0,2.3,25.0,623.0,603.36,463.05
2016,6,25,8,30,885.0,89.0,2.4,26.0,671.0,657.5,501.46
2016,6,25,8,45,898.5,90.5,2.5,27.0,715.5,708.0,535.52
2016,6,25,9,0,912.0,92.0,2.6,28.0,760.0,757.58,566.59
2016,6,25,9,15,921.5,94.0,2.65,28.5,799.5,803.44,595.39
2016,6,25,9,30,931.0,96.0,2.7,29.0,839.0,847.58,622.62
2016,6,25,9,45,934.5,99.5,2.75,30.0,872.0,886.27,644.62
2016,6,25,10,0,938.0,103.0,2.8,31.0,905.0,922.43,664.64
2016,6,25,10,15,943.5,104.5,2.85,31.5,933.0,955.65,683.88
2016,6,25,10,30,949.0,106.0,2.9,32.0,961.0,986.13,701.25
2016,6,25,10,45,952.5,107.0,2.95,32.5,982.0,1011.33,715.19
2016,6,25,11,0,956.0,108.0,3.0,33.0,1003.0,1033.41,727.2
2016,6,25,11,15,958.5,108.5,3.05,33.0,1017.0,1050.8,737.8
2016,6,25,11,30,961.0,109.0,3.1,33.0,1031.0,1064.87,746.46
2016,6,25,11,45,961.5,109.5,3.15,33.5,1037.0,1073.55,750.37
2016,6,25,12,0,962.0,110.0,3.2,34.0,1043.0,1078.77,752.27
2016,6,25,12,15,962.0,110.0,3.25,34.0,1042.0,1079.53,753.1
2016,6,25,12,30,962.0,110.0,3.3,34.0,1041.0,1076.82,751.92
2016,6,25,12,45,961.5,109.0,3.4,34.0,1032.5,1069.13,748.2
2016,6,25,13,0,961.0,108.0,3.5,34.0,1024.0,1058.0,742.43
2016,6,25,13,15,958.0,107.0,3.55,34.0,1007.5,1041.04,732.71
2016,6,25,13,30,955.0,106.0,3.6,34.0,991.0,1020.81,721.0
2016,6,25,13,45,950.0,105.5,3.7,34.0,968.0,996.05,706.75
2016,6,25,14,0,945.0,105.0,3.8,34.0,945.0,968.31,690.55
2016,6,25,14,15,939.0,103.5,3.85,33.5,915.0,935.84,672.28
2016,6,25,14,30,933.0,102.0,3.9,33.0,885.0,900.76,652.1
2016,6,25,14,45,925.0,100.5,3.95,33.0,849.5,861.59,627.66
2016,6,25,15,0,917.0,99.0,4.0,33.0,814.0,820.31,601.57
2016,6,25,15,15,906.5,97.0,3.95,32.5,773.0,774.75,573.05
2016,6,25,15,30,896.0,95.0,3.9,32.0,732.0,727.71,543.08
2016,6,25,15,45,882.5,92.5,3.9,31.5,687.0,676.92,509.37
2016,6,25,16,0,869.0,90.0,3.9,31.0,642.0,625.38,472.83
2016,6,25,16,15,851.5,87.0,3.85,30.0,593.0,570.59,433.53
2016,6,25,16,30,834.0,84.0,3.8,29.0,544.0,515.74,392.72
2016,6,25,16,45,811.5,80.5,3.75,28.5,493.0,458.44,347.87
2016,6,25,17,0,789.0,77.0,3.7,28.0,442.0,402.35,302.48
2016,6,25,17,15,758.0,73.0,3.5,27.0,390.0,344.2,254.67
2016,6,25,17,30,727.0,69.0,3.3,26.0,338.0,288.7,207.74
2016,6,25,17,45,684.5,63.5,3.15,25.0,286.5,231.79,159.42
2016,6,25,18,0,642.0,58.0,3.0,24.0,235.0,177.9,113.88
2016,6,25,18,15,577.0,51.5,2.7,22.5,186.0,125.8,72.73
2016,6,25,18,30,512.0,45.0,2.4,21.0,137.0,80.94,41.21
2016,6,25,18,45,411.5,36.0,2.15,20.0,95.5,40.11,19.23
2016,6,25,19,0,311.0,27.0,1.9,19.0,54.0,20.92,10.26
2016,6,25,19,15,155.5,13.5,1.95,18.5,27.0,10.24,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,2.0,14.0,12.0,9.83,0.0
2016,6,26,5,15,227.0,21.5,2.1,14.5,43.0,16.74,3.1
2016,6,26,5,30,365.0,33.0,2.2,15.0,74.0,26.36,16.61
2016,6,26,5,45,455.0,41.0,2.3,15.5,118.0,60.52,30.13
2016,6,26,6,0,545.0,49.0,2.4,16.0,162.0,104.76,58.85
2016,6,26,6,15,601.0,55.0,2.3,16.5,210.5,151.48,95.73
2016,6,26,6,30,657.0,61.0,2.2,17.0,259.0,204.36,140.61
2016,6,26,6,45,698.0,65.0,2.15,18.0,310.5,258.27,187.64
2016,6,26,7,0,739.0,69.0,2.1,19.0,362.0,314.98,236.58
2016,6,26,7,15,767.0,73.0,2.1,20.0,413.5,370.52,283.76
2016,6,26,7,30,795.0,77.0,2.1,21.0,465.0,428.26,331.07
2016,6,26,7,45,816.5,79.5,2.1,22.0,515.0,483.22,374.61
2016,6,26,8,0,838.0,82.0,2.1,23.0,565.0,539.24,417.23
2016,6,26,8,15,854.0,84.5,2.1,23.5,612.0,592.32,456.95
2016,6,26,8,30,870.0,87.0,2.1,24.0,659.0,645.28,495.25
2016,6,26,8,45,882.0,89.0,2.15,25.0,702.5,694.61,528.5
2016,6,26,9,0,894.0,91.0,2.2,26.0,746.0,742.95,558.66
2016,6,26,9,15,903.5,93.0,2.2,26.5,784.5,788.12,586.83
2016,6,26,9,30,913.0,95.0,2.2,27.0,823.0,831.63,613.4
2016,6,26,9,45,921.5,95.5,2.25,28.0,857.0,870.88,635.91
2016,6,26,10,0,930.0,96.0,2.3,29.0,891.0,907.96,656.66
2016,6,26,10,15,935.0,97.0,2.35,29.5,918.0,940.05,675.26
2016,6,26,10,30,940.0,98.0,2.4,30.0,945.0,969.39,692.02
2016,6,26,10,45,943.0,99.0,2.45,30.5,965.0,993.97,705.69
2016,6,26,11,0,946.0,100.0,2.5,31.0,985.0,1015.45,717.43
2016,6,26,11,15,947.5,100.5,2.55,31.5,998.0,1031.77,725.97
2016,6,26,11,30,949.0,101.0,2.6,32.0,1011.0,1044.77,732.55
2016,6,26,11,45,948.5,102.0,2.65,32.5,1016.5,1052.91,736.22
2016,6,26,12,0,948.0,103.0,2.7,33.0,1022.0,1057.64,737.91
2016,6,26,12,15,947.0,103.0,2.75,33.5,1020.0,1057.43,736.69
2016,6,26,12,30,946.0,103.0,2.8,34.0,1018.0,1053.81,733.51
2016,6,26,12,45,930.5,111.5,2.9,34.5,1005.0,1040.98,725.25
2016,6,26,13,0,915.0,120.0,3.0,35.0,992.0,1025.04,715.18
2016,6,26,13,15,911.0,119.5,3.1,35.0,975.5,1008.29,706.11
2016,6,26,13,30,907.0,119.0,3.2,35.0,959.0,988.46,695.09
2016,6,26,13,45,901.5,118.0,3.3,35.0,936.0,963.74,680.95
2016,6,26,14,0,896.0,117.0,3.4,35.0,913.0,936.23,664.96
2016,6,26,14,15,889.0,115.5,3.5,35.0,883.5,904.24,645.95
2016,6,26,14,30,882.0,114.0,3.6,35.0,854.0,869.84,625.21
2016,6,26,14,45,872.0,112.0,3.7,35.0,818.5,830.24,600.81
2016,6,26,15,0,862.0,110.0,3.8,35.0,783.0,788.81,574.89
2016,6,26,15,15,850.5,108.0,3.85,34.5,743.0,744.64,547.7
2016,6,26,15,30,839.0,106.0,3.9,34.0,703.0,699.18,519.14
2016,6,26,15,45,823.5,103.5,3.95,33.5,658.5,650.38,486.35
2016,6,26,16,0,808.0,101.0,4.0,33.0,614.0,599.97,450.85
2016,6,26,16,15,789.5,97.5,3.95,32.0,567.0,546.68,412.81
2016,6,26,16,30,771.0,94.0,3.9,31.0,520.0,493.76,373.67
2016,6,26,16,45,746.0,90.5,3.9,30.0,470.0,438.45,331.41
2016,6,26,17,0,721.0,87.0,3.9,29.0,420.0,384.7,288.82
2016,6,26,17,15,688.0,82.0,3.75,28.0,370.0,327.35,242.12
2016,6,26,17,30,655.0,77.0,3.6,27.0,320.0,273.85,197.31
2016,6,26,17,45,610.0,71.0,3.45,26.0,270.5,219.57,151.68
2016,6,26,18,0,565.0,65.0,3.3,25.0,221.0,170.0,110.2
2016,6,26,18,15,500.5,57.5,3.1,23.5,174.5,121.21,72.0
2016,6,26,18,30,436.0,50.0,2.9,22.0,128.0,79.64,42.82
2016,6,26,18,45,341.0,39.0,2.7,21.0,88.5,41.19,21.21
2016,6,26,19,0,246.0,28.0,2.5,20.0,49.0,21.87,10.93
2016,6,26,19,15,123.0,14.0,2.5,19.5,24.5,10.7,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,47.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,94.0,9.0,1.7,14.0,11.0,8.85,0.0
2016,6,27,5,15,230.0,20.5,1.7,14.5,41.5,15.84,2.19
2016,6,27,5,30,366.0,32.0,1.7,15.0,72.0,24.99,15.43
2016,6,27,5,45,452.0,40.0,1.75,15.5,115.5,58.9,29.05
2016,6,27,6,0,538.0,48.0,1.8,16.0,159.0,102.45,57.23
2016,6,27,6,15,593.5,54.0,1.75,17.0,207.5,148.64,93.38
2016,6,27,6,30,649.0,60.0,1.7,18.0,256.0,200.94,137.29
2016,6,27,6,45,687.5,65.0,1.7,19.0,306.5,254.65,183.89
2016,6,27,7,0,726.0,70.0,1.7,20.0,357.0,310.93,232.15
2016,6,27,7,15,754.5,73.5,1.7,21.0,408.0,365.47,278.14
2016,6,27,7,30,783.0,77.0,1.7,22.0,459.0,422.27,324.31
2016,6,27,7,45,803.5,80.5,1.7,23.0,508.5,477.13,367.35
2016,6,27,8,0,824.0,84.0,1.7,24.0,558.0,532.88,409.33
2016,6,27,8,15,840.0,86.5,1.8,25.0,605.0,585.4,447.84
2016,6,27,8,30,856.0,89.0,1.9,26.0,652.0,637.74,484.91
2016,6,27,8,45,868.0,92.0,2.05,27.5,695.0,687.49,517.88
2016,6,27,9,0,880.0,95.0,2.2,29.0,738.0,736.28,547.61
2016,6,27,9,15,889.5,96.5,2.3,29.5,776.5,780.44,575.49
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,822.96,601.96
2016,6,27,9,45,894.5,107.0,2.5,31.0,845.0,859.52,622.95
2016,6,27,10,0,890.0,116.0,2.6,32.0,875.0,893.1,641.76
2016,6,27,10,15,896.0,117.0,2.65,32.5,902.5,925.0,660.22
2016,6,27,10,30,902.0,118.0,2.7,33.0,930.0,954.33,676.93
2016,6,27,10,45,905.5,119.5,2.8,34.0,950.5,979.08,689.67
2016,6,27,11,0,909.0,121.0,2.9,35.0,971.0,1000.89,700.51
2016,6,27,11,15,911.5,121.5,2.9,35.5,985.0,1017.66,708.82
2016,6,27,11,30,914.0,122.0,2.9,36.0,999.0,1031.26,715.25
2016,6,27,11,45,915.5,122.5,2.95,36.5,1005.5,1040.65,719.59
2016,6,27,12,0,917.0,123.0,3.0,37.0,1012.0,1046.76,722.05
2016,6,27,12,15,917.0,123.0,3.05,37.0,1011.0,1047.57,722.89
2016,6,27,12,30,917.0,123.0,3.1,37.0,1010.0,1045.08,721.86
2016,6,27,12,45,918.0,121.0,3.2,37.0,1002.5,1038.26,718.7
2016,6,27,13,0,919.0,119.0,3.3,37.0,995.0,1028.14,713.58
2016,6,27,13,15,916.5,118.5,3.4,37.0,980.0,1012.82,705.31
2016,6,27,13,30,914.0,118.0,3.5,37.0,965.0,994.36,695.11
2016,6,27,13,45,910.5,116.5,3.6,37.0,943.0,970.9,681.75
2016,6,27,14,0,907.0,115.0,3.7,37.0,921.0,944.52,666.5
2016,6,27,14,15,900.5,113.5,3.75,36.5,892.0,912.7,648.74
2016,6,27,14,30,894.0,112.0,3.8,36.0,863.0,878.4,629.18
2016,6,27,14,45,887.5,109.5,3.85,36.0,829.0,840.79,605.93
2016,6,27,15,0,881.0,107.0,3.9,36.0,795.0,801.05,581.06
2016,6,27,15,15,870.0,105.0,3.9,35.5,754.5,756.53,553.64
2016,6,27,15,30,859.0,103.0,3.9,35.0,714.0,710.64,524.85
2016,6,27,15,45,847.0,99.5,3.95,34.5,670.0,661.45,492.32
2016,6,27,16,0,835.0,96.0,4.0,34.0,626.0,611.9,457.68
2016,6,27,16,15,817.0,93.0,3.95,33.0,578.0,558.12,419.5
2016,6,27,16,30,799.0,90.0,3.9,32.0,530.0,504.61,380.14
2016,6,27,16,45,777.5,85.5,3.85,31.5,480.5,448.51,336.73
2016,6,27,17,0,756.0,81.0,3.8,31.0,431.0,393.57,292.82
2016,6,27,17,15,724.0,76.5,3.65,30.0,380.0,336.27,246.39
2016,6,27,17,30,692.0,72.0,3.5,29.0,329.0,280.61,200.09
2016,6,27,17,45,650.5,66.0,3.35,28.0,278.5,225.18,153.6
2016,6,27,18,0,609.0,60.0,3.2,27.0,228.0,174.04,110.84
2016,6,27,18,15,545.0,53.0,2.9,25.5,180.5,123.34,71.25
2016,6,27,18,30,481.0,46.0,2.6,24.0,133.0,79.78,40.84
2016,6,27,18,45,385.0,36.5,2.3,23.0,92.5,40.2,19.34
2016,6,27,19,0,289.0,27.0,2.0,22.0,52.0,20.9,10.08
2016,6,27,19,15,144.5,13.5,2.0,21.0,26.0,10.24,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,27.0,4.0,1.95,14.5,4.5,0.0,0.0
2016,6,28,5,0,54.0,8.0,2.2,15.0,9.0,7.86,0.0
2016,6,28,5,15,174.0,21.5,2.2,15.5,38.0,16.73,2.06
2016,6,28,5,30,294.0,35.0,2.2,16.0,67.0,27.42,17.33
2016,6,28,5,45,383.5,44.5,2.25,16.5,109.0,58.85,31.16
2016,6,28,6,0,473.0,54.0,2.3,17.0,151.0,100.33,58.05
2016,6,28,6,15,531.5,61.5,2.25,17.5,198.5,144.81,92.69
2016,6,28,6,30,590.0,69.0,2.2,18.0,246.0,195.79,135.34
2016,6,28,6,45,634.5,74.0,2.15,19.0,296.5,246.81,179.31
2016,6,28,7,0,679.0,79.0,2.1,20.0,347.0,302.36,226.71
2016,6,28,7,15,709.5,83.5,2.05,21.0,397.5,356.31,272.12
2016,6,28,7,30,740.0,88.0,2.0,22.0,448.0,413.64,318.62
2016,6,28,7,45,764.5,91.0,2.0,23.0,497.5,467.81,361.26
2016,6,28,8,0,789.0,94.0,2.0,24.0,547.0,523.34,403.31
2016,6,28,8,15,806.5,97.5,2.0,24.5,594.0,576.32,442.75
2016,6,28,8,30,824.0,101.0,2.0,25.0,641.0,629.43,480.98
2016,6,28,8,45,838.0,103.0,2.05,26.0,684.0,677.51,513.84
2016,6,28,9,0,852.0,105.0,2.1,27.0,727.0,725.53,544.04
2016,6,28,9,15,862.5,107.5,2.1,27.5,766.0,770.4,572.0
2016,6,28,9,30,873.0,110.0,2.1,28.0,805.0,813.78,598.5
2016,6,28,9,45,884.5,109.5,2.15,28.5,839.5,853.26,622.43
2016,6,28,10,0,896.0,109.0,2.2,29.0,874.0,890.87,644.88
2016,6,28,10,15,902.0,110.0,2.3,29.5,901.0,922.98,664.03
2016,6,28,10,30,908.0,111.0,2.4,30.0,928.0,952.5,681.46
2016,6,28,10,45,912.0,112.0,2.5,31.0,949.0,977.41,694.49
2016,6,28,11,0,916.0,113.0,2.6,32.0,970.0,999.37,705.61
2016,6,28,11,15,919.0,114.0,2.7,32.0,983.5,1017.29,717.09
2016,6,28,11,30,922.0,115.0,2.8,32.0,997.0,1032.03,726.7
2016,6,28,11,45,922.5,115.5,2.9,32.0,1003.5,1040.54,732.54
2016,6,28,12,0,923.0,116.0,3.0,32.0,1010.0,1045.73,736.45
2016,6,28,12,15,923.0,116.0,3.1,32.0,1009.5,1046.59,737.77
2016,6,28,12,30,923.0,116.0,3.2,32.0,1009.0,1044.12,737.13
2016,6,28,12,45,911.5,122.0,3.3,32.0,998.0,1032.94,731.11
2016,6,28,13,0,900.0,128.0,3.4,32.0,987.0,1018.65,723.23
2016,6,28,13,15,897.0,127.5,3.45,32.0,971.5,1003.15,714.26
2016,6,28,13,30,894.0,127.0,3.5,32.0,956.0,984.58,703.37
2016,6,28,13,45,890.0,125.5,3.55,32.0,934.0,961.1,689.34
2016,6,28,14,0,886.0,124.0,3.6,32.0,912.0,934.78,673.47
2016,6,28,14,15,879.5,122.5,3.55,31.5,883.0,903.55,655.09
2016,6,28,14,30,873.0,121.0,3.5,31.0,854.0,869.9,634.99
2016,6,28,14,45,865.0,118.5,3.5,30.5,819.5,831.77,611.96
2016,6,28,15,0,857.0,116.0,3.5,30.0,785.0,791.68,587.31
2016,6,28,15,15,846.0,113.5,3.45,29.5,745.5,747.58,559.33
2016,6,28,15,30,835.0,111.0,3.4,29.0,706.0,703.44,530.92
2016,6,28,15,45,822.5,107.5,3.35,29.0,662.0,654.6,496.28
2016,6,28,16,0,810.0,104.0,3.3,29.0,618.0,605.05,459.92
2016,6,28,16,15,791.0,100.5,3.25,28.0,570.5,551.36,421.28
2016,6,28,16,30,772.0,97.0,3.2,27.0,523.0,498.08,381.56
2016,6,28,16,45,750.5,92.0,3.15,26.5,473.5,442.81,338.24
2016,6,28,17,0,729.0,87.0,3.1,26.0,424.0,388.74,294.46
2016,6,28,17,15,696.5,82.0,3.0,25.0,373.5,331.11,247.24
2016,6,28,17,30,664.0,77.0,2.9,24.0,323.0,277.26,201.8
2016,6,28,17,45,623.0,70.5,2.85,23.0,273.5,222.94,155.62
2016,6,28,18,0,582.0,64.0,2.8,22.0,224.0,172.88,113.15
2016,6,28,18,15,517.0,56.5,2.75,21.0,177.0,123.0,73.48
2016,6,28,18,30,452.0,49.0,2.7,20.0,130.0,80.41,43.14
2016,6,28,18,45,357.5,38.5,2.65,19.0,90.5,41.47,21.2
2016,6,28,19,0,263.0,28.0,2.6,18.0,51.0,21.87,11.06
2016,6,28,19,15,131.5,14.0,2.6,17.5,25.5,10.7,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,15.5,3.35,13.5,36.5,11.33,0.0
2016,6,29,5,30,377.0,31.0,3.4,14.0,73.0,23.48,14.12
2016,6,29,5,45,467.0,39.0,3.45,14.5,117.0,57.73,28.04
2016,6,29,6,0,557.0,47.0,3.5,15.0,161.0,102.37,56.7
2016,6,29,6,15,614.0,53.0,3.5,15.5,210.0,149.76,94.1
2016,6,29,6,30,671.0,59.0,3.5,16.0,259.0,204.71,141.0
2016,6,29,6,45,482.5,101.0,3.55,16.5,258.5,229.34,171.57
2016,6,29,7,0,294.0,143.0,3.6,17.0,258.0,234.48,182.89
2016,6,29,7,15,349.0,154.5,3.6,17.5,310.0,283.86,223.65
2016,6,29,7,30,404.0,166.0,3.6,18.0,362.0,339.91,269.29
2016,6,29,7,45,628.5,123.0,3.6,18.5,465.0,431.61,342.82
2016,6,29,8,0,853.0,80.0,3.6,19.0,568.0,543.24,431.1
2016,6,29,8,15,869.0,82.0,3.6,19.5,616.0,596.62,472.33
2016,6,29,8,30,885.0,84.0,3.6,20.0,664.0,649.85,512.41
2016,6,29,8,45,898.0,86.0,3.65,21.0,708.5,700.63,547.99
2016,6,29,9,0,911.0,88.0,3.7,22.0,753.0,750.46,580.4
2016,6,29,9,15,920.5,90.0,3.7,22.5,792.5,796.44,610.37
2016,6,29,9,30,930.0,92.0,3.7,23.0,832.0,840.71,638.69
2016,6,29,9,45,932.5,96.0,3.75,23.5,865.0,879.23,662.9
2016,6,29,10,0,935.0,100.0,3.8,24.0,898.0,915.17,685.13
2016,6,29,10,15,941.0,101.0,3.8,24.0,926.0,948.44,706.46
2016,6,29,10,30,947.0,102.0,3.8,24.0,954.0,979.01,725.89
2016,6,29,10,45,951.0,103.0,3.85,24.5,975.5,1004.83,741.01
2016,6,29,11,0,955.0,104.0,3.9,25.0,997.0,1027.58,754.08
2016,6,29,11,15,958.0,104.5,3.9,25.0,1011.0,1045.65,765.26
2016,6,29,11,30,961.0,105.0,3.9,25.0,1025.0,1060.4,774.37
2016,6,29,11,45,962.0,105.5,3.95,25.0,1032.0,1069.78,780.45
2016,6,29,12,0,963.0,106.0,4.0,25.0,1039.0,1075.71,784.44
2016,6,29,12,15,963.0,106.0,4.05,24.5,1038.5,1076.66,786.86
2016,6,29,12,30,963.0,106.0,4.1,24.0,1038.0,1074.12,787.18
2016,6,29,12,45,956.0,110.0,4.15,24.0,1028.0,1065.21,781.9
2016,6,29,13,0,949.0,114.0,4.2,24.0,1018.0,1052.96,774.57
2016,6,29,13,15,946.5,113.0,4.2,23.5,1003.0,1036.81,765.92
2016,6,29,13,30,944.0,112.0,4.2,23.0,988.0,1017.4,755.16
2016,6,29,13,45,940.0,111.5,4.25,23.0,965.0,993.93,740.54
2016,6,29,14,0,936.0,111.0,4.3,23.0,942.0,967.46,723.9
2016,6,29,14,15,930.0,109.5,4.25,22.5,913.0,935.34,704.21
2016,6,29,14,30,924.0,108.0,4.2,22.0,884.0,900.63,682.61
2016,6,29,14,45,915.5,106.5,4.2,21.5,848.5,861.43,657.93
2016,6,29,15,0,907.0,105.0,4.2,21.0,813.0,820.16,631.5
2016,6,29,15,15,896.5,103.0,4.15,20.5,772.5,775.03,601.74
2016,6,29,15,30,886.0,101.0,4.1,20.0,732.0,728.42,570.48
2016,6,29,15,45,872.0,98.5,4.05,20.0,686.5,677.75,533.74
2016,6,29,16,0,858.0,96.0,4.0,20.0,641.0,626.37,494.5
2016,6,29,16,15,840.0,93.0,3.95,19.5,592.0,571.95,452.81
2016,6,29,16,30,822.0,90.0,3.9,19.0,543.0,517.29,409.65
2016,6,29,16,45,798.5,86.0,3.85,18.5,492.0,459.55,362.75
2016,6,29,17,0,775.0,82.0,3.8,18.0,441.0,403.14,315.42
2016,6,29,17,15,743.0,77.5,3.75,17.5,389.0,344.78,265.28
2016,6,29,17,30,711.0,73.0,3.7,17.0,337.0,289.18,216.29
2016,6,29,17,45,665.5,68.0,3.65,16.5,285.5,231.44,165.45
2016,6,29,18,0,620.0,63.0,3.6,16.0,234.0,179.57,120.0
2016,6,29,18,15,554.0,56.0,3.5,15.0,185.5,127.89,77.76
2016,6,29,18,30,488.0,49.0,3.4,14.0,137.0,83.6,45.46
2016,6,29,18,45,385.0,39.0,3.35,13.5,95.0,42.87,22.31
2016,6,29,19,0,282.0,29.0,3.3,13.0,53.0,22.88,12.13
2016,6,29,19,15,141.0,14.5,3.25,13.0,26.5,11.18,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,160.5,17.0,2.9,13.5,34.5,12.71,0.0
2016,6,30,5,30,321.0,34.0,2.9,14.0,69.0,26.44,16.55
2016,6,30,5,45,416.5,43.0,2.95,14.5,112.5,58.27,30.2
2016,6,30,6,0,512.0,52.0,3.0,15.0,156.0,101.56,57.96
2016,6,30,6,15,572.5,59.0,2.9,15.5,205.0,147.95,94.25
2016,6,30,6,30,633.0,66.0,2.8,16.0,254.0,201.06,139.11
2016,6,30,6,45,675.5,71.0,2.75,16.5,305.5,253.83,185.67
2016,6,30,7,0,718.0,76.0,2.7,17.0,357.0,312.0,236.57
2016,6,30,7,15,748.5,80.0,2.6,17.5,409.0,367.4,284.57
2016,6,30,7,30,779.0,84.0,2.5,18.0,461.0,425.3,333.15
2016,6,30,7,45,800.0,88.0,2.45,19.0,511.5,480.79,377.71
2016,6,30,8,0,821.0,92.0,2.4,20.0,562.0,537.24,421.22
2016,6,30,8,15,838.5,95.0,2.3,20.5,610.0,591.31,461.93
2016,6,30,8,30,856.0,98.0,2.2,21.0,658.0,644.84,500.75
2016,6,30,8,45,865.5,102.5,2.1,22.0,701.5,694.53,534.29
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,743.04,564.05
2016,6,30,9,15,886.0,109.0,1.95,23.5,784.5,788.8,592.4
2016,6,30,9,30,897.0,111.0,1.9,24.0,824.0,833.04,619.14
2016,6,30,9,45,906.0,112.5,1.9,25.0,858.5,873.37,642.0
2016,6,30,10,0,915.0,114.0,1.9,26.0,893.0,911.61,663.07
2016,6,30,10,15,921.0,115.0,1.95,26.5,921.0,944.37,682.15
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,974.48,699.45
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,999.47,714.01
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,1021.4,726.68
2016,6,30,11,15,935.5,120.0,2.3,28.5,1005.0,1039.19,736.78
2016,6,30,11,30,938.0,121.0,2.4,29.0,1019.0,1053.73,744.93
2016,6,30,11,45,939.0,121.5,2.5,29.5,1025.5,1062.96,749.86
2016,6,30,12,0,940.0,122.0,2.6,30.0,1032.0,1068.82,752.81
2016,6,30,12,15,939.5,122.0,2.65,30.0,1031.0,1069.28,753.53
2016,6,30,12,30,939.0,122.0,2.7,30.0,1030.0,1066.36,752.3
2016,6,30,12,45,929.5,127.0,2.8,30.5,1019.0,1056.12,745.62
2016,6,30,13,0,920.0,132.0,2.9,31.0,1008.0,1042.67,737.05
2016,6,30,13,15,916.5,131.0,2.95,31.0,992.5,1025.99,727.54
2016,6,30,13,30,913.0,130.0,3.0,31.0,977.0,1006.18,716.11
2016,6,30,13,45,908.0,128.5,3.15,31.0,953.5,981.43,702.31
2016,6,30,14,0,903.0,127.0,3.3,31.0,930.0,953.83,686.53
2016,6,30,14,15,896.0,125.5,3.35,30.5,900.5,921.74,668.36
2016,6,30,14,30,889.0,124.0,3.4,30.0,871.0,887.2,648.38
2016,6,30,14,45,879.0,122.5,3.45,30.0,835.5,847.93,623.7
2016,6,30,15,0,869.0,121.0,3.5,30.0,800.0,806.78,597.5
2016,6,30,15,15,857.0,118.5,3.45,29.5,759.0,763.22,570.04
2016,6,30,15,30,845.0,116.0,3.4,29.0,718.0,716.3,539.84
2016,6,30,15,45,829.0,113.0,3.4,28.5,672.5,665.2,504.78
2016,6,30,16,0,813.0,110.0,3.4,28.0,627.0,613.68,468.07
2016,6,30,16,15,792.5,106.5,3.35,27.5,578.5,558.95,427.75
2016,6,30,16,30,772.0,103.0,3.3,27.0,530.0,504.76,386.59
2016,6,30,16,45,746.5,98.5,3.3,26.5,479.0,448.07,342.36
2016,6,30,17,0,721.0,94.0,3.3,26.0,428.0,392.06,297.27
2016,6,30,17,15,686.0,89.0,3.2,25.0,376.5,334.77,250.41
2016,6,30,17,30,651.0,84.0,3.1,24.0,325.0,280.62,204.88
2016,6,30,17,45,603.5,77.0,3.05,23.0,274.5,224.8,157.83
2016,6,30,18,0,556.0,70.0,3.0,22.0,224.0,173.98,115.11
2016,6,30,18,15,487.5,61.5,2.95,21.0,176.5,124.02,75.57
2016,6,30,18,30,419.0,53.0,2.9,20.0,129.0,81.76,45.46
2016,6,30,18,45,316.5,41.5,2.85,19.0,89.0,43.4,23.45
2016,6,30,19,0,214.0,30.0,2.8,18.0,49.0,23.27,12.08
2016,6,30,19,15,107.0,15.0,2.85,17.5,24.5,14.74,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
