Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,139.0,17.5,3.35,13.5,32.5,13.5,0.0
2016,7,1,5,30,278.0,35.0,3.4,14.0,65.0,27.53,17.39
2016,7,1,5,45,373.0,45.0,3.5,14.5,107.0,57.43,30.97
2016,7,1,6,0,468.0,55.0,3.6,15.0,149.0,99.1,57.82
2016,7,1,6,15,530.0,62.5,3.6,15.5,197.5,143.71,92.55
2016,7,1,6,30,592.0,70.0,3.6,16.0,246.0,195.23,135.92
2016,7,1,6,45,638.0,75.5,3.65,16.5,297.0,247.18,181.61
2016,7,1,7,0,684.0,81.0,3.7,17.0,348.0,303.85,231.32
2016,7,1,7,15,715.5,85.5,3.65,17.5,399.5,358.47,278.95
2016,7,1,7,30,747.0,90.0,3.6,18.0,451.0,416.58,328.14
2016,7,1,7,45,772.0,93.5,3.55,19.0,501.5,471.9,373.08
2016,7,1,8,0,797.0,97.0,3.5,20.0,552.0,528.64,417.47
2016,7,1,8,15,815.5,100.0,3.5,20.5,600.0,582.18,458.85
2016,7,1,8,30,834.0,103.0,3.5,21.0,648.0,635.94,499.11
2016,7,1,8,45,848.5,105.5,3.5,22.0,692.0,686.4,534.76
2016,7,1,9,0,863.0,108.0,3.5,23.0,736.0,734.82,566.35
2016,7,1,9,15,874.0,110.0,3.45,23.5,775.5,780.14,595.59
2016,7,1,9,30,885.0,112.0,3.4,24.0,815.0,823.98,623.29
2016,7,1,9,45,893.5,114.0,3.4,24.5,849.5,864.03,648.21
2016,7,1,10,0,902.0,116.0,3.4,25.0,884.0,901.99,671.4
2016,7,1,10,15,908.0,117.5,3.4,25.5,912.0,934.92,690.97
2016,7,1,10,30,914.0,119.0,3.4,26.0,940.0,965.25,708.66
2016,7,1,10,45,918.5,120.0,3.45,26.5,961.0,990.91,723.53
2016,7,1,11,0,923.0,121.0,3.5,27.0,982.0,1013.62,736.45
2016,7,1,11,15,925.5,121.5,3.55,27.0,996.0,1030.8,747.28
2016,7,1,11,30,928.0,122.0,3.6,27.0,1010.0,1044.76,756.17
2016,7,1,11,45,929.5,122.5,3.7,27.5,1017.0,1054.46,761.27
2016,7,1,12,0,931.0,123.0,3.8,28.0,1024.0,1060.82,764.34
2016,7,1,12,15,930.5,123.0,3.85,28.0,1023.0,1061.31,764.93
2016,7,1,12,30,930.0,123.0,3.9,28.0,1022.0,1058.45,763.52
2016,7,1,12,45,924.5,125.5,4.0,28.0,1013.0,1049.77,758.82
2016,7,1,13,0,919.0,128.0,4.1,28.0,1004.0,1037.85,752.12
2016,7,1,13,15,916.0,127.0,4.1,28.0,988.0,1021.69,742.12
2016,7,1,13,30,913.0,126.0,4.1,28.0,972.0,1002.39,730.15
2016,7,1,13,45,908.0,125.0,4.15,28.0,949.5,978.17,715.28
2016,7,1,14,0,903.0,124.0,4.2,28.0,927.0,951.1,698.51
2016,7,1,14,15,896.5,122.0,4.2,27.5,897.5,918.97,679.41
2016,7,1,14,30,890.0,120.0,4.2,27.0,868.0,884.36,658.48
2016,7,1,14,45,881.0,118.0,4.25,26.5,832.5,845.39,634.54
2016,7,1,15,0,872.0,116.0,4.3,26.0,797.0,804.47,608.92
2016,7,1,15,15,860.0,114.0,4.25,25.5,756.5,759.57,579.73
2016,7,1,15,30,848.0,112.0,4.2,25.0,716.0,714.7,550.16
2016,7,1,15,45,832.5,109.0,4.2,24.5,671.0,663.81,514.44
2016,7,1,16,0,817.0,106.0,4.2,24.0,626.0,612.45,476.86
2016,7,1,16,15,797.5,102.5,4.15,23.0,577.5,558.11,436.65
2016,7,1,16,30,778.0,99.0,4.1,22.0,529.0,504.2,395.37
2016,7,1,16,45,751.5,95.0,4.05,21.5,478.0,447.23,349.61
2016,7,1,17,0,725.0,91.0,4.0,21.0,427.0,391.04,303.13
2016,7,1,17,15,690.5,86.0,3.9,20.0,375.5,333.71,255.04
2016,7,1,17,30,656.0,81.0,3.8,19.0,324.0,279.47,208.3
2016,7,1,17,45,608.5,74.5,3.7,18.5,273.5,223.84,159.93
2016,7,1,18,0,561.0,68.0,3.6,18.0,223.0,173.21,116.23
2016,7,1,18,15,493.0,60.0,3.5,17.5,176.0,123.48,76.0
2016,7,1,18,30,425.0,52.0,3.4,17.0,129.0,81.41,45.5
2016,7,1,18,45,322.5,40.5,3.3,16.5,88.5,42.67,22.98
2016,7,1,19,0,220.0,29.0,3.2,16.0,48.0,22.45,11.55
2016,7,1,19,15,110.0,14.5,3.1,15.5,24.0,14.25,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,17.0,3.15,13.5,30.5,13.11,0.0
2016,7,2,5,30,258.0,34.0,3.3,14.0,61.0,26.13,16.15
2016,7,2,5,45,345.0,45.5,3.45,14.5,102.0,56.03,30.79
2016,7,2,6,0,432.0,57.0,3.6,15.0,143.0,96.65,57.32
2016,7,2,6,15,493.0,65.5,3.6,15.5,190.5,139.98,90.99
2016,7,2,6,30,554.0,74.0,3.6,16.0,238.0,190.15,133.05
2016,7,2,6,45,595.0,81.5,3.65,17.0,287.5,240.56,177.01
2016,7,2,7,0,636.0,89.0,3.7,18.0,337.0,295.2,224.36
2016,7,2,7,15,668.5,94.5,3.7,18.5,387.5,348.64,270.62
2016,7,2,7,30,701.0,100.0,3.7,19.0,438.0,404.89,318.05
2016,7,2,7,45,723.5,105.5,3.7,20.0,487.0,458.83,361.74
2016,7,2,8,0,746.0,111.0,3.7,21.0,536.0,514.02,404.87
2016,7,2,8,15,765.0,114.5,3.65,21.5,583.0,566.46,445.22
2016,7,2,8,30,784.0,118.0,3.6,22.0,630.0,618.76,484.23
2016,7,2,8,45,797.0,122.5,3.55,22.5,673.0,668.08,519.83
2016,7,2,9,0,810.0,127.0,3.5,23.0,716.0,716.7,553.52
2016,7,2,9,15,822.0,129.5,3.5,23.5,755.0,761.61,582.89
2016,7,2,9,30,834.0,132.0,3.5,24.0,794.0,805.25,610.92
2016,7,2,9,45,844.5,133.5,3.55,25.0,828.0,845.13,634.96
2016,7,2,10,0,855.0,135.0,3.6,26.0,862.0,879.96,655.2
2016,7,2,10,15,861.5,136.5,3.6,26.0,889.5,912.04,675.72
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,941.69,694.53
2016,7,2,10,45,872.5,139.5,3.65,26.5,938.0,966.87,709.25
2016,7,2,11,0,877.0,141.0,3.7,27.0,959.0,989.24,722.11
2016,7,2,11,15,880.0,142.0,3.75,27.0,973.0,1006.74,733.25
2016,7,2,11,30,883.0,143.0,3.8,27.0,987.0,1021.19,742.5
2016,7,2,11,45,884.5,143.5,3.9,27.5,994.0,1030.54,747.4
2016,7,2,12,0,886.0,144.0,4.0,28.0,1001.0,1036.72,750.36
2016,7,2,12,15,886.0,144.0,4.05,28.0,1000.5,1037.71,751.25
2016,7,2,12,30,886.0,144.0,4.1,28.0,1000.0,1035.5,750.2
2016,7,2,12,45,888.5,141.0,4.2,28.5,993.0,1029.59,745.7
2016,7,2,13,0,891.0,138.0,4.3,29.0,986.0,1020.44,739.21
2016,7,2,13,15,887.5,137.0,4.35,28.5,970.5,1004.21,730.83
2016,7,2,13,30,884.0,136.0,4.4,28.0,955.0,984.95,720.5
2016,7,2,13,45,879.0,135.0,4.45,28.0,933.0,961.34,705.86
2016,7,2,14,0,874.0,134.0,4.5,28.0,911.0,934.97,689.37
2016,7,2,14,15,867.0,132.0,4.5,27.5,882.0,903.2,670.3
2016,7,2,14,30,860.0,130.0,4.5,27.0,853.0,869.06,649.46
2016,7,2,14,45,851.5,128.0,4.55,27.0,818.5,831.5,625.02
2016,7,2,15,0,843.0,126.0,4.6,27.0,784.0,794.25,600.72
2016,7,2,15,15,831.0,123.5,4.55,26.5,744.0,749.59,571.54
2016,7,2,15,30,819.0,121.0,4.5,26.0,704.0,703.71,541.12
2016,7,2,15,45,804.5,117.5,4.5,25.5,660.0,654.2,505.97
2016,7,2,16,0,790.0,114.0,4.5,25.0,616.0,604.19,469.43
2016,7,2,16,15,770.0,110.0,4.4,24.0,568.0,550.3,429.45
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,496.95,388.6
2016,7,2,16,45,725.0,101.5,4.25,22.5,470.5,440.81,343.67
2016,7,2,17,0,700.0,97.0,4.2,22.0,421.0,386.84,299.09
2016,7,2,17,15,666.0,91.0,4.1,21.0,370.0,329.98,251.65
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,276.19,205.56
2016,7,2,17,45,586.0,78.0,3.9,19.0,269.5,221.73,158.71
2016,7,2,18,0,540.0,71.0,3.8,18.0,220.0,172.12,116.2
2016,7,2,18,15,474.0,62.0,3.65,17.5,173.5,122.85,76.3
2016,7,2,18,30,408.0,53.0,3.5,17.0,127.0,81.01,45.83
2016,7,2,18,45,313.0,41.0,3.4,16.5,87.0,42.93,23.36
2016,7,2,19,0,218.0,29.0,3.3,16.0,47.0,22.46,11.5
2016,7,2,19,15,109.0,14.5,3.15,15.5,23.5,14.25,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,17.0,2.65,13.5,30.5,13.13,0.0
2016,7,3,5,30,268.0,34.0,2.8,14.0,61.0,26.74,16.58
2016,7,3,5,45,359.5,44.5,2.95,14.5,102.5,55.34,29.94
2016,7,3,6,0,451.0,55.0,3.1,15.0,144.0,96.18,56.16
2016,7,3,6,15,512.0,63.0,3.1,15.5,192.0,140.04,90.14
2016,7,3,6,30,573.0,71.0,3.1,16.0,240.0,190.72,132.64
2016,7,3,6,45,617.0,77.5,3.1,17.0,290.0,242.0,177.25
2016,7,3,7,0,661.0,84.0,3.1,18.0,340.0,297.81,225.51
2016,7,3,7,15,693.0,89.0,3.1,18.5,391.0,351.89,272.31
2016,7,3,7,30,725.0,94.0,3.1,19.0,442.0,408.7,320.12
2016,7,3,7,45,748.0,98.0,3.15,20.0,491.5,463.31,364.31
2016,7,3,8,0,771.0,102.0,3.2,21.0,541.0,518.32,407.29
2016,7,3,8,15,789.5,105.5,3.2,21.5,588.0,571.17,447.9
2016,7,3,8,30,808.0,109.0,3.2,22.0,635.0,624.3,487.46
2016,7,3,8,45,821.5,112.5,3.2,23.0,678.5,674.03,522.36
2016,7,3,9,0,835.0,116.0,3.2,24.0,722.0,723.05,554.69
2016,7,3,9,15,846.5,118.5,3.2,24.5,761.5,766.71,582.85
2016,7,3,9,30,858.0,121.0,3.2,25.0,801.0,810.52,610.69
2016,7,3,9,45,884.5,112.5,3.25,25.5,839.5,854.18,638.28
2016,7,3,10,0,911.0,104.0,3.3,26.0,878.0,896.89,664.87
2016,7,3,10,15,916.5,105.5,3.3,26.5,905.5,929.74,684.25
2016,7,3,10,30,922.0,107.0,3.3,27.0,933.0,959.93,701.77
2016,7,3,10,45,926.0,108.0,3.35,27.5,954.0,985.4,716.45
2016,7,3,11,0,930.0,109.0,3.4,28.0,975.0,1007.87,729.17
2016,7,3,11,15,932.5,109.5,3.45,28.0,989.5,1025.26,740.1
2016,7,3,11,30,935.0,110.0,3.5,28.0,1004.0,1039.41,749.06
2016,7,3,11,45,936.0,110.5,3.55,28.5,1010.5,1048.76,753.56
2016,7,3,12,0,937.0,111.0,3.6,29.0,1017.0,1054.75,756.02
2016,7,3,12,15,936.5,111.0,3.65,29.0,1016.0,1055.34,756.69
2016,7,3,12,30,936.0,111.0,3.7,29.0,1015.0,1052.53,755.33
2016,7,3,12,45,918.5,121.0,3.75,29.5,1002.0,1039.53,746.07
2016,7,3,13,0,901.0,131.0,3.8,30.0,989.0,1023.45,735.0
2016,7,3,13,15,897.5,130.5,3.85,30.0,973.5,1007.61,725.64
2016,7,3,13,30,894.0,130.0,3.9,30.0,958.0,988.7,714.33
2016,7,3,13,45,889.5,128.5,3.95,30.0,935.5,964.88,699.84
2016,7,3,14,0,885.0,127.0,4.0,30.0,913.0,938.23,683.49
2016,7,3,14,15,878.0,125.5,4.0,29.5,884.0,906.68,664.91
2016,7,3,14,30,871.0,124.0,4.0,29.0,855.0,872.73,644.56
2016,7,3,14,45,862.5,121.5,4.0,29.0,820.5,834.31,619.73
2016,7,3,15,0,854.0,119.0,4.0,29.0,786.0,793.96,593.38
2016,7,3,15,15,842.0,116.5,3.95,28.5,745.5,750.98,565.89
2016,7,3,15,30,830.0,114.0,3.9,28.0,705.0,704.67,535.68
2016,7,3,15,45,816.0,110.5,3.9,28.0,661.0,655.03,500.24
2016,7,3,16,0,802.0,107.0,3.9,28.0,617.0,604.82,463.19
2016,7,3,16,15,782.5,103.5,3.85,27.0,569.0,551.16,424.2
2016,7,3,16,30,763.0,100.0,3.8,26.0,521.0,497.95,384.19
2016,7,3,16,45,739.0,95.0,3.75,25.5,471.5,441.88,339.93
2016,7,3,17,0,715.0,90.0,3.7,25.0,422.0,386.37,294.77
2016,7,3,17,15,681.5,85.0,3.6,24.0,371.0,329.89,248.16
2016,7,3,17,30,648.0,80.0,3.5,23.0,320.0,276.39,202.78
2016,7,3,17,45,603.5,73.5,3.4,22.5,270.5,221.9,156.04
2016,7,3,18,0,559.0,67.0,3.3,22.0,221.0,172.09,113.56
2016,7,3,18,15,493.0,58.5,3.15,21.0,174.0,122.22,73.89
2016,7,3,18,30,427.0,50.0,3.0,20.0,127.0,79.77,43.5
2016,7,3,18,45,331.5,39.0,2.9,19.0,87.5,41.55,21.62
2016,7,3,19,0,236.0,28.0,2.8,18.0,48.0,21.96,10.94
2016,7,3,19,15,118.0,14.0,2.8,17.0,24.0,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,16.0,2.8,13.5,30.5,12.03,0.0
2016,7,4,5,30,289.0,32.0,2.9,14.0,61.0,24.87,14.94
2016,7,4,5,45,384.0,41.0,3.05,14.5,103.0,52.69,27.2
2016,7,4,6,0,479.0,50.0,3.2,15.0,145.0,93.73,52.98
2016,7,4,6,15,539.5,57.5,3.2,15.5,192.5,138.54,87.68
2016,7,4,6,30,600.0,65.0,3.2,16.0,240.0,190.09,131.05
2016,7,4,6,45,646.0,69.5,3.2,17.0,291.0,241.4,175.89
2016,7,4,7,0,692.0,74.0,3.2,18.0,342.0,297.43,224.61
2016,7,4,7,15,723.0,78.0,3.15,18.5,393.0,352.7,272.62
2016,7,4,7,30,754.0,82.0,3.1,19.0,444.0,409.48,320.61
2016,7,4,7,45,780.0,84.5,3.1,20.0,494.5,464.65,365.38
2016,7,4,8,0,806.0,87.0,3.1,21.0,545.0,521.33,409.68
2016,7,4,8,15,823.5,90.0,3.1,21.5,592.5,574.77,450.8
2016,7,4,8,30,841.0,93.0,3.1,22.0,640.0,627.76,490.31
2016,7,4,8,45,856.5,94.5,3.15,23.0,684.5,677.97,525.82
2016,7,4,9,0,872.0,96.0,3.2,24.0,729.0,727.56,557.9
2016,7,4,9,15,882.5,98.0,3.25,24.5,768.5,772.96,587.47
2016,7,4,9,30,893.0,100.0,3.3,25.0,808.0,816.84,615.57
2016,7,4,9,45,893.0,106.5,3.35,25.5,839.5,854.78,639.24
2016,7,4,10,0,893.0,113.0,3.4,26.0,871.0,890.07,660.9
2016,7,4,10,15,899.0,114.5,3.5,26.0,899.0,922.89,682.38
2016,7,4,10,30,905.0,116.0,3.6,26.0,927.0,953.14,702.12
2016,7,4,10,45,909.0,117.5,3.7,26.5,948.5,978.78,717.4
2016,7,4,11,0,913.0,119.0,3.8,27.0,970.0,1001.48,730.74
2016,7,4,11,15,916.0,119.5,3.9,27.0,984.0,1019.14,742.28
2016,7,4,11,30,919.0,120.0,4.0,27.0,998.0,1033.62,751.87
2016,7,4,11,45,919.0,121.5,4.1,27.5,1004.5,1042.89,756.68
2016,7,4,12,0,919.0,123.0,4.2,28.0,1011.0,1048.83,759.44
2016,7,4,12,15,919.0,123.0,4.25,28.0,1010.5,1049.94,760.39
2016,7,4,12,30,919.0,123.0,4.3,28.0,1010.0,1047.72,759.33
2016,7,4,12,45,922.0,119.5,4.35,28.0,1003.5,1041.63,755.88
2016,7,4,13,0,925.0,116.0,4.4,28.0,997.0,1032.16,750.35
2016,7,4,13,15,922.5,115.5,4.4,27.5,981.5,1016.99,742.38
2016,7,4,13,30,920.0,115.0,4.4,27.0,966.0,998.63,732.37
2016,7,4,13,45,916.0,113.5,4.45,27.0,944.0,974.76,717.55
2016,7,4,14,0,912.0,112.0,4.5,27.0,922.0,947.96,700.78
2016,7,4,14,15,905.5,110.5,4.45,26.5,893.0,916.14,681.45
2016,7,4,14,30,899.0,109.0,4.4,26.0,864.0,881.81,660.28
2016,7,4,14,45,891.0,107.0,4.4,26.0,829.0,843.39,635.07
2016,7,4,15,0,883.0,105.0,4.4,26.0,794.0,802.93,608.24
2016,7,4,15,15,872.0,103.0,4.35,25.5,754.0,758.37,579.25
2016,7,4,15,30,861.0,101.0,4.3,25.0,714.0,712.42,548.85
2016,7,4,15,45,846.5,98.5,4.25,25.0,669.5,662.47,513.11
2016,7,4,16,0,832.0,96.0,4.2,25.0,625.0,612.43,475.43
2016,7,4,16,15,814.0,93.0,4.15,24.5,577.0,558.72,434.95
2016,7,4,16,30,796.0,90.0,4.1,24.0,529.0,505.27,393.42
2016,7,4,16,45,771.0,86.0,4.05,23.5,478.5,448.06,347.73
2016,7,4,17,0,746.0,82.0,4.0,23.0,428.0,392.36,301.83
2016,7,4,17,15,713.5,77.5,3.85,22.0,376.5,335.24,254.04
2016,7,4,17,30,681.0,73.0,3.7,21.0,325.0,279.83,206.47
2016,7,4,17,45,633.5,68.0,3.6,20.5,274.5,224.24,158.27
2016,7,4,18,0,586.0,63.0,3.5,20.0,224.0,173.61,114.68
2016,7,4,18,15,520.5,55.5,3.4,19.0,176.5,123.25,74.17
2016,7,4,18,30,455.0,48.0,3.3,18.0,129.0,80.25,43.17
2016,7,4,18,45,351.0,38.0,3.2,17.0,88.5,41.17,21.13
2016,7,4,19,0,247.0,28.0,3.1,16.0,48.0,22.0,11.02
2016,7,4,19,15,123.5,14.0,3.0,15.5,24.0,13.76,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,2.95,13.5,30.5,11.63,0.0
2016,7,5,5,30,294.0,31.0,3.0,14.0,61.0,24.0,14.12
2016,7,5,5,45,391.0,40.0,3.1,14.5,103.0,51.56,26.25
2016,7,5,6,0,488.0,49.0,3.2,15.0,145.0,93.08,52.12
2016,7,5,6,15,548.5,56.0,3.2,15.5,192.5,137.86,86.68
2016,7,5,6,30,609.0,63.0,3.2,16.0,240.0,189.38,130.03
2016,7,5,6,45,304.5,92.5,3.2,16.5,181.0,170.2,127.83
2016,7,5,7,0,0.0,122.0,3.2,17.0,122.0,117.21,92.5
2016,7,5,7,15,94.0,159.5,3.15,17.5,204.5,189.55,150.31
2016,7,5,7,30,188.0,197.0,3.1,18.0,287.0,272.04,215.92
2016,7,5,7,45,500.0,140.5,3.1,19.0,415.5,381.86,302.79
2016,7,5,8,0,812.0,84.0,3.1,20.0,544.0,520.81,411.33
2016,7,5,8,15,829.5,87.0,3.1,20.5,591.5,574.34,452.29
2016,7,5,8,30,847.0,90.0,3.1,21.0,639.0,627.89,492.4
2016,7,5,8,45,862.5,91.0,3.1,21.5,683.0,677.89,528.7
2016,7,5,9,0,878.0,92.0,3.1,22.0,727.0,727.26,561.62
2016,7,5,9,15,888.5,94.0,3.15,22.5,766.5,772.95,591.59
2016,7,5,9,30,899.0,96.0,3.2,23.0,806.0,817.09,620.06
2016,7,5,9,45,909.5,95.5,3.3,23.5,841.0,856.93,645.47
2016,7,5,10,0,920.0,95.0,3.4,24.0,876.0,894.76,669.3
2016,7,5,10,15,926.5,96.5,3.5,24.0,904.5,928.86,691.77
2016,7,5,10,30,933.0,98.0,3.6,24.0,933.0,960.33,712.44
2016,7,5,10,45,937.0,99.0,3.7,24.5,954.5,986.16,727.93
2016,7,5,11,0,941.0,100.0,3.8,25.0,976.0,1008.94,741.42
2016,7,5,11,15,944.0,100.5,3.9,25.0,990.5,1027.09,753.36
2016,7,5,11,30,947.0,101.0,4.0,25.0,1005.0,1041.98,763.27
2016,7,5,11,45,947.0,102.0,4.15,25.0,1012.0,1051.04,769.81
2016,7,5,12,0,947.0,103.0,4.3,25.0,1019.0,1056.67,774.25
2016,7,5,12,15,947.5,103.0,4.35,24.5,1018.5,1058.35,777.11
2016,7,5,12,30,948.0,103.0,4.4,24.0,1018.0,1056.59,777.85
2016,7,5,12,45,939.5,108.0,4.5,24.0,1008.0,1047.52,772.66
2016,7,5,13,0,931.0,113.0,4.6,24.0,998.0,1035.18,765.69
2016,7,5,13,15,928.0,112.0,4.6,23.5,982.5,1018.97,756.91
2016,7,5,13,30,925.0,111.0,4.6,23.0,967.0,999.56,746.03
2016,7,5,13,45,921.0,110.0,4.65,23.0,945.0,976.11,731.38
2016,7,5,14,0,917.0,109.0,4.7,23.0,923.0,949.71,714.7
2016,7,5,14,15,910.5,107.5,4.7,22.5,894.0,917.77,695.16
2016,7,5,14,30,904.0,106.0,4.7,22.0,865.0,883.29,673.71
2016,7,5,14,45,895.5,104.5,4.7,22.0,830.0,844.81,647.92
2016,7,5,15,0,887.0,103.0,4.7,22.0,795.0,804.3,620.51
2016,7,5,15,15,876.0,101.0,4.65,21.5,755.0,759.59,590.73
2016,7,5,15,30,865.0,99.0,4.6,21.0,715.0,713.47,559.53
2016,7,5,15,45,851.0,96.5,4.6,20.5,670.5,663.68,524.46
2016,7,5,16,0,837.0,94.0,4.6,20.0,626.0,613.71,487.06
2016,7,5,16,15,819.0,91.0,4.55,19.5,578.0,559.76,445.35
2016,7,5,16,30,801.0,88.0,4.5,19.0,530.0,506.04,402.57
2016,7,5,16,45,778.5,84.5,4.45,18.5,480.0,450.23,356.84
2016,7,5,17,0,756.0,81.0,4.4,18.0,430.0,395.66,310.7
2016,7,5,17,15,724.5,76.5,4.3,17.5,379.0,338.34,261.14
2016,7,5,17,30,693.0,72.0,4.2,17.0,328.0,282.63,211.9
2016,7,5,17,45,649.0,66.5,4.15,16.5,277.5,226.76,162.45
2016,7,5,18,0,605.0,61.0,4.1,16.0,227.0,175.46,117.34
2016,7,5,18,15,540.0,54.0,4.0,15.5,179.5,124.57,75.48
2016,7,5,18,30,475.0,47.0,3.9,15.0,132.0,80.98,43.55
2016,7,5,18,45,368.5,37.5,3.8,14.5,91.0,41.19,21.06
2016,7,5,19,0,262.0,28.0,3.7,14.0,50.0,22.04,11.09
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.0,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.5,3.65,13.5,29.0,12.79,0.0
2016,7,6,5,30,254.0,33.0,3.7,14.0,58.0,25.47,15.21
2016,7,6,5,45,347.0,43.5,3.75,14.5,98.5,52.41,28.33
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,92.39,53.59
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,135.3,86.49
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,185.27,128.26
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,235.43,172.31
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,290.46,220.63
2016,7,6,7,15,692.0,84.0,3.75,17.5,383.5,344.46,267.84
2016,7,6,7,30,724.0,89.0,3.7,18.0,434.0,402.03,316.74
2016,7,6,7,45,751.0,91.5,3.65,18.5,484.0,456.2,361.71
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,512.03,406.57
2016,7,6,8,15,796.5,97.0,3.55,19.5,581.0,564.78,447.65
2016,7,6,8,30,815.0,100.0,3.5,20.0,628.0,617.78,487.63
2016,7,6,8,45,832.5,101.0,3.5,20.5,672.0,667.1,523.93
2016,7,6,9,0,850.0,102.0,3.5,21.0,716.0,716.7,557.94
2016,7,6,9,15,861.0,104.0,3.55,21.0,755.5,761.7,588.95
2016,7,6,9,30,872.0,106.0,3.6,21.0,795.0,805.26,618.66
2016,7,6,9,45,879.5,108.0,3.65,21.5,828.5,844.26,643.68
2016,7,6,10,0,887.0,110.0,3.7,22.0,862.0,881.14,666.98
2016,7,6,10,15,893.5,111.5,3.75,22.0,890.0,914.33,688.88
2016,7,6,10,30,900.0,113.0,3.8,22.0,918.0,945.0,709.0
2016,7,6,10,45,907.5,112.0,3.85,22.5,940.5,971.39,724.81
2016,7,6,11,0,915.0,111.0,3.9,23.0,963.0,994.99,738.72
2016,7,6,11,15,918.5,111.5,3.95,23.0,977.0,1013.26,750.54
2016,7,6,11,30,922.0,112.0,4.0,23.0,991.0,1028.37,760.38
2016,7,6,11,45,926.0,110.5,4.05,23.5,999.0,1038.7,765.67
2016,7,6,12,0,930.0,109.0,4.1,24.0,1007.0,1045.74,768.91
2016,7,6,12,15,929.5,109.0,4.15,24.0,1006.5,1046.44,769.6
2016,7,6,12,30,929.0,109.0,4.2,24.0,1006.0,1043.75,768.22
2016,7,6,12,45,926.5,109.5,4.3,24.0,997.5,1036.22,764.08
2016,7,6,13,0,924.0,110.0,4.4,24.0,989.0,1025.39,757.85
2016,7,6,13,15,920.5,109.5,4.45,23.5,973.0,1009.3,749.37
2016,7,6,13,30,917.0,109.0,4.5,23.0,957.0,990.07,738.85
2016,7,6,13,45,912.0,108.0,4.55,23.0,934.5,965.86,723.68
2016,7,6,14,0,907.0,107.0,4.6,23.0,912.0,938.78,706.52
2016,7,6,14,15,900.0,105.5,4.6,22.5,882.5,906.67,686.84
2016,7,6,14,30,893.0,104.0,4.6,22.0,853.0,872.09,665.27
2016,7,6,14,45,883.0,103.0,4.6,22.0,818.0,833.26,639.21
2016,7,6,15,0,873.0,102.0,4.6,22.0,783.0,792.52,611.61
2016,7,6,15,15,861.5,100.0,4.5,21.5,742.5,747.97,581.62
2016,7,6,15,30,850.0,98.0,4.4,21.0,702.0,702.09,550.31
2016,7,6,15,45,833.5,96.0,4.35,20.5,657.5,651.79,514.61
2016,7,6,16,0,817.0,94.0,4.3,20.0,613.0,601.58,476.88
2016,7,6,16,15,798.5,91.0,4.2,19.5,565.5,548.28,435.68
2016,7,6,16,30,780.0,88.0,4.1,19.0,518.0,495.3,393.53
2016,7,6,16,45,755.0,84.5,4.05,18.5,468.5,439.38,347.88
2016,7,6,17,0,730.0,81.0,4.0,18.0,419.0,384.97,302.07
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.5,328.84,253.7
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,274.41,205.72
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.5,219.62,157.41
2016,7,6,18,0,575.0,61.0,3.6,16.0,219.0,169.59,113.61
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.5,120.35,73.24
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,78.41,42.58
2016,7,6,18,45,344.5,37.0,3.35,14.5,86.5,39.97,20.55
2016,7,6,19,0,244.0,27.0,3.3,14.0,47.0,21.09,10.27
2016,7,6,19,15,122.0,13.5,3.25,13.5,23.5,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.5,3.3,14.0,29.0,10.85,0.0
2016,7,7,5,30,301.0,29.0,3.3,14.0,58.0,22.28,12.48
2016,7,7,5,45,396.5,37.5,3.35,14.5,99.5,48.38,23.85
2016,7,7,6,0,492.0,46.0,3.4,15.0,141.0,89.37,48.96
2016,7,7,6,15,552.0,52.5,3.35,15.0,188.0,133.7,83.15
2016,7,7,6,30,612.0,59.0,3.3,15.0,235.0,184.71,126.38
2016,7,7,6,45,307.0,92.0,3.3,15.5,180.0,169.7,127.75
2016,7,7,7,0,2.0,125.0,3.3,16.0,125.0,120.68,95.73
2016,7,7,7,15,28.0,156.5,3.35,16.5,169.5,161.14,128.37
2016,7,7,7,30,54.0,188.0,3.4,17.0,214.0,204.64,163.14
2016,7,7,7,45,63.5,212.0,3.45,17.5,246.0,235.93,187.72
2016,7,7,8,0,73.0,236.0,3.5,18.0,278.0,268.24,212.79
2016,7,7,8,15,186.5,253.5,3.55,18.5,371.5,357.65,283.63
2016,7,7,8,30,300.0,271.0,3.6,19.0,465.0,458.43,361.8
2016,7,7,8,45,338.0,282.0,3.65,19.5,515.0,509.83,400.14
2016,7,7,9,0,376.0,293.0,3.7,20.0,565.0,563.8,439.94
2016,7,7,9,15,629.5,194.5,3.75,20.5,678.5,679.62,530.18
2016,7,7,9,30,883.0,96.0,3.8,21.0,792.0,803.43,618.87
2016,7,7,9,45,894.0,95.5,3.9,21.5,826.5,843.21,644.21
2016,7,7,10,0,905.0,95.0,4.0,22.0,861.0,881.08,668.52
2016,7,7,10,15,910.5,96.0,4.05,22.0,888.5,913.44,689.92
2016,7,7,10,30,916.0,97.0,4.1,22.0,916.0,943.17,709.49
2016,7,7,10,45,920.0,98.0,4.2,22.0,937.5,968.7,726.49
2016,7,7,11,0,924.0,99.0,4.3,22.0,959.0,991.26,741.53
2016,7,7,11,15,927.0,100.0,4.3,22.0,973.0,1009.75,753.32
2016,7,7,11,30,930.0,101.0,4.3,22.0,987.0,1025.02,763.04
2016,7,7,11,45,930.0,102.0,4.35,22.0,993.5,1034.02,768.98
2016,7,7,12,0,930.0,103.0,4.4,22.0,1000.0,1039.65,772.82
2016,7,7,12,15,930.0,103.0,4.35,22.0,999.5,1040.89,773.25
2016,7,7,12,30,930.0,103.0,4.3,22.0,999.0,1038.73,771.57
2016,7,7,12,45,916.5,110.5,4.3,22.0,988.0,1027.4,764.2
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,1012.93,754.89
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,997.63,744.54
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,979.24,732.19
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,955.88,717.14
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,929.66,700.17
2016,7,7,14,15,882.5,112.5,4.05,21.5,874.5,898.49,680.83
2016,7,7,14,30,876.0,111.0,4.0,21.0,846.0,864.86,659.67
2016,7,7,14,45,869.0,108.5,4.0,21.0,812.0,827.53,634.73
2016,7,7,15,0,862.0,106.0,4.0,21.0,778.0,788.12,608.15
2016,7,7,15,15,851.0,104.0,4.0,20.5,738.5,744.36,579.3
2016,7,7,15,30,840.0,102.0,4.0,20.0,699.0,699.24,549.02
2016,7,7,15,45,827.0,98.5,4.0,20.0,655.5,650.16,513.31
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,600.91,475.65
2016,7,7,16,15,796.0,92.0,4.0,19.5,565.0,548.01,435.07
2016,7,7,16,30,778.0,89.0,4.0,19.0,518.0,495.39,393.43
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.5,440.2,348.53
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,386.28,303.18
2016,7,7,17,15,700.5,76.5,4.05,17.0,369.0,329.78,254.99
2016,7,7,17,30,668.0,72.0,4.0,16.0,319.0,275.03,207.05
2016,7,7,17,45,625.0,66.5,3.95,15.5,269.5,220.74,158.85
2016,7,7,18,0,582.0,61.0,3.9,15.0,220.0,170.92,114.9
2016,7,7,18,15,517.5,53.5,3.75,14.5,173.5,120.87,73.64
2016,7,7,18,30,453.0,46.0,3.6,14.0,127.0,78.07,42.17
2016,7,7,18,45,353.0,36.5,3.5,13.5,87.0,39.67,20.27
2016,7,7,19,0,253.0,27.0,3.4,13.0,47.0,21.15,10.25
2016,7,7,19,15,126.5,13.5,3.35,13.0,23.5,13.27,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,13.5,28.0,10.45,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,21.42,11.66
2016,7,8,5,45,396.5,36.0,3.45,14.5,97.0,46.43,22.44
2016,7,8,6,0,498.0,44.0,3.6,15.0,138.0,87.42,47.15
2016,7,8,6,15,556.0,50.0,3.55,15.0,185.0,131.25,80.9
2016,7,8,6,30,614.0,56.0,3.5,15.0,232.0,181.52,123.6
2016,7,8,6,45,378.5,103.5,3.5,15.5,219.0,199.19,149.88
2016,7,8,7,0,143.0,151.0,3.5,16.0,206.0,190.5,150.41
2016,7,8,7,15,168.5,172.5,3.45,16.5,246.5,229.51,182.4
2016,7,8,7,30,194.0,194.0,3.4,17.0,287.0,271.23,216.11
2016,7,8,7,45,251.0,209.0,3.35,17.5,342.5,325.7,259.5
2016,7,8,8,0,308.0,224.0,3.3,18.0,398.0,384.76,305.92
2016,7,8,8,15,557.5,158.5,3.25,18.5,506.0,485.73,386.61
2016,7,8,8,30,807.0,93.0,3.2,19.0,614.0,604.43,479.28
2016,7,8,8,45,828.5,91.5,3.2,20.0,658.5,653.69,514.43
2016,7,8,9,0,850.0,90.0,3.2,21.0,703.0,703.49,547.36
2016,7,8,9,15,860.0,91.5,3.2,21.5,741.0,747.29,576.17
2016,7,8,9,30,870.0,93.0,3.2,22.0,779.0,789.59,603.49
2016,7,8,9,45,881.0,92.5,3.25,22.5,813.0,828.95,628.66
2016,7,8,10,0,892.0,92.0,3.3,23.0,847.0,866.44,652.26
2016,7,8,10,15,898.0,93.0,3.35,23.5,874.0,898.91,672.23
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,928.82,690.36
2016,7,8,10,45,909.5,94.0,3.45,24.5,922.5,954.52,705.58
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,977.34,718.86
2016,7,8,11,15,917.5,94.5,3.55,25.0,958.0,994.74,730.01
2016,7,8,11,30,920.0,95.0,3.6,25.0,972.0,1008.94,739.18
2016,7,8,11,45,921.5,95.0,3.65,25.5,979.0,1018.37,743.88
2016,7,8,12,0,923.0,95.0,3.7,26.0,986.0,1024.48,746.52
2016,7,8,12,15,923.5,95.0,3.75,26.0,985.5,1026.24,747.92
2016,7,8,12,30,924.0,95.0,3.8,26.0,985.0,1024.63,747.28
2016,7,8,12,45,916.5,99.0,3.9,26.5,976.0,1015.79,740.89
2016,7,8,13,0,909.0,103.0,4.0,27.0,967.0,1003.74,732.53
2016,7,8,13,15,906.5,102.5,4.05,26.5,952.5,988.87,724.97
2016,7,8,13,30,904.0,102.0,4.1,26.0,938.0,970.85,715.35
2016,7,8,13,45,900.5,100.5,4.15,26.0,916.5,947.83,700.99
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,921.89,684.68
2016,7,8,14,15,891.0,97.5,4.2,26.0,867.0,890.94,664.68
2016,7,8,14,30,885.0,96.0,4.2,26.0,839.0,857.49,642.91
2016,7,8,14,45,877.5,94.5,4.25,26.0,805.0,820.47,618.75
2016,7,8,15,0,870.0,93.0,4.3,26.0,771.0,781.39,592.95
2016,7,8,15,15,859.5,91.0,4.3,25.5,732.0,737.71,564.55
2016,7,8,15,30,849.0,89.0,4.3,25.0,693.0,692.6,534.72
2016,7,8,15,45,836.0,87.0,4.3,24.5,649.5,644.66,501.75
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,595.98,465.84
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,543.25,425.61
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,490.57,384.23
2016,7,8,16,45,766.5,75.5,4.1,23.0,464.0,435.86,339.49
2016,7,8,17,0,745.0,72.0,4.1,23.0,415.0,382.31,294.41
2016,7,8,17,15,714.0,68.0,3.9,22.0,365.5,326.22,247.17
2016,7,8,17,30,683.0,64.0,3.7,21.0,316.0,272.81,200.93
2016,7,8,17,45,642.5,59.0,3.55,20.5,267.0,218.95,153.74
2016,7,8,18,0,602.0,54.0,3.4,20.0,218.0,168.06,109.51
2016,7,8,18,15,539.0,48.0,3.2,19.5,172.0,118.56,69.35
2016,7,8,18,30,476.0,42.0,3.0,19.0,126.0,76.11,38.82
2016,7,8,18,45,379.5,33.0,2.9,18.5,86.5,37.03,17.23
2016,7,8,19,0,283.0,24.0,2.8,18.0,47.0,18.31,7.74
2016,7,8,19,15,141.5,12.0,2.75,17.5,23.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,15.5,28.5,8.74,0.0
2016,7,9,5,30,350.0,24.0,2.0,16.0,57.0,17.8,8.53
2016,7,9,5,45,439.5,31.5,2.15,16.5,98.0,43.5,18.97
2016,7,9,6,0,529.0,39.0,2.3,17.0,139.0,86.42,44.73
2016,7,9,6,15,585.5,44.0,2.4,17.5,185.5,130.54,78.14
2016,7,9,6,30,642.0,49.0,2.5,18.0,232.0,180.97,120.4
2016,7,9,6,45,383.5,100.0,2.6,19.0,215.0,196.76,145.47
2016,7,9,7,0,125.0,151.0,2.7,20.0,198.0,184.59,143.5
2016,7,9,7,15,152.5,173.0,2.8,20.5,239.0,223.83,175.04
2016,7,9,7,30,180.0,195.0,2.9,21.0,280.0,266.02,208.52
2016,7,9,7,45,258.0,206.5,3.0,22.0,343.0,326.43,255.41
2016,7,9,8,0,336.0,218.0,3.1,23.0,406.0,393.54,306.82
2016,7,9,8,15,591.5,146.0,3.2,23.5,512.5,492.67,384.8
2016,7,9,8,30,847.0,74.0,3.3,24.0,619.0,609.11,474.62
2016,7,9,8,45,858.5,76.0,3.4,24.5,661.5,657.55,509.27
2016,7,9,9,0,870.0,78.0,3.5,25.0,704.0,705.03,541.22
2016,7,9,9,15,880.0,80.0,3.6,25.0,743.0,750.18,572.18
2016,7,9,9,30,890.0,82.0,3.7,25.0,782.0,793.78,601.78
2016,7,9,9,45,892.0,86.5,3.8,25.5,814.0,831.54,625.89
2016,7,9,10,0,894.0,91.0,3.9,26.0,846.0,866.79,648.09
2016,7,9,10,15,900.0,92.0,4.0,26.0,874.0,899.37,669.63
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,929.39,689.4
2016,7,9,10,45,910.5,94.0,4.2,26.5,923.0,955.26,705.01
2016,7,9,11,0,915.0,95.0,4.3,27.0,944.0,978.21,718.66
2016,7,9,11,15,918.0,95.5,4.35,27.0,958.5,996.13,730.16
2016,7,9,11,30,921.0,96.0,4.4,27.0,973.0,1010.88,739.67
2016,7,9,11,45,923.5,96.0,4.5,27.0,980.5,1021.35,746.76
2016,7,9,12,0,926.0,96.0,4.6,27.0,988.0,1028.51,751.8
2016,7,9,12,15,926.0,96.0,4.7,26.5,988.0,1029.81,754.99
2016,7,9,12,30,926.0,96.0,4.8,26.0,988.0,1027.72,756.08
2016,7,9,12,45,923.5,96.5,4.9,26.0,980.5,1020.29,752.18
2016,7,9,13,0,921.0,97.0,5.0,26.0,973.0,1009.55,746.17
2016,7,9,13,15,918.5,96.5,5.05,25.5,958.0,994.53,738.46
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,976.33,728.62
2016,7,9,13,45,914.0,93.5,5.15,25.0,921.5,953.44,714.13
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,927.53,697.56
2016,7,9,14,15,906.0,90.0,5.2,24.5,871.5,896.7,678.59
2016,7,9,14,30,900.0,89.0,5.2,24.0,843.0,863.31,657.69
2016,7,9,14,45,894.5,86.0,5.2,24.0,809.5,825.9,632.47
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,786.25,605.49
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.5,742.71,576.4
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,697.67,545.84
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,649.34,511.42
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,600.1,473.58
2016,7,9,16,15,830.5,72.5,5.0,22.5,564.5,547.92,433.12
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,495.71,391.45
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.5,440.9,346.58
2016,7,9,17,0,772.0,65.0,4.8,21.0,421.0,386.48,300.65
2016,7,9,17,15,745.0,61.5,4.7,20.0,371.5,330.9,253.02
2016,7,9,17,30,718.0,58.0,4.6,19.0,322.0,277.53,205.95
2016,7,9,17,45,677.5,54.0,4.5,18.5,273.0,222.73,157.17
2016,7,9,18,0,637.0,50.0,4.4,18.0,224.0,172.1,112.44
2016,7,9,18,15,580.0,44.5,4.2,17.0,177.5,122.11,71.25
2016,7,9,18,30,523.0,39.0,4.0,16.0,131.0,78.54,39.55
2016,7,9,18,45,420.5,31.5,3.8,15.5,90.5,36.66,16.47
2016,7,9,19,0,318.0,24.0,3.6,15.0,50.0,18.37,7.79
2016,7,9,19,15,159.0,12.0,3.5,14.5,25.0,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.5,3.05,13.5,29.0,10.13,0.0
2016,7,10,5,30,344.0,27.0,3.2,14.0,58.0,20.69,10.78
2016,7,10,5,45,440.0,34.5,3.4,14.5,100.5,45.65,21.14
2016,7,10,6,0,536.0,42.0,3.6,15.0,143.0,87.83,46.06
2016,7,10,6,15,596.0,48.0,3.55,15.5,191.5,135.27,82.26
2016,7,10,6,30,656.0,54.0,3.5,16.0,240.0,187.96,126.62
2016,7,10,6,45,694.5,59.0,3.5,17.0,290.5,240.57,173.19
2016,7,10,7,0,733.0,64.0,3.5,18.0,341.0,297.09,223.01
2016,7,10,7,15,762.5,67.5,3.5,18.5,392.5,352.44,271.72
2016,7,10,7,30,792.0,71.0,3.5,19.0,444.0,410.2,321.12
2016,7,10,7,45,813.5,74.0,3.5,19.5,494.5,465.77,367.39
2016,7,10,8,0,835.0,77.0,3.5,20.0,545.0,522.47,413.01
2016,7,10,8,15,852.0,79.5,3.5,20.5,593.0,576.43,455.09
2016,7,10,8,30,869.0,82.0,3.5,21.0,641.0,630.4,495.83
2016,7,10,8,45,883.5,84.0,3.55,21.5,685.5,681.92,533.49
2016,7,10,9,0,898.0,86.0,3.6,22.0,730.0,732.69,567.78
2016,7,10,9,15,908.0,87.5,3.65,22.5,770.5,778.53,598.0
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,822.75,626.66
2016,7,10,9,45,927.5,90.0,3.75,24.0,846.0,864.18,651.76
2016,7,10,10,0,937.0,91.0,3.8,25.0,881.0,903.51,675.01
2016,7,10,10,15,943.0,92.0,3.85,25.5,910.0,937.4,695.62
2016,7,10,10,30,949.0,93.0,3.9,26.0,939.0,968.59,714.3
2016,7,10,10,45,953.0,94.0,3.95,26.5,960.5,995.02,729.73
2016,7,10,11,0,957.0,95.0,4.0,27.0,982.0,1018.36,743.12
2016,7,10,11,15,960.0,95.5,4.05,27.0,997.0,1037.0,754.93
2016,7,10,11,30,963.0,96.0,4.1,27.0,1012.0,1052.3,764.69
2016,7,10,11,45,964.0,96.5,4.2,27.5,1019.5,1062.2,769.84
2016,7,10,12,0,965.0,97.0,4.3,28.0,1027.0,1068.6,772.86
2016,7,10,12,15,965.0,97.0,4.35,28.0,1027.0,1069.98,773.98
2016,7,10,12,30,965.0,97.0,4.4,28.0,1027.0,1067.84,772.97
2016,7,10,12,45,956.5,102.0,4.5,28.0,1017.0,1058.83,767.94
2016,7,10,13,0,948.0,107.0,4.6,28.0,1007.0,1046.47,760.83
2016,7,10,13,15,945.5,106.5,4.6,28.0,992.0,1031.11,751.29
2016,7,10,13,30,943.0,106.0,4.6,28.0,977.0,1012.47,739.61
2016,7,10,13,45,940.5,104.0,4.6,28.0,955.0,989.1,724.95
2016,7,10,14,0,938.0,102.0,4.6,28.0,933.0,962.63,708.28
2016,7,10,14,15,932.0,101.0,4.55,27.5,904.5,931.1,689.32
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,896.93,668.43
2016,7,10,14,45,920.0,97.5,4.5,27.0,841.0,858.75,643.56
2016,7,10,15,0,914.0,95.0,4.5,27.0,806.0,818.28,616.92
2016,7,10,15,15,904.0,93.5,4.4,26.5,766.0,773.74,588.0
2016,7,10,15,30,894.0,92.0,4.3,26.0,726.0,727.62,557.6
2016,7,10,15,45,881.5,89.0,4.25,26.0,681.0,676.98,522.14
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,625.47,483.61
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,571.26,442.83
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,517.01,400.76
2016,7,10,16,45,812.5,77.5,3.95,25.0,488.5,459.35,354.16
2016,7,10,17,0,790.0,74.0,3.9,25.0,438.0,402.88,307.18
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.5,344.3,258.4
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,288.36,210.44
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,231.2,160.89
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,178.56,115.53
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.5,124.73,72.35
2016,7,10,18,30,510.0,43.0,2.7,20.0,133.0,79.54,40.2
2016,7,10,18,45,404.5,34.0,2.35,19.0,91.0,38.35,17.94
2016,7,10,19,0,299.0,25.0,2.0,18.0,49.0,19.39,8.21
2016,7,10,19,15,149.5,12.5,2.0,17.5,24.5,12.29,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
