Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,162.0,13.0,1.2,13.5,28.0,9.74,0.0
2016,7,11,5,30,324.0,26.0,1.3,14.0,56.0,19.84,9.96
2016,7,11,5,45,420.5,35.0,1.45,15.0,97.5,44.73,21.09
2016,7,11,6,0,517.0,44.0,1.6,16.0,139.0,87.18,46.16
2016,7,11,6,15,578.0,50.0,1.55,17.0,187.5,132.37,79.93
2016,7,11,6,30,639.0,56.0,1.5,18.0,236.0,185.6,123.74
2016,7,11,6,45,680.5,60.5,1.5,19.0,286.5,237.55,168.72
2016,7,11,7,0,722.0,65.0,1.5,20.0,337.0,293.76,217.08
2016,7,11,7,15,751.5,69.0,1.6,20.5,388.5,349.03,264.66
2016,7,11,7,30,781.0,73.0,1.7,21.0,440.0,406.73,312.91
2016,7,11,7,45,803.5,76.0,1.8,22.0,490.0,462.25,357.44
2016,7,11,8,0,826.0,79.0,1.9,23.0,540.0,518.98,401.26
2016,7,11,8,15,842.5,81.5,1.95,24.0,587.5,572.26,440.77
2016,7,11,8,30,859.0,84.0,2.0,25.0,635.0,625.51,478.82
2016,7,11,8,45,872.5,86.0,2.15,26.0,679.0,675.96,514.04
2016,7,11,9,0,886.0,88.0,2.3,27.0,723.0,725.59,545.8
2016,7,11,9,15,895.5,89.5,2.35,27.5,762.5,770.62,574.31
2016,7,11,9,30,905.0,91.0,2.4,28.0,802.0,814.02,601.32
2016,7,11,9,45,905.0,97.0,2.5,29.0,834.0,852.28,623.69
2016,7,11,10,0,905.0,103.0,2.6,30.0,866.0,887.85,644.0
2016,7,11,10,15,911.0,104.5,2.65,30.0,894.0,921.37,665.01
2016,7,11,10,30,917.0,106.0,2.7,30.0,922.0,952.27,684.28
2016,7,11,10,45,920.5,107.5,2.75,30.5,943.5,978.06,698.84
2016,7,11,11,0,924.0,109.0,2.8,31.0,965.0,1000.83,711.49
2016,7,11,11,15,926.5,109.5,2.85,31.0,979.0,1018.49,722.39
2016,7,11,11,30,929.0,110.0,2.9,31.0,993.0,1032.92,731.37
2016,7,11,11,45,930.0,110.5,2.95,31.5,1000.0,1042.55,735.96
2016,7,11,12,0,931.0,111.0,3.0,32.0,1007.0,1048.81,738.58
2016,7,11,12,15,931.0,111.0,3.05,32.0,1007.0,1050.17,739.76
2016,7,11,12,30,931.0,111.0,3.1,32.0,1007.0,1048.13,738.97
2016,7,11,12,45,934.0,108.0,3.2,32.0,1000.5,1042.63,736.56
2016,7,11,13,0,937.0,105.0,3.3,32.0,994.0,1033.68,732.07
2016,7,11,13,15,934.5,104.0,3.4,32.0,979.0,1017.98,723.37
2016,7,11,13,30,932.0,103.0,3.5,32.0,964.0,999.02,712.65
2016,7,11,13,45,928.5,102.0,3.6,32.0,942.5,975.96,699.29
2016,7,11,14,0,925.0,101.0,3.7,32.0,921.0,949.88,683.93
2016,7,11,14,15,920.0,100.0,3.75,31.5,892.5,919.58,666.79
2016,7,11,14,30,915.0,99.0,3.8,31.0,864.0,886.61,647.72
2016,7,11,14,45,908.0,97.0,3.85,30.5,830.0,848.48,624.94
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,808.15,600.35
2016,7,11,15,15,892.0,93.0,3.9,29.5,756.5,764.33,572.78
2016,7,11,15,30,883.0,91.0,3.9,29.0,717.0,718.89,543.63
2016,7,11,15,45,872.0,88.5,3.95,29.0,673.5,670.21,510.34
2016,7,11,16,0,861.0,86.0,4.0,29.0,630.0,620.53,473.89
2016,7,11,16,15,845.0,83.5,3.95,28.0,582.5,567.26,435.28
2016,7,11,16,30,829.0,81.0,3.9,27.0,535.0,513.85,395.14
2016,7,11,16,45,809.5,77.0,3.85,26.5,485.5,457.37,350.49
2016,7,11,17,0,790.0,73.0,3.8,26.0,436.0,401.77,305.04
2016,7,11,17,15,760.5,69.0,3.65,25.0,384.5,343.71,256.83
2016,7,11,17,30,731.0,65.0,3.5,24.0,333.0,288.12,209.29
2016,7,11,17,45,691.5,60.0,3.4,23.5,282.0,231.77,160.43
2016,7,11,18,0,652.0,55.0,3.3,23.0,231.0,179.5,115.35
2016,7,11,18,15,587.5,48.5,3.15,21.5,182.0,125.22,72.09
2016,7,11,18,30,523.0,42.0,3.0,20.0,133.0,79.44,39.67
2016,7,11,18,45,420.0,33.0,2.85,19.0,91.0,37.62,17.18
2016,7,11,19,0,317.0,24.0,2.7,18.0,49.0,18.49,7.37
2016,7,11,19,15,158.5,12.0,2.75,17.5,24.5,11.8,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,172.5,12.5,3.3,13.5,27.5,12.29,0.0
2016,7,12,5,30,345.0,25.0,3.4,14.0,55.0,19.0,9.08
2016,7,12,5,45,441.0,32.5,3.55,14.5,97.0,42.57,19.1
2016,7,12,6,0,537.0,40.0,3.7,15.0,139.0,85.99,44.65
2016,7,12,6,15,596.0,46.0,3.7,15.5,187.0,131.76,79.26
2016,7,12,6,30,655.0,52.0,3.7,16.0,235.0,184.16,123.34
2016,7,12,6,45,695.0,56.0,3.7,16.5,285.5,236.1,169.69
2016,7,12,7,0,735.0,60.0,3.7,17.0,336.0,292.12,219.72
2016,7,12,7,15,764.0,63.5,3.7,17.5,387.0,347.39,268.74
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,405.04,318.43
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,460.83,365.33
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,516.98,411.03
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,571.0,453.56
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,625.04,494.75
2016,7,12,8,45,881.5,80.5,3.8,20.5,678.5,675.81,531.99
2016,7,12,9,0,894.0,83.0,3.8,21.0,723.0,725.66,565.76
2016,7,12,9,15,904.5,84.5,3.8,21.5,763.0,771.81,596.27
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,816.39,625.21
2016,7,12,9,45,923.0,87.5,3.8,22.5,838.0,857.09,651.01
2016,7,12,10,0,931.0,89.0,3.8,23.0,873.0,895.59,674.99
2016,7,12,10,15,937.0,90.0,3.8,23.0,902.0,929.4,696.85
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,960.52,716.82
2016,7,12,10,45,947.5,92.5,3.85,23.5,953.0,987.9,733.12
2016,7,12,11,0,952.0,94.0,3.9,24.0,975.0,1012.21,747.34
2016,7,12,11,15,955.5,94.5,3.9,24.0,990.5,1031.35,759.28
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,1047.17,769.14
2016,7,12,11,45,961.0,95.5,3.95,24.0,1014.0,1058.1,776.25
2016,7,12,12,0,963.0,96.0,4.0,24.0,1022.0,1065.56,781.24
2016,7,12,12,15,964.0,96.0,4.0,24.0,1023.0,1068.0,782.72
2016,7,12,12,30,965.0,96.0,4.0,24.0,1024.0,1066.91,782.06
2016,7,12,12,45,955.5,102.0,4.0,24.5,1015.0,1057.98,774.88
2016,7,12,13,0,946.0,108.0,4.0,25.0,1006.0,1045.69,765.7
2016,7,12,13,15,944.0,107.5,4.05,25.0,991.5,1030.88,756.82
2016,7,12,13,30,942.0,107.0,4.1,25.0,977.0,1012.76,745.82
2016,7,12,13,45,939.5,105.5,4.15,25.0,955.5,989.93,731.74
2016,7,12,14,0,937.0,104.0,4.2,25.0,934.0,963.99,715.59
2016,7,12,14,15,931.5,103.0,4.2,24.5,905.0,932.92,697.03
2016,7,12,14,30,926.0,102.0,4.2,24.0,876.0,899.17,676.52
2016,7,12,14,45,919.0,100.0,4.25,24.0,841.5,860.66,651.45
2016,7,12,15,0,912.0,98.0,4.3,24.0,807.0,819.91,624.62
2016,7,12,15,15,901.5,96.0,4.2,23.5,766.0,774.53,594.81
2016,7,12,15,30,891.0,94.0,4.1,23.0,725.0,727.6,563.52
2016,7,12,15,45,878.0,91.5,4.1,22.5,680.0,677.22,528.97
2016,7,12,16,0,865.0,89.0,4.1,22.0,635.0,625.99,491.25
2016,7,12,16,15,847.5,86.0,4.0,21.5,586.5,571.13,449.38
2016,7,12,16,30,830.0,83.0,3.9,21.0,538.0,516.31,406.26
2016,7,12,16,45,807.5,79.5,3.8,21.0,487.0,458.84,359.06
2016,7,12,17,0,785.0,76.0,3.7,21.0,436.0,402.55,311.5
2016,7,12,17,15,753.0,72.0,3.55,20.5,383.5,343.81,261.41
2016,7,12,17,30,721.0,68.0,3.4,20.0,331.0,287.82,212.44
2016,7,12,17,45,677.5,62.5,3.25,19.5,279.5,230.49,162.26
2016,7,12,18,0,634.0,57.0,3.1,19.0,228.0,176.41,115.3
2016,7,12,18,15,567.0,50.5,2.85,18.0,179.0,124.03,72.97
2016,7,12,18,30,500.0,44.0,2.6,17.0,130.0,79.18,40.87
2016,7,12,18,45,392.5,34.5,2.35,16.5,88.5,38.08,18.36
2016,7,12,19,0,285.0,25.0,2.1,16.0,47.0,19.53,7.96
2016,7,12,19,15,142.5,12.5,2.1,15.5,23.5,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,2.3,13.5,27.0,12.78,0.0
2016,7,13,5,30,329.0,26.0,2.4,14.0,54.0,20.06,9.68
2016,7,13,5,45,429.0,34.5,2.5,15.0,96.5,43.35,20.25
2016,7,13,6,0,529.0,43.0,2.6,16.0,139.0,85.9,44.79
2016,7,13,6,15,591.5,49.0,2.55,16.5,188.0,131.89,79.13
2016,7,13,6,30,654.0,55.0,2.5,17.0,237.0,186.07,124.13
2016,7,13,6,45,697.0,59.5,2.45,18.0,288.5,239.23,170.56
2016,7,13,7,0,740.0,64.0,2.4,19.0,340.0,296.82,220.66
2016,7,13,7,15,770.0,67.5,2.35,19.5,392.5,352.78,269.32
2016,7,13,7,30,800.0,71.0,2.3,20.0,445.0,411.22,318.56
2016,7,13,7,45,823.0,74.0,2.25,21.0,496.0,468.02,364.28
2016,7,13,8,0,846.0,77.0,2.2,22.0,547.0,526.08,409.07
2016,7,13,8,15,862.5,79.5,2.15,23.0,595.5,580.41,449.3
2016,7,13,8,30,879.0,82.0,2.1,24.0,644.0,634.7,487.84
2016,7,13,8,45,892.0,84.5,2.05,25.0,689.0,686.32,522.81
2016,7,13,9,0,905.0,87.0,2.0,26.0,734.0,737.05,553.95
2016,7,13,9,15,915.0,89.0,2.0,26.5,774.5,783.84,583.08
2016,7,13,9,30,925.0,91.0,2.0,27.0,815.0,828.99,610.61
2016,7,13,9,45,920.5,99.5,2.0,28.0,846.5,866.9,631.66
2016,7,13,10,0,916.0,108.0,2.0,29.0,878.0,901.74,650.4
2016,7,13,10,15,922.5,109.0,1.95,30.0,907.0,935.62,667.67
2016,7,13,10,30,929.0,110.0,1.9,31.0,936.0,966.87,682.94
2016,7,13,10,45,933.5,111.0,1.85,32.0,958.0,993.45,695.03
2016,7,13,11,0,938.0,112.0,1.8,33.0,980.0,1017.02,705.1
2016,7,13,11,15,941.0,112.5,1.85,33.5,994.5,1035.47,714.75
2016,7,13,11,30,944.0,113.0,1.9,34.0,1009.0,1050.65,722.5
2016,7,13,11,45,945.5,113.5,2.0,34.5,1016.5,1060.98,728.08
2016,7,13,12,0,947.0,114.0,2.1,35.0,1024.0,1067.88,731.7
2016,7,13,12,15,947.0,114.0,2.2,35.0,1024.0,1069.32,733.66
2016,7,13,12,30,947.0,114.0,2.3,35.0,1024.0,1067.29,733.66
2016,7,13,12,45,946.0,113.5,2.45,35.5,1016.0,1060.29,729.77
2016,7,13,13,0,945.0,113.0,2.6,36.0,1008.0,1049.86,723.84
2016,7,13,13,15,942.0,112.0,2.7,36.0,992.5,1033.59,715.37
2016,7,13,13,30,939.0,111.0,2.8,36.0,977.0,1014.04,704.91
2016,7,13,13,45,934.0,110.5,2.9,36.0,954.0,989.95,691.6
2016,7,13,14,0,929.0,110.0,3.0,36.0,931.0,962.88,676.34
2016,7,13,14,15,922.5,108.5,3.05,35.5,902.0,930.63,658.69
2016,7,13,14,30,916.0,107.0,3.1,35.0,873.0,895.77,639.18
2016,7,13,14,45,907.0,105.5,3.2,35.0,837.0,856.43,615.48
2016,7,13,15,0,898.0,104.0,3.3,35.0,801.0,815.03,590.12
2016,7,13,15,15,886.5,102.0,3.3,34.5,760.5,769.4,562.25
2016,7,13,15,30,875.0,100.0,3.3,34.0,720.0,722.35,532.95
2016,7,13,15,45,860.5,97.5,3.35,33.5,674.5,671.63,499.92
2016,7,13,16,0,846.0,95.0,3.4,33.0,629.0,620.84,464.62
2016,7,13,16,15,827.5,92.0,3.35,32.5,580.5,565.96,424.96
2016,7,13,16,30,809.0,89.0,3.3,32.0,532.0,511.34,384.22
2016,7,13,16,45,785.0,85.0,3.3,31.5,481.0,453.68,340.0
2016,7,13,17,0,761.0,81.0,3.3,31.0,430.0,397.4,295.34
2016,7,13,17,15,728.0,76.5,3.15,30.0,378.0,339.03,248.21
2016,7,13,17,30,695.0,72.0,3.0,29.0,326.0,282.49,201.28
2016,7,13,17,45,650.5,66.0,2.95,28.0,274.5,225.69,153.86
2016,7,13,18,0,606.0,60.0,2.9,27.0,223.0,173.56,110.42
2016,7,13,18,15,538.0,53.0,2.55,25.5,175.0,122.11,70.42
2016,7,13,18,30,470.0,46.0,2.2,24.0,127.0,78.34,40.14
2016,7,13,18,45,364.0,35.5,1.9,23.0,86.0,38.04,18.36
2016,7,13,19,0,258.0,25.0,1.6,22.0,45.0,19.61,7.43
2016,7,13,19,15,129.0,12.5,1.7,21.0,22.5,12.29,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,13.0,1.95,14.5,25.5,12.78,0.0
2016,7,14,5,30,299.0,26.0,2.1,15.0,51.0,20.17,9.44
2016,7,14,5,45,405.5,35.0,2.3,16.0,93.5,42.39,20.15
2016,7,14,6,0,512.0,44.0,2.5,17.0,136.0,84.58,44.28
2016,7,14,6,15,576.0,50.5,2.45,18.0,185.0,130.26,77.93
2016,7,14,6,30,640.0,57.0,2.4,19.0,234.0,183.12,121.18
2016,7,14,6,45,685.5,61.0,2.35,20.0,285.5,236.9,167.57
2016,7,14,7,0,731.0,65.0,2.3,21.0,337.0,294.15,216.86
2016,7,14,7,15,761.5,69.0,2.3,22.0,389.5,350.32,264.8
2016,7,14,7,30,792.0,73.0,2.3,23.0,442.0,409.05,313.23
2016,7,14,7,45,816.0,76.0,2.35,24.0,493.0,465.95,358.73
2016,7,14,8,0,840.0,79.0,2.4,25.0,544.0,524.19,403.52
2016,7,14,8,15,857.0,81.5,2.35,26.0,592.5,578.58,443.47
2016,7,14,8,30,874.0,84.0,2.3,27.0,641.0,632.97,481.8
2016,7,14,8,45,888.0,86.0,2.3,28.0,686.5,684.58,516.92
2016,7,14,9,0,902.0,88.0,2.3,29.0,732.0,735.38,548.27
2016,7,14,9,15,912.0,90.0,2.3,30.0,772.5,782.1,576.08
2016,7,14,9,30,922.0,92.0,2.3,31.0,813.0,827.19,602.19
2016,7,14,9,45,929.5,93.5,2.35,32.0,847.5,867.83,625.23
2016,7,14,10,0,937.0,95.0,2.4,33.0,882.0,906.22,646.46
2016,7,14,10,15,943.0,96.5,2.4,33.5,911.0,940.82,665.89
2016,7,14,10,30,949.0,98.0,2.4,34.0,940.0,972.71,683.42
2016,7,14,10,45,953.0,99.0,2.4,35.0,962.0,999.33,696.12
2016,7,14,11,0,957.0,100.0,2.4,36.0,984.0,1022.84,706.79
2016,7,14,11,15,960.0,100.5,2.45,36.0,999.5,1041.65,718.04
2016,7,14,11,30,963.0,101.0,2.5,36.0,1015.0,1057.1,727.37
2016,7,14,11,45,964.5,101.5,2.6,36.5,1022.0,1067.64,732.83
2016,7,14,12,0,966.0,102.0,2.7,37.0,1029.0,1074.68,736.29
2016,7,14,12,15,966.0,102.0,2.8,37.0,1029.0,1076.17,738.06
2016,7,14,12,30,966.0,102.0,2.9,37.0,1029.0,1074.11,737.81
2016,7,14,12,45,957.0,107.0,3.0,37.0,1019.0,1064.67,733.18
2016,7,14,13,0,948.0,112.0,3.1,37.0,1009.0,1051.86,726.6
2016,7,14,13,15,945.0,111.0,3.2,36.5,993.5,1035.56,719.41
2016,7,14,13,30,942.0,110.0,3.3,36.0,978.0,1015.96,710.15
2016,7,14,13,45,936.5,109.5,3.4,36.0,955.0,991.34,696.23
2016,7,14,14,0,931.0,109.0,3.5,36.0,932.0,963.75,680.37
2016,7,14,14,15,924.5,107.5,3.55,35.5,902.5,931.43,662.45
2016,7,14,14,30,918.0,106.0,3.6,35.0,873.0,896.5,642.64
2016,7,14,14,45,909.0,104.5,3.65,35.0,837.5,857.08,618.33
2016,7,14,15,0,900.0,103.0,3.7,35.0,802.0,815.58,592.42
2016,7,14,15,15,889.0,101.0,3.7,34.5,761.0,770.23,564.56
2016,7,14,15,30,878.0,99.0,3.7,34.0,720.0,723.41,535.24
2016,7,14,15,45,864.0,96.5,3.7,33.5,674.5,672.86,502.01
2016,7,14,16,0,850.0,94.0,3.7,33.0,629.0,621.58,466.06
2016,7,14,16,15,831.0,91.0,3.65,32.0,580.0,566.8,427.19
2016,7,14,16,30,812.0,88.0,3.6,31.0,531.0,511.72,386.67
2016,7,14,16,45,788.5,84.0,3.6,30.0,480.0,454.11,342.84
2016,7,14,17,0,765.0,80.0,3.6,29.0,429.0,397.83,298.35
2016,7,14,17,15,732.0,75.5,3.5,27.5,377.0,339.22,251.07
2016,7,14,17,30,699.0,71.0,3.4,26.0,325.0,283.51,204.61
2016,7,14,17,45,653.0,65.5,3.35,25.0,273.5,225.53,155.61
2016,7,14,18,0,607.0,60.0,3.3,24.0,222.0,173.43,111.66
2016,7,14,18,15,538.0,53.0,3.2,22.5,173.5,121.8,71.08
2016,7,14,18,30,469.0,46.0,3.1,21.0,125.0,77.97,40.46
2016,7,14,18,45,360.0,35.5,3.05,20.0,84.5,37.7,18.54
2016,7,14,19,0,251.0,25.0,3.0,19.0,44.0,19.7,7.29
2016,7,14,19,15,125.5,12.5,3.0,18.5,22.0,12.29,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.5,3.0,13.5,25.0,12.29,0.0
2016,7,15,5,30,304.0,25.0,3.1,14.0,50.0,19.32,8.55
2016,7,15,5,45,407.0,34.0,3.25,15.0,92.0,40.92,19.25
2016,7,15,6,0,510.0,43.0,3.4,16.0,134.0,82.75,43.12
2016,7,15,6,15,574.0,49.5,3.35,16.5,182.5,128.26,76.85
2016,7,15,6,30,638.0,56.0,3.3,17.0,231.0,180.96,120.51
2016,7,15,6,45,682.0,60.5,3.3,17.5,282.5,234.69,167.78
2016,7,15,7,0,726.0,65.0,3.3,18.0,334.0,291.76,218.19
2016,7,15,7,15,757.0,69.0,3.2,18.5,386.0,347.87,267.42
2016,7,15,7,30,788.0,73.0,3.1,19.0,438.0,406.59,317.42
2016,7,15,7,45,811.5,75.5,3.05,20.0,489.0,462.57,363.19
2016,7,15,8,0,835.0,78.0,3.0,21.0,540.0,519.84,408.18
2016,7,15,8,15,852.5,81.0,2.95,21.5,588.5,574.81,450.54
2016,7,15,8,30,870.0,84.0,2.9,22.0,637.0,629.84,491.49
2016,7,15,8,45,884.0,85.5,2.9,23.0,682.0,680.81,527.36
2016,7,15,9,0,898.0,87.0,2.9,24.0,727.0,730.98,559.41
2016,7,15,9,15,908.5,89.0,2.9,24.5,767.5,777.96,589.61
2016,7,15,9,30,919.0,91.0,2.9,25.0,808.0,823.36,618.22
2016,7,15,9,45,925.0,94.0,2.95,26.0,842.5,864.24,642.38
2016,7,15,10,0,931.0,97.0,3.0,27.0,877.0,902.78,664.59
2016,7,15,10,15,937.0,98.0,3.05,27.5,906.0,936.74,684.82
2016,7,15,10,30,943.0,99.0,3.1,28.0,935.0,968.0,703.15
2016,7,15,10,45,948.0,99.5,3.2,28.5,957.5,994.95,718.98
2016,7,15,11,0,953.0,100.0,3.3,29.0,980.0,1018.86,732.84
2016,7,15,11,15,956.0,101.0,3.4,29.5,995.5,1038.15,743.77
2016,7,15,11,30,959.0,102.0,3.5,30.0,1011.0,1054.1,752.63
2016,7,15,11,45,961.5,101.5,3.6,30.5,1018.5,1064.6,758.12
2016,7,15,12,0,964.0,101.0,3.7,31.0,1026.0,1071.63,761.53
2016,7,15,12,15,964.5,101.0,3.75,31.0,1026.5,1073.64,763.07
2016,7,15,12,30,965.0,101.0,3.8,31.0,1027.0,1072.11,762.51
2016,7,15,12,45,959.0,104.0,3.85,31.0,1018.0,1063.63,757.69
2016,7,15,13,0,953.0,107.0,3.9,31.0,1009.0,1051.74,750.84
2016,7,15,13,15,950.0,106.5,3.9,31.0,993.5,1035.88,741.21
2016,7,15,13,30,947.0,106.0,3.9,31.0,978.0,1016.71,729.56
2016,7,15,13,45,945.0,103.5,3.9,31.0,956.0,993.22,715.17
2016,7,15,14,0,943.0,101.0,3.9,31.0,934.0,966.57,698.76
2016,7,15,14,15,937.0,99.5,3.9,30.5,904.5,934.36,680.06
2016,7,15,14,30,931.0,98.0,3.9,30.0,875.0,899.46,659.43
2016,7,15,14,45,923.5,96.5,3.95,30.0,840.0,860.83,635.03
2016,7,15,15,0,916.0,95.0,4.0,30.0,805.0,819.98,608.9
2016,7,15,15,15,905.5,93.0,4.0,29.5,764.0,774.37,580.16
2016,7,15,15,30,895.0,91.0,4.0,29.0,723.0,727.21,549.88
2016,7,15,15,45,880.0,89.0,4.0,29.0,677.5,675.75,514.49
2016,7,15,16,0,865.0,87.0,4.0,29.0,632.0,623.62,476.14
2016,7,15,16,15,847.0,84.5,3.95,28.0,583.0,568.88,436.48
2016,7,15,16,30,829.0,82.0,3.9,27.0,534.0,514.25,395.43
2016,7,15,16,45,802.5,79.5,3.85,26.5,482.0,455.87,349.34
2016,7,15,17,0,776.0,77.0,3.8,26.0,430.0,399.1,303.02
2016,7,15,17,15,743.0,72.5,3.7,25.0,377.5,339.88,254.05
2016,7,15,17,30,710.0,68.0,3.6,24.0,325.0,283.55,206.08
2016,7,15,17,45,659.5,63.5,3.55,23.5,273.0,224.86,155.81
2016,7,15,18,0,609.0,59.0,3.5,23.0,221.0,172.5,111.26
2016,7,15,18,15,539.0,52.0,3.4,22.0,172.5,120.63,70.23
2016,7,15,18,30,469.0,45.0,3.3,21.0,124.0,76.67,39.47
2016,7,15,18,45,354.0,35.0,3.25,20.0,83.5,36.8,18.05
2016,7,15,19,0,239.0,25.0,3.2,19.0,43.0,19.79,6.95
2016,7,15,19,15,119.5,12.5,3.2,18.5,21.5,12.29,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.5,3.6,14.5,23.5,13.27,0.0
2016,7,16,5,30,257.0,27.0,3.7,15.0,47.0,21.42,9.63
2016,7,16,5,45,367.0,36.0,3.85,15.5,88.0,40.97,20.32
2016,7,16,6,0,477.0,45.0,4.0,16.0,129.0,81.06,43.12
2016,7,16,6,15,543.5,52.0,3.9,16.5,177.0,125.51,75.87
2016,7,16,6,30,610.0,59.0,3.8,17.0,225.0,177.45,118.68
2016,7,16,6,45,655.5,64.0,3.75,18.0,276.0,229.42,164.01
2016,7,16,7,0,701.0,69.0,3.7,19.0,327.0,287.12,214.3
2016,7,16,7,15,733.5,73.0,3.65,19.5,379.0,342.45,262.73
2016,7,16,7,30,766.0,77.0,3.6,20.0,431.0,400.57,312.23
2016,7,16,7,45,794.0,79.0,3.55,20.5,482.5,457.08,359.09
2016,7,16,8,0,822.0,81.0,3.5,21.0,534.0,515.32,405.77
2016,7,16,8,15,840.0,83.5,3.5,21.5,582.0,569.48,447.97
2016,7,16,8,30,858.0,86.0,3.5,22.0,630.0,623.78,488.92
2016,7,16,8,45,875.0,86.5,3.5,23.0,675.5,675.24,525.58
2016,7,16,9,0,892.0,87.0,3.5,24.0,721.0,726.18,558.68
2016,7,16,9,15,902.5,89.0,3.5,24.5,761.5,772.97,589.12
2016,7,16,9,30,913.0,91.0,3.5,25.0,802.0,818.19,617.98
2016,7,16,9,45,921.0,92.5,3.55,25.5,837.0,859.02,643.66
2016,7,16,10,0,929.0,94.0,3.6,26.0,872.0,897.66,667.58
2016,7,16,10,15,935.0,95.0,3.65,26.5,900.5,931.6,688.12
2016,7,16,10,30,941.0,96.0,3.7,27.0,929.0,962.86,706.74
2016,7,16,10,45,945.5,97.0,3.75,27.5,951.5,989.85,722.45
2016,7,16,11,0,950.0,98.0,3.8,28.0,974.0,1013.78,736.13
2016,7,16,11,15,953.0,98.5,3.85,28.0,989.0,1032.54,747.96
2016,7,16,11,30,956.0,99.0,3.9,28.0,1004.0,1047.98,757.74
2016,7,16,11,45,957.5,99.5,4.0,28.0,1011.5,1058.51,764.82
2016,7,16,12,0,959.0,100.0,4.1,28.0,1019.0,1065.57,769.79
2016,7,16,12,15,959.5,100.0,4.15,28.0,1019.5,1067.59,771.33
2016,7,16,12,30,960.0,100.0,4.2,28.0,1020.0,1066.09,770.74
2016,7,16,12,45,954.0,103.5,4.3,28.5,1011.5,1058.17,764.92
2016,7,16,13,0,948.0,107.0,4.4,29.0,1003.0,1046.84,757.04
2016,7,16,13,15,946.0,106.0,4.4,28.5,988.0,1031.51,749.06
2016,7,16,13,30,944.0,105.0,4.4,28.0,973.0,1012.85,738.97
2016,7,16,13,45,940.0,104.0,4.45,28.0,951.0,989.07,724.34
2016,7,16,14,0,936.0,103.0,4.5,28.0,929.0,962.24,707.69
2016,7,16,14,15,930.5,102.0,4.45,27.5,900.5,931.15,689.04
2016,7,16,14,30,925.0,101.0,4.4,27.0,872.0,897.37,668.45
2016,7,16,14,45,916.5,100.0,4.4,27.0,837.0,858.6,643.2
2016,7,16,15,0,908.0,99.0,4.4,27.0,802.0,817.7,616.3
2016,7,16,15,15,898.0,97.0,4.35,26.5,761.5,772.74,587.3
2016,7,16,15,30,888.0,95.0,4.3,26.0,721.0,726.2,556.76
2016,7,16,15,45,873.5,93.0,4.25,26.0,675.5,675.33,520.91
2016,7,16,16,0,859.0,91.0,4.2,26.0,630.0,623.76,482.29
2016,7,16,16,15,841.0,88.0,4.1,25.5,581.5,569.04,441.13
2016,7,16,16,30,823.0,85.0,4.0,25.0,533.0,513.92,398.41
2016,7,16,16,45,799.0,81.5,3.95,24.5,481.5,455.96,352.25
2016,7,16,17,0,775.0,78.0,3.9,24.0,430.0,399.36,305.67
2016,7,16,17,15,742.5,74.0,3.8,23.0,378.0,340.84,256.8
2016,7,16,17,30,710.0,70.0,3.7,22.0,326.0,285.14,208.93
2016,7,16,17,45,664.5,64.5,3.6,21.5,274.0,226.67,158.27
2016,7,16,18,0,619.0,59.0,3.5,21.0,222.0,174.01,112.91
2016,7,16,18,15,548.5,51.5,3.4,20.0,173.5,121.04,70.71
2016,7,16,18,30,478.0,44.0,3.3,19.0,125.0,76.06,39.03
2016,7,16,18,45,368.0,34.0,3.2,18.0,84.0,35.87,17.4
2016,7,16,19,0,258.0,24.0,3.1,17.0,43.0,18.9,6.03
2016,7,16,19,15,129.0,12.0,3.05,16.5,21.5,11.8,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.5,24.0,11.8,0.0
2016,7,17,5,30,305.0,24.0,3.6,15.0,48.0,18.6,7.22
2016,7,17,5,45,414.5,32.5,3.7,15.5,90.0,38.53,17.64
2016,7,17,6,0,524.0,41.0,3.8,16.0,132.0,80.64,41.02
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.5,127.58,75.8
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,180.22,119.71
2016,7,17,6,45,683.5,60.0,3.8,16.5,279.5,232.96,166.85
2016,7,17,7,0,716.0,67.0,3.8,17.0,330.0,289.02,217.04
2016,7,17,7,15,747.0,71.0,3.8,17.5,381.5,344.62,266.28
2016,7,17,7,30,778.0,75.0,3.8,18.0,433.0,402.86,316.46
2016,7,17,7,45,807.0,76.5,3.8,18.5,485.0,459.98,364.39
2016,7,17,8,0,836.0,78.0,3.8,19.0,537.0,518.94,412.25
2016,7,17,8,15,853.0,80.5,3.85,19.5,585.5,573.25,455.15
2016,7,17,8,30,870.0,83.0,3.9,20.0,634.0,627.58,496.74
2016,7,17,8,45,887.5,83.0,3.95,20.5,679.5,679.45,535.37
2016,7,17,9,0,905.0,83.0,4.0,21.0,725.0,730.81,570.42
2016,7,17,9,15,915.0,84.5,4.0,21.5,765.0,777.29,601.19
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,822.12,630.32
2016,7,17,9,45,925.0,92.0,4.05,22.5,838.0,861.44,655.42
2016,7,17,10,0,925.0,98.0,4.1,23.0,871.0,897.99,678.36
2016,7,17,10,15,931.0,99.0,4.1,23.0,900.0,931.87,700.38
2016,7,17,10,30,937.0,100.0,4.1,23.0,929.0,963.07,720.47
2016,7,17,10,45,939.5,102.0,4.2,23.5,950.0,989.15,736.24
2016,7,17,11,0,942.0,104.0,4.3,24.0,971.0,1012.1,749.91
2016,7,17,11,15,944.5,104.5,4.35,24.0,986.0,1030.29,761.61
2016,7,17,11,30,947.0,105.0,4.4,24.0,1001.0,1045.15,771.23
2016,7,17,11,45,946.5,106.5,4.5,24.0,1007.5,1054.66,777.73
2016,7,17,12,0,946.0,108.0,4.6,24.0,1014.0,1060.69,782.32
2016,7,17,12,15,945.5,108.0,4.6,24.0,1013.5,1061.71,782.9
2016,7,17,12,30,945.0,108.0,4.6,24.0,1013.0,1059.25,781.33
2016,7,17,12,45,937.5,111.5,4.7,24.0,1003.0,1049.92,776.3
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,1037.26,769.15
2016,7,17,13,15,927.0,114.0,4.8,23.5,977.5,1021.2,760.44
2016,7,17,13,30,924.0,113.0,4.8,23.0,962.0,1001.9,749.58
2016,7,17,13,45,920.5,111.0,4.85,23.0,939.5,977.97,734.51
2016,7,17,14,0,917.0,109.0,4.9,23.0,917.0,951.02,717.37
2016,7,17,14,15,910.0,107.5,4.9,22.5,888.0,918.59,697.41
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,883.61,675.52
2016,7,17,14,45,896.0,103.5,4.95,22.0,823.5,845.24,650.02
2016,7,17,15,0,889.0,101.0,5.0,22.0,788.0,804.7,622.72
2016,7,17,15,15,877.5,99.0,4.95,21.5,747.5,759.33,592.32
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,712.54,560.48
2016,7,17,15,45,853.0,94.0,4.85,20.5,662.0,662.58,524.98
2016,7,17,16,0,840.0,91.0,4.8,20.0,617.0,611.83,486.67
2016,7,17,16,15,821.0,88.0,4.7,19.5,568.5,557.44,444.29
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,502.77,400.49
2016,7,17,16,45,780.0,80.5,4.6,18.5,470.0,445.78,353.76
2016,7,17,17,0,758.0,76.0,4.6,18.0,420.0,389.98,306.48
2016,7,17,17,15,725.0,72.0,4.5,17.5,368.5,332.19,256.27
2016,7,17,17,30,692.0,68.0,4.4,17.0,317.0,277.29,207.43
2016,7,17,17,45,648.5,62.0,4.35,16.5,266.5,219.87,156.5
2016,7,17,18,0,605.0,56.0,4.3,16.0,216.0,168.02,110.83
2016,7,17,18,15,536.0,49.5,4.15,15.5,168.0,117.03,69.23
2016,7,17,18,30,467.0,43.0,4.0,15.0,120.0,73.85,38.35
2016,7,17,18,45,355.5,33.0,3.9,14.5,80.5,34.31,16.78
2016,7,17,19,0,244.0,23.0,3.8,14.0,41.0,18.01,5.08
2016,7,17,19,15,122.0,11.5,3.7,13.5,20.5,11.3,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,22.0,12.29,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,44.0,19.69,7.54
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.5,37.85,18.45
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,78.09,40.89
2016,7,18,6,15,544.5,49.5,3.55,15.0,172.5,121.83,73.13
2016,7,18,6,30,609.0,56.0,3.5,15.0,220.0,172.84,115.58
2016,7,18,6,45,492.0,87.0,3.5,15.5,237.5,208.79,153.5
2016,7,18,7,0,375.0,118.0,3.5,16.0,255.0,230.3,177.62
2016,7,18,7,15,226.0,151.5,3.45,16.5,238.0,229.54,181.53
2016,7,18,7,30,77.0,185.0,3.4,17.0,221.0,211.02,168.18
2016,7,18,7,45,97.0,210.0,3.35,17.5,260.5,249.45,198.74
2016,7,18,8,0,117.0,235.0,3.3,18.0,300.0,291.7,231.77
2016,7,18,8,15,101.0,255.0,3.25,18.5,314.5,306.95,242.72
2016,7,18,8,30,85.0,275.0,3.2,19.0,329.0,322.24,253.39
2016,7,18,8,45,222.5,283.0,3.2,20.0,437.0,429.23,336.65
2016,7,18,9,0,360.0,291.0,3.2,21.0,545.0,548.73,426.37
2016,7,18,9,15,391.0,297.0,3.2,21.5,588.0,594.07,458.47
2016,7,18,9,30,422.0,303.0,3.2,22.0,631.0,644.76,494.13
2016,7,18,9,45,321.0,350.5,3.25,22.5,606.5,621.44,473.01
2016,7,18,10,0,220.0,398.0,3.3,23.0,582.0,589.7,445.97
2016,7,18,10,15,569.5,247.0,3.35,23.0,745.0,766.45,582.26
2016,7,18,10,30,919.0,96.0,3.4,23.0,908.0,942.26,703.54
2016,7,18,10,45,923.5,96.5,3.45,23.5,929.5,968.31,717.78
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,991.36,731.19
2016,7,18,11,15,930.5,98.0,3.6,24.0,965.5,1009.87,743.42
2016,7,18,11,30,933.0,99.0,3.7,24.0,980.0,1025.1,753.61
2016,7,18,11,45,934.0,99.5,3.8,24.5,987.5,1034.98,758.92
2016,7,18,12,0,935.0,100.0,3.9,25.0,995.0,1041.46,762.11
2016,7,18,12,15,935.0,100.0,3.95,24.5,994.5,1042.97,764.84
2016,7,18,12,30,935.0,100.0,4.0,24.0,994.0,1041.04,765.46
2016,7,18,12,45,936.0,98.0,4.1,24.0,987.0,1034.61,762.08
2016,7,18,13,0,937.0,96.0,4.2,24.0,980.0,1024.73,756.52
2016,7,18,13,15,934.5,95.5,4.25,24.0,965.5,1009.56,747.22
2016,7,18,13,30,932.0,95.0,4.3,24.0,951.0,991.11,735.82
2016,7,18,13,45,930.0,93.0,4.4,24.0,929.5,968.39,721.86
2016,7,18,14,0,928.0,91.0,4.5,24.0,908.0,942.56,705.77
2016,7,18,14,15,922.5,90.0,4.45,23.5,880.0,911.65,686.77
2016,7,18,14,30,917.0,89.0,4.4,23.0,852.0,878.08,665.82
2016,7,18,14,45,912.0,86.5,4.4,23.0,818.0,840.87,641.12
2016,7,18,15,0,907.0,84.0,4.4,23.0,784.0,801.3,614.59
2016,7,18,15,15,897.5,82.0,4.35,22.5,744.5,756.71,585.19
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,710.5,554.22
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,661.23,519.39
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,610.89,480.94
2016,7,18,16,15,851.0,72.0,4.1,21.5,569.5,557.63,439.98
2016,7,18,16,30,835.0,70.0,4.0,21.0,522.0,504.33,397.7
2016,7,18,16,45,815.5,66.5,3.95,21.0,472.0,448.11,351.21
2016,7,18,17,0,796.0,63.0,3.9,21.0,422.0,392.73,304.05
2016,7,18,17,15,766.5,59.5,3.75,20.5,371.0,334.09,253.61
2016,7,18,17,30,737.0,56.0,3.6,20.0,320.0,278.52,204.53
2016,7,18,17,45,696.5,51.5,3.5,19.5,269.5,221.97,154.53
2016,7,18,18,0,656.0,47.0,3.4,19.0,219.0,169.63,108.63
2016,7,18,18,15,592.5,41.5,3.2,18.0,171.0,117.67,66.58
2016,7,18,18,30,529.0,36.0,3.0,17.0,123.0,72.93,35.04
2016,7,18,18,45,421.0,28.0,2.9,16.5,82.5,32.16,14.13
2016,7,18,19,0,313.0,20.0,2.8,16.0,42.0,15.24,2.84
2016,7,18,19,15,156.5,10.0,2.75,15.5,21.0,9.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,170.0,10.5,2.2,12.5,23.0,10.32,0.0
2016,7,19,5,30,340.0,21.0,2.4,13.0,46.0,17.37,5.52
2016,7,19,5,45,446.5,28.5,2.6,13.5,88.0,35.93,15.68
2016,7,19,6,0,553.0,36.0,2.8,14.0,130.0,78.18,38.4
2016,7,19,6,15,614.5,41.5,2.75,14.5,178.5,124.4,72.29
2016,7,19,6,30,676.0,47.0,2.7,15.0,227.0,177.59,116.61
2016,7,19,6,45,375.5,94.0,2.7,15.5,197.5,184.64,137.06
2016,7,19,7,0,75.0,141.0,2.7,16.0,168.0,158.2,125.09
2016,7,19,7,15,135.0,163.5,2.7,16.5,221.5,207.07,164.36
2016,7,19,7,30,195.0,186.0,2.7,17.0,275.0,262.18,208.52
2016,7,19,7,45,526.0,126.0,2.7,18.0,404.5,375.16,298.0
2016,7,19,8,0,857.0,66.0,2.7,19.0,534.0,516.34,408.56
2016,7,19,8,15,872.5,68.0,2.7,19.5,582.0,570.37,450.29
2016,7,19,8,30,888.0,70.0,2.7,20.0,630.0,624.24,490.94
2016,7,19,8,45,899.5,72.0,2.75,20.5,674.0,675.03,527.84
2016,7,19,9,0,911.0,74.0,2.8,21.0,718.0,724.77,561.22
2016,7,19,9,15,920.0,76.0,2.85,21.5,758.0,771.34,591.8
2016,7,19,9,30,929.0,78.0,2.9,22.0,798.0,816.18,620.72
2016,7,19,9,45,929.5,83.0,2.95,23.0,831.0,855.15,643.96
2016,7,19,10,0,930.0,88.0,3.0,24.0,864.0,891.37,665.02
2016,7,19,10,15,935.0,89.5,3.05,24.0,892.0,925.11,686.8
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,956.09,706.69
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.0,981.87,721.71
2016,7,19,11,0,944.0,95.0,3.2,25.0,962.0,1004.47,734.64
2016,7,19,11,15,946.5,95.5,3.25,25.0,976.5,1022.76,746.25
2016,7,19,11,30,949.0,96.0,3.3,25.0,991.0,1037.71,755.8
2016,7,19,11,45,951.0,95.5,3.4,25.5,998.5,1047.73,761.19
2016,7,19,12,0,953.0,95.0,3.5,26.0,1006.0,1054.28,764.45
2016,7,19,12,15,953.0,95.0,3.55,26.0,1005.5,1055.84,765.74
2016,7,19,12,30,953.0,95.0,3.6,26.0,1005.0,1053.89,764.91
2016,7,19,12,45,942.5,101.0,3.7,26.5,995.0,1044.13,758.03
2016,7,19,13,0,932.0,107.0,3.8,27.0,985.0,1031.06,749.14
2016,7,19,13,15,929.0,106.0,3.85,27.0,970.0,1014.95,739.49
2016,7,19,13,30,926.0,105.0,3.9,27.0,955.0,995.59,727.77
2016,7,19,13,45,924.0,103.0,3.95,27.0,933.5,972.99,713.95
2016,7,19,14,0,922.0,101.0,4.0,27.0,912.0,947.29,698.06
2016,7,19,14,15,916.0,99.5,4.0,26.5,883.0,915.56,679.17
2016,7,19,14,30,910.0,98.0,4.0,26.0,854.0,881.22,658.37
2016,7,19,14,45,903.5,95.5,4.05,26.0,819.5,842.98,633.65
2016,7,19,15,0,897.0,93.0,4.1,26.0,785.0,802.5,607.15
2016,7,19,15,15,886.5,91.0,4.1,25.5,744.5,757.5,578.13
2016,7,19,15,30,876.0,89.0,4.1,25.0,704.0,711.0,547.58
2016,7,19,15,45,866.0,85.0,4.1,25.0,660.0,661.5,512.87
2016,7,19,16,0,856.0,81.0,4.1,25.0,616.0,610.92,474.93
2016,7,19,16,15,839.0,78.5,4.05,24.0,568.0,557.06,435.03
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,503.26,393.71
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.5,446.79,348.19
2016,7,19,17,0,785.0,67.0,4.0,22.0,421.0,391.16,301.77
2016,7,19,17,15,754.5,63.5,3.9,21.5,369.5,333.29,252.21
2016,7,19,17,30,724.0,60.0,3.8,21.0,318.0,278.01,203.64
2016,7,19,17,45,685.0,54.5,3.7,20.5,267.5,221.53,153.91
2016,7,19,18,0,646.0,49.0,3.6,20.0,217.0,169.11,108.14
2016,7,19,18,15,580.5,43.0,3.35,19.0,169.0,116.98,66.24
2016,7,19,18,30,515.0,37.0,3.1,18.0,121.0,72.31,35.0
2016,7,19,18,45,409.5,28.5,2.9,17.5,81.0,30.4,13.05
2016,7,19,19,0,304.0,20.0,2.7,17.0,41.0,15.33,2.23
2016,7,19,19,15,152.0,10.0,2.6,16.5,20.5,9.83,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.1,13.5,22.5,9.83,0.0
2016,7,20,5,30,342.0,20.0,2.3,14.0,45.0,16.45,4.3
2016,7,20,5,45,445.0,27.5,2.55,14.5,86.0,34.25,14.58
2016,7,20,6,0,548.0,35.0,2.8,15.0,127.0,76.02,36.76
2016,7,20,6,15,610.0,40.5,2.8,15.5,175.5,121.98,70.17
2016,7,20,6,30,672.0,46.0,2.8,16.0,224.0,174.97,114.08
2016,7,20,6,45,714.0,49.5,2.8,16.5,275.0,227.82,161.02
2016,7,20,7,0,756.0,53.0,2.8,17.0,326.0,284.99,212.04
2016,7,20,7,15,785.0,56.0,2.75,17.5,378.0,341.82,262.4
2016,7,20,7,30,814.0,59.0,2.7,18.0,430.0,400.04,312.55
2016,7,20,7,45,835.5,61.5,2.65,19.0,480.5,456.31,358.94
2016,7,20,8,0,857.0,64.0,2.6,20.0,531.0,513.59,404.22
2016,7,20,8,15,873.5,66.0,2.55,20.5,579.0,568.22,446.54
2016,7,20,8,30,890.0,68.0,2.5,21.0,627.0,622.8,487.3
2016,7,20,8,45,902.0,70.0,2.5,22.0,672.0,674.05,523.02
2016,7,20,9,0,914.0,72.0,2.5,23.0,717.0,724.3,555.08
2016,7,20,9,15,923.5,73.5,2.5,23.5,757.0,770.91,584.96
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,815.8,613.17
2016,7,20,9,45,929.5,83.5,2.5,25.0,830.0,855.29,636.02
2016,7,20,10,0,926.0,92.0,2.5,26.0,863.0,891.74,656.46
2016,7,20,10,15,932.0,93.0,2.55,26.5,892.0,925.78,676.74
2016,7,20,10,30,938.0,94.0,2.6,27.0,921.0,957.12,695.11
2016,7,20,10,45,943.5,94.5,2.65,27.5,943.5,984.62,710.91
2016,7,20,11,0,949.0,95.0,2.7,28.0,966.0,1009.1,724.74
2016,7,20,11,15,951.5,95.5,2.75,28.0,981.0,1027.49,736.18
2016,7,20,11,30,954.0,96.0,2.8,28.0,996.0,1042.53,745.62
2016,7,20,11,45,957.0,95.0,2.85,28.5,1003.5,1053.1,750.85
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,1060.19,754.01
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,1062.28,755.68
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,1060.81,755.26
2016,7,20,12,45,960.0,94.0,3.15,29.5,1004.0,1054.29,751.16
2016,7,20,13,0,959.0,94.0,3.3,30.0,996.0,1044.27,744.9
2016,7,20,13,15,956.5,93.0,3.4,30.0,981.5,1028.28,736.0
2016,7,20,13,30,954.0,92.0,3.5,30.0,967.0,1008.92,724.99
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.5,985.35,711.25
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,958.65,695.43
2016,7,20,14,15,941.5,89.0,3.75,29.5,893.5,927.19,677.44
2016,7,20,14,30,936.0,88.0,3.8,29.0,865.0,892.99,657.45
2016,7,20,14,45,929.0,86.5,3.9,29.0,830.0,854.47,633.26
2016,7,20,15,0,922.0,85.0,4.0,29.0,795.0,813.68,607.24
2016,7,20,15,15,912.0,83.0,4.05,28.5,754.5,768.06,578.5
2016,7,20,15,30,902.0,81.0,4.1,28.0,714.0,720.82,548.12
2016,7,20,15,45,889.5,79.0,4.15,27.5,669.0,670.54,514.78
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,619.35,477.77
2016,7,20,16,15,860.5,74.5,4.15,26.0,575.5,564.73,437.63
2016,7,20,16,30,844.0,72.0,4.1,25.0,527.0,510.09,395.98
2016,7,20,16,45,822.5,69.0,4.1,24.5,476.0,452.88,350.16
2016,7,20,17,0,801.0,66.0,4.1,24.0,425.0,396.17,303.19
2016,7,20,17,15,770.0,62.0,4.0,23.0,373.0,336.73,253.19
2016,7,20,17,30,739.0,58.0,3.9,22.0,321.0,279.94,203.98
2016,7,20,17,45,697.0,53.5,3.85,21.5,269.5,222.86,153.94
2016,7,20,18,0,655.0,49.0,3.8,21.0,218.0,170.18,108.16
2016,7,20,18,15,588.5,43.0,3.65,20.0,169.5,117.42,66.0
2016,7,20,18,30,522.0,37.0,3.5,19.0,121.0,72.26,34.66
2016,7,20,18,45,412.5,28.5,3.35,18.0,80.5,29.96,12.87
2016,7,20,19,0,303.0,20.0,3.2,17.0,40.0,15.42,1.51
2016,7,20,19,15,151.5,10.0,3.1,16.5,20.0,9.83,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
