Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.5,13.5,21.5,10.32,0.0
2016,7,21,5,30,320.0,21.0,2.7,14.0,43.0,16.18,3.46
2016,7,21,5,45,429.0,29.0,2.95,14.5,84.5,34.72,15.54
2016,7,21,6,0,538.0,37.0,3.2,15.0,126.0,76.42,37.6
2016,7,21,6,15,601.5,43.0,3.2,15.5,174.5,122.45,70.91
2016,7,21,6,30,665.0,49.0,3.2,16.0,223.0,175.71,114.92
2016,7,21,6,45,336.5,85.5,3.25,16.5,174.0,166.0,122.46
2016,7,21,7,0,8.0,122.0,3.3,17.0,125.0,119.62,94.45
2016,7,21,7,15,145.0,147.5,3.3,17.5,213.0,195.25,154.3
2016,7,21,7,30,282.0,173.0,3.3,18.0,301.0,286.57,227.1
2016,7,21,7,45,567.0,120.5,3.3,19.0,416.0,388.07,307.49
2016,7,21,8,0,852.0,68.0,3.3,20.0,531.0,514.34,406.69
2016,7,21,8,15,867.5,70.5,3.3,20.5,579.0,568.73,449.0
2016,7,21,8,30,883.0,73.0,3.3,21.0,627.0,622.98,490.13
2016,7,21,8,45,895.0,74.5,3.3,21.5,671.0,673.47,527.01
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,722.96,560.16
2016,7,21,9,15,916.0,78.0,3.3,22.5,754.5,769.47,590.6
2016,7,21,9,30,925.0,80.0,3.3,23.0,794.0,814.25,619.32
2016,7,21,9,45,931.0,82.0,3.35,23.5,828.5,854.61,644.85
2016,7,21,10,0,937.0,84.0,3.4,24.0,863.0,892.6,668.49
2016,7,21,10,15,942.5,85.0,3.4,24.5,891.5,926.56,688.87
2016,7,21,10,30,948.0,86.0,3.4,25.0,920.0,957.76,707.24
2016,7,21,10,45,952.5,86.0,3.45,25.5,942.0,984.08,722.6
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,1007.29,735.91
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,1026.33,748.35
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,1042.0,758.71
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,1052.7,764.46
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,1059.88,768.03
2016,7,21,12,15,967.5,87.0,4.0,27.0,1010.0,1061.99,769.98
2016,7,21,12,30,968.0,87.0,4.1,27.0,1010.0,1060.51,769.75
2016,7,21,12,45,956.5,94.0,4.25,27.0,1000.5,1050.74,764.57
2016,7,21,13,0,945.0,101.0,4.4,27.0,991.0,1037.6,757.28
2016,7,21,13,15,943.0,100.5,4.45,26.5,976.0,1022.79,749.83
2016,7,21,13,30,941.0,100.0,4.5,26.0,961.0,1004.64,740.21
2016,7,21,13,45,939.0,98.0,4.6,26.0,939.5,981.69,726.32
2016,7,21,14,0,937.0,96.0,4.7,26.0,918.0,955.59,710.5
2016,7,21,14,15,932.0,94.5,4.65,25.5,889.5,924.29,691.35
2016,7,21,14,30,927.0,93.0,4.6,25.0,861.0,890.26,670.21
2016,7,21,14,45,923.0,89.5,4.6,24.5,827.0,852.41,646.59
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,812.09,620.96
2016,7,21,15,15,909.5,84.5,4.5,23.5,753.0,767.43,591.33
2016,7,21,15,30,900.0,83.0,4.4,23.0,713.0,721.11,560.17
2016,7,21,15,45,892.0,79.0,4.35,23.0,669.0,671.8,525.42
2016,7,21,16,0,884.0,75.0,4.3,23.0,625.0,621.16,486.95
2016,7,21,16,15,868.0,72.5,4.15,22.5,576.5,566.45,444.97
2016,7,21,16,30,852.0,70.0,4.0,22.0,528.0,511.65,401.64
2016,7,21,16,45,834.0,65.5,3.9,22.0,477.5,454.11,354.2
2016,7,21,17,0,816.0,61.0,3.8,22.0,427.0,397.24,305.91
2016,7,21,17,15,786.5,58.0,3.65,21.0,374.5,337.95,255.53
2016,7,21,17,30,757.0,55.0,3.5,20.0,322.0,281.69,206.23
2016,7,21,17,45,717.0,50.5,3.4,19.5,270.5,224.1,155.24
2016,7,21,18,0,677.0,46.0,3.3,19.0,219.0,170.67,108.37
2016,7,21,18,15,612.0,40.5,3.05,18.0,170.5,117.39,65.44
2016,7,21,18,30,547.0,35.0,2.8,17.0,122.0,71.52,33.56
2016,7,21,18,45,436.0,27.0,2.6,16.5,80.5,29.97,12.98
2016,7,21,19,0,325.0,19.0,2.4,16.0,39.0,15.85,0.78
2016,7,21,19,15,162.5,9.5,2.35,15.5,19.5,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.0,13.0,21.0,9.83,0.0
2016,7,22,5,30,331.0,20.0,2.3,14.0,42.0,16.7,2.92
2016,7,22,5,45,438.5,28.0,2.6,15.0,83.5,33.31,14.53
2016,7,22,6,0,546.0,36.0,2.9,16.0,125.0,75.3,36.35
2016,7,22,6,15,610.5,41.5,2.9,16.5,174.0,121.39,69.33
2016,7,22,6,30,675.0,47.0,2.9,17.0,223.0,174.83,113.2
2016,7,22,6,45,718.0,51.0,2.9,17.5,274.5,228.59,160.66
2016,7,22,7,0,761.0,55.0,2.9,18.0,326.0,286.82,212.37
2016,7,22,7,15,790.5,58.0,2.85,18.5,378.5,344.14,263.01
2016,7,22,7,30,820.0,61.0,2.8,19.0,431.0,402.94,313.51
2016,7,22,7,45,842.5,63.5,2.8,20.0,482.5,460.1,360.58
2016,7,22,8,0,865.0,66.0,2.8,21.0,534.0,518.35,406.65
2016,7,22,8,15,881.5,68.5,2.8,21.5,583.0,574.0,449.83
2016,7,22,8,30,898.0,71.0,2.8,22.0,632.0,629.58,491.47
2016,7,22,8,45,910.5,73.0,2.85,23.0,677.5,681.65,528.13
2016,7,22,9,0,923.0,75.0,2.9,24.0,723.0,732.74,561.0
2016,7,22,9,15,933.0,76.5,2.9,24.5,764.0,780.19,591.5
2016,7,22,9,30,943.0,78.0,2.9,25.0,805.0,825.95,620.32
2016,7,22,9,45,938.5,86.5,2.95,26.0,838.0,865.08,643.25
2016,7,22,10,0,934.0,95.0,3.0,27.0,871.0,901.06,663.75
2016,7,22,10,15,940.0,96.5,3.0,27.5,900.0,935.93,684.25
2016,7,22,10,30,946.0,98.0,3.0,28.0,929.0,968.08,702.75
2016,7,22,10,45,951.5,98.5,3.05,29.0,952.0,995.84,717.24
2016,7,22,11,0,957.0,99.0,3.1,30.0,975.0,1020.53,729.67
2016,7,22,11,15,959.5,99.5,3.1,30.0,990.0,1039.11,740.73
2016,7,22,11,30,962.0,100.0,3.1,30.0,1005.0,1054.3,749.75
2016,7,22,11,45,964.5,99.5,3.15,30.5,1013.0,1064.99,754.98
2016,7,22,12,0,967.0,99.0,3.2,31.0,1021.0,1072.17,758.11
2016,7,22,12,15,966.5,99.0,3.25,31.0,1020.5,1073.28,759.12
2016,7,22,12,30,966.0,99.0,3.3,31.0,1020.0,1070.81,758.05
2016,7,22,12,45,963.5,99.5,3.35,31.5,1011.5,1063.28,752.41
2016,7,22,13,0,961.0,100.0,3.4,32.0,1003.0,1052.25,744.72
2016,7,22,13,15,958.0,99.5,3.45,32.0,987.5,1036.24,735.51
2016,7,22,13,30,955.0,99.0,3.5,32.0,972.0,1016.86,724.24
2016,7,22,13,45,951.0,97.5,3.55,32.0,949.0,992.25,709.65
2016,7,22,14,0,947.0,96.0,3.6,32.0,926.0,964.53,693.05
2016,7,22,14,15,941.0,95.0,3.6,31.5,896.5,932.56,674.7
2016,7,22,14,30,935.0,94.0,3.6,31.0,867.0,897.88,654.41
2016,7,22,14,45,927.0,92.0,3.65,31.0,831.5,857.99,629.4
2016,7,22,15,0,919.0,90.0,3.7,31.0,796.0,815.89,602.66
2016,7,22,15,15,908.5,88.5,3.7,30.5,755.0,770.44,574.25
2016,7,22,15,30,898.0,87.0,3.7,30.0,714.0,723.41,544.29
2016,7,22,15,45,884.0,84.5,3.7,30.0,668.0,671.71,508.99
2016,7,22,16,0,870.0,82.0,3.7,30.0,622.0,619.23,470.6
2016,7,22,16,15,852.5,79.5,3.65,29.0,573.5,564.27,430.92
2016,7,22,16,30,835.0,77.0,3.6,28.0,525.0,509.41,389.81
2016,7,22,16,45,812.0,73.5,3.6,27.5,473.5,451.11,343.94
2016,7,22,17,0,789.0,70.0,3.6,27.0,422.0,394.05,297.46
2016,7,22,17,15,757.0,66.0,3.45,26.0,369.5,334.82,248.36
2016,7,22,17,30,725.0,62.0,3.3,25.0,317.0,278.37,200.18
2016,7,22,17,45,678.5,57.5,3.2,24.0,265.5,220.94,151.08
2016,7,22,18,0,632.0,53.0,3.1,23.0,214.0,168.44,106.53
2016,7,22,18,15,562.0,46.0,2.9,22.0,165.5,114.29,63.97
2016,7,22,18,30,492.0,39.0,2.7,21.0,117.0,69.29,33.25
2016,7,22,18,45,372.0,29.5,2.5,20.0,76.5,29.17,13.15
2016,7,22,19,0,252.0,20.0,2.3,19.0,36.0,15.64,0.0
2016,7,22,19,15,126.0,10.0,2.3,18.0,18.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.45,13.5,19.0,10.32,0.0
2016,7,23,5,30,275.0,21.0,1.6,14.0,38.0,16.42,1.79
2016,7,23,5,45,391.5,30.0,1.75,15.0,79.0,32.03,14.5
2016,7,23,6,0,508.0,39.0,1.9,16.0,120.0,73.11,36.08
2016,7,23,6,15,576.5,45.0,1.75,17.0,169.0,119.47,68.97
2016,7,23,6,30,645.0,51.0,1.6,18.0,218.0,172.19,111.4
2016,7,23,6,45,692.0,55.5,1.5,19.0,270.0,225.76,157.47
2016,7,23,7,0,739.0,60.0,1.4,20.0,322.0,284.28,207.75
2016,7,23,7,15,770.5,63.5,1.35,21.0,374.5,340.93,256.03
2016,7,23,7,30,802.0,67.0,1.3,22.0,427.0,400.25,304.74
2016,7,23,7,45,825.5,70.0,1.3,23.5,479.0,457.98,349.89
2016,7,23,8,0,849.0,73.0,1.3,25.0,531.0,516.46,393.51
2016,7,23,8,15,866.0,75.5,1.45,26.0,579.5,571.67,434.51
2016,7,23,8,30,883.0,78.0,1.6,27.0,628.0,626.88,474.09
2016,7,23,8,45,895.5,80.0,1.75,28.0,673.5,678.33,509.74
2016,7,23,9,0,908.0,82.0,1.9,29.0,719.0,728.82,541.68
2016,7,23,9,15,917.5,84.0,2.05,30.0,759.5,775.86,570.62
2016,7,23,9,30,927.0,86.0,2.2,31.0,800.0,821.2,597.96
2016,7,23,9,45,934.5,87.0,2.35,32.0,835.0,861.93,621.85
2016,7,23,10,0,942.0,88.0,2.5,33.0,870.0,900.38,643.97
2016,7,23,10,15,948.0,89.5,2.6,33.5,898.5,935.53,664.66
2016,7,23,10,30,954.0,91.0,2.7,34.0,927.0,967.93,683.49
2016,7,23,10,45,956.5,92.5,2.85,35.0,949.0,994.13,697.33
2016,7,23,11,0,959.0,94.0,3.0,36.0,971.0,1017.11,709.12
2016,7,23,11,15,961.5,94.5,3.05,36.0,986.0,1035.75,720.36
2016,7,23,11,30,964.0,95.0,3.1,36.0,1001.0,1050.99,729.62
2016,7,23,11,45,964.0,96.0,3.2,36.5,1008.0,1060.77,734.53
2016,7,23,12,0,964.0,97.0,3.3,37.0,1015.0,1067.0,737.38
2016,7,23,12,15,964.5,97.0,3.4,37.0,1015.0,1069.11,739.37
2016,7,23,12,30,965.0,97.0,3.5,37.0,1015.0,1067.65,739.29
2016,7,23,12,45,955.5,102.5,3.6,37.0,1005.0,1058.31,734.48
2016,7,23,13,0,946.0,108.0,3.7,37.0,995.0,1045.57,727.68
2016,7,23,13,15,943.5,107.0,3.75,37.0,980.0,1029.72,718.66
2016,7,23,13,30,941.0,106.0,3.8,37.0,965.0,1010.54,707.62
2016,7,23,13,45,940.5,103.0,3.85,37.0,944.0,987.92,694.46
2016,7,23,14,0,940.0,100.0,3.9,37.0,923.0,962.06,679.24
2016,7,23,14,15,934.0,99.0,3.9,36.5,894.0,930.26,661.27
2016,7,23,14,30,928.0,98.0,3.9,36.0,865.0,895.75,641.42
2016,7,23,14,45,923.0,95.0,3.95,35.5,830.5,857.48,619.12
2016,7,23,15,0,918.0,92.0,4.0,35.0,796.0,816.81,594.89
2016,7,23,15,15,908.0,90.0,3.95,34.5,755.0,771.21,566.56
2016,7,23,15,30,898.0,88.0,3.9,34.0,714.0,723.99,536.7
2016,7,23,15,45,886.5,85.0,3.9,33.5,669.0,673.38,503.64
2016,7,23,16,0,875.0,82.0,3.9,33.0,624.0,621.76,467.28
2016,7,23,16,15,858.0,79.5,3.8,32.0,575.0,566.79,427.91
2016,7,23,16,30,841.0,77.0,3.7,31.0,526.0,511.86,387.11
2016,7,23,16,45,818.5,73.5,3.65,30.5,474.5,453.46,341.58
2016,7,23,17,0,796.0,70.0,3.6,30.0,423.0,396.22,295.41
2016,7,23,17,15,764.0,66.0,3.45,29.0,370.5,336.57,246.54
2016,7,23,17,30,732.0,62.0,3.3,28.0,318.0,279.7,198.55
2016,7,23,17,45,686.0,57.0,3.15,27.0,266.0,221.51,149.35
2016,7,23,18,0,640.0,52.0,3.0,26.0,214.0,168.18,104.63
2016,7,23,18,15,569.0,45.5,2.85,24.5,165.0,114.0,62.77
2016,7,23,18,30,498.0,39.0,2.7,23.0,116.0,69.06,32.7
2016,7,23,18,45,376.0,29.5,2.55,22.0,75.5,28.7,12.89
2016,7,23,19,0,254.0,20.0,2.4,21.0,35.0,15.76,0.0
2016,7,23,19,15,127.0,10.0,2.45,20.0,17.5,9.83,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,122.0,10.5,2.4,14.5,18.0,10.32,0.0
2016,7,24,5,30,244.0,21.0,2.5,15.0,36.0,16.54,0.62
2016,7,24,5,45,362.0,30.5,2.6,16.0,76.0,31.36,14.54
2016,7,24,6,0,480.0,40.0,2.7,17.0,116.0,71.23,35.54
2016,7,24,6,15,550.5,47.0,2.65,17.5,164.5,115.92,67.06
2016,7,24,6,30,621.0,54.0,2.6,18.0,213.0,168.63,109.58
2016,7,24,6,45,669.5,58.5,2.6,19.0,265.0,222.39,155.92
2016,7,24,7,0,718.0,63.0,2.6,20.0,317.0,280.12,205.97
2016,7,24,7,15,750.5,67.0,2.6,20.5,369.5,336.5,255.15
2016,7,24,7,30,783.0,71.0,2.6,21.0,422.0,395.7,305.33
2016,7,24,7,45,807.5,74.5,2.65,22.0,473.5,453.2,352.18
2016,7,24,8,0,832.0,78.0,2.7,23.0,525.0,512.09,398.33
2016,7,24,8,15,850.0,80.5,2.7,24.0,574.0,567.02,439.71
2016,7,24,8,30,868.0,83.0,2.7,25.0,623.0,622.15,479.63
2016,7,24,8,45,881.5,85.5,2.7,26.0,668.5,674.14,515.81
2016,7,24,9,0,895.0,88.0,2.7,27.0,714.0,725.3,548.43
2016,7,24,9,15,905.5,90.0,2.65,28.0,755.0,772.6,576.98
2016,7,24,9,30,916.0,92.0,2.6,29.0,796.0,818.31,603.75
2016,7,24,9,45,921.5,95.0,2.6,30.0,831.0,859.11,626.97
2016,7,24,10,0,927.0,98.0,2.6,31.0,866.0,897.52,648.21
2016,7,24,10,15,933.5,99.5,2.6,31.5,895.0,932.71,668.35
2016,7,24,10,30,940.0,101.0,2.6,32.0,924.0,965.21,686.58
2016,7,24,10,45,942.0,103.0,2.65,32.5,946.0,991.15,700.99
2016,7,24,11,0,944.0,105.0,2.7,33.0,968.0,1013.91,713.4
2016,7,24,11,15,947.0,106.0,2.75,33.5,983.5,1033.32,723.75
2016,7,24,11,30,950.0,107.0,2.8,34.0,999.0,1049.39,732.08
2016,7,24,11,45,949.0,109.0,2.85,34.5,1005.5,1059.09,736.58
2016,7,24,12,0,948.0,111.0,2.9,35.0,1012.0,1065.25,739.05
2016,7,24,12,15,948.0,111.0,2.9,35.0,1012.0,1066.85,739.91
2016,7,24,12,30,948.0,111.0,2.9,35.0,1012.0,1064.91,738.78
2016,7,24,12,45,939.0,115.5,2.9,35.5,1002.0,1055.1,731.44
2016,7,24,13,0,930.0,120.0,2.9,36.0,992.0,1041.95,722.25
2016,7,24,13,15,926.5,119.5,2.95,36.0,976.0,1025.84,713.28
2016,7,24,13,30,923.0,119.0,3.0,36.0,960.0,1006.47,702.35
2016,7,24,13,45,917.5,118.0,3.1,36.0,937.0,981.58,688.37
2016,7,24,14,0,912.0,117.0,3.2,36.0,914.0,953.73,672.46
2016,7,24,14,15,905.0,115.5,3.25,35.5,884.5,921.25,654.51
2016,7,24,14,30,898.0,114.0,3.3,35.0,855.0,886.21,634.69
2016,7,24,14,45,890.0,111.5,3.35,35.0,819.5,846.95,610.58
2016,7,24,15,0,882.0,109.0,3.4,35.0,784.0,805.58,584.83
2016,7,24,15,15,870.0,106.5,3.45,34.5,742.5,759.33,556.61
2016,7,24,15,30,858.0,104.0,3.5,34.0,701.0,711.7,526.93
2016,7,24,15,45,844.5,100.5,3.55,33.5,655.5,662.07,494.02
2016,7,24,16,0,831.0,97.0,3.6,33.0,610.0,610.26,457.79
2016,7,24,16,15,811.0,93.5,3.6,32.0,561.0,554.31,418.08
2016,7,24,16,30,791.0,90.0,3.6,31.0,512.0,498.81,377.18
2016,7,24,16,45,766.0,85.5,3.6,30.0,460.5,440.72,332.78
2016,7,24,17,0,741.0,81.0,3.6,29.0,409.0,384.16,287.88
2016,7,24,17,15,705.5,76.0,3.55,27.5,357.0,325.2,240.19
2016,7,24,17,30,670.0,71.0,3.5,26.0,305.0,268.48,192.88
2016,7,24,17,45,619.5,65.0,3.45,25.0,253.5,211.53,144.81
2016,7,24,18,0,569.0,59.0,3.4,24.0,202.0,159.99,101.71
2016,7,24,18,15,494.0,51.0,3.35,22.5,154.5,109.07,62.48
2016,7,24,18,30,419.0,43.0,3.3,21.0,107.0,66.74,33.99
2016,7,24,18,45,301.0,31.0,3.25,20.0,68.5,28.63,13.9
2016,7,24,19,0,183.0,19.0,3.2,19.0,30.0,14.89,0.0
2016,7,24,19,15,91.5,9.5,3.2,18.5,15.0,9.34,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,78.0,10.0,2.6,13.5,14.5,9.83,0.0
2016,7,25,5,30,156.0,20.0,2.7,14.0,29.0,15.58,0.0
2016,7,25,5,45,261.0,34.0,2.85,14.5,67.0,32.46,17.01
2016,7,25,6,0,366.0,48.0,3.0,15.0,105.0,69.86,39.0
2016,7,25,6,15,438.5,58.5,3.0,15.5,152.0,111.62,68.87
2016,7,25,6,30,511.0,69.0,3.0,16.0,199.0,161.71,109.12
2016,7,25,6,45,561.5,77.0,3.0,17.0,249.5,212.19,152.36
2016,7,25,7,0,612.0,85.0,3.0,18.0,300.0,268.14,200.57
2016,7,25,7,15,649.5,91.5,2.95,19.0,352.0,323.19,247.82
2016,7,25,7,30,687.0,98.0,2.9,20.0,404.0,381.75,296.64
2016,7,25,7,45,709.5,105.0,2.9,21.0,454.0,437.06,341.56
2016,7,25,8,0,732.0,112.0,2.9,22.0,504.0,493.72,385.88
2016,7,25,8,15,754.0,116.5,2.9,22.5,553.0,548.65,428.17
2016,7,25,8,30,776.0,121.0,2.9,23.0,602.0,604.27,469.63
2016,7,25,8,45,784.5,128.0,2.95,24.0,645.5,653.76,504.45
2016,7,25,9,0,793.0,135.0,3.0,25.0,689.0,702.2,537.42
2016,7,25,9,15,806.5,138.5,3.0,26.0,730.0,749.58,567.65
2016,7,25,9,30,820.0,142.0,3.0,27.0,771.0,795.86,595.86
2016,7,25,9,45,844.0,137.0,3.0,28.0,810.5,840.75,622.53
2016,7,25,10,0,868.0,132.0,3.0,29.0,850.0,881.29,645.75
2016,7,25,10,15,875.0,134.0,3.0,29.5,879.0,915.71,665.89
2016,7,25,10,30,882.0,136.0,3.0,30.0,908.0,947.65,684.24
2016,7,25,10,45,888.5,136.5,3.05,31.0,930.5,974.96,698.45
2016,7,25,11,0,895.0,137.0,3.1,32.0,953.0,999.44,710.75
2016,7,25,11,15,898.0,138.0,3.15,32.5,968.5,1018.06,720.75
2016,7,25,11,30,901.0,139.0,3.2,33.0,984.0,1033.5,728.83
2016,7,25,11,45,905.5,137.5,3.25,33.5,992.0,1044.67,734.31
2016,7,25,12,0,910.0,136.0,3.3,34.0,1000.0,1052.55,737.85
2016,7,25,12,15,910.0,136.0,3.35,34.0,1000.0,1054.07,739.08
2016,7,25,12,30,910.0,136.0,3.4,34.0,1000.0,1052.21,738.36
2016,7,25,12,45,907.5,136.5,3.45,34.5,992.0,1044.98,732.91
2016,7,25,13,0,905.0,137.0,3.5,35.0,984.0,1034.43,725.54
2016,7,25,13,15,901.5,136.0,3.55,35.0,968.5,1018.13,716.16
2016,7,25,13,30,898.0,135.0,3.6,35.0,953.0,998.65,704.87
2016,7,25,13,45,894.0,133.0,3.65,35.0,930.5,974.63,690.71
2016,7,25,14,0,890.0,131.0,3.7,35.0,908.0,947.66,674.66
2016,7,25,14,15,883.0,129.5,3.75,34.5,878.5,915.74,656.7
2016,7,25,14,30,876.0,128.0,3.8,34.0,849.0,881.31,636.92
2016,7,25,14,45,870.5,123.5,3.85,33.5,814.5,842.77,614.14
2016,7,25,15,0,865.0,119.0,3.9,33.0,780.0,802.0,589.53
2016,7,25,15,15,852.5,116.5,3.9,32.5,738.5,758.0,562.13
2016,7,25,15,30,840.0,114.0,3.9,32.0,697.0,710.32,531.75
2016,7,25,15,45,831.0,108.0,3.9,31.5,653.0,660.35,497.61
2016,7,25,16,0,822.0,102.0,3.9,31.0,609.0,609.28,461.42
2016,7,25,16,15,801.5,98.5,3.85,30.0,559.5,553.43,421.21
2016,7,25,16,30,781.0,95.0,3.8,29.0,510.0,498.08,379.91
2016,7,25,16,45,762.0,88.5,3.75,28.5,460.0,441.2,335.27
2016,7,25,17,0,743.0,82.0,3.7,28.0,410.0,385.24,289.84
2016,7,25,17,15,707.5,77.0,3.6,27.0,357.5,325.29,240.64
2016,7,25,17,30,672.0,72.0,3.5,26.0,305.0,269.3,193.34
2016,7,25,17,45,627.5,65.0,3.4,25.0,254.0,212.69,145.32
2016,7,25,18,0,583.0,58.0,3.3,24.0,203.0,160.83,101.72
2016,7,25,18,15,507.5,50.0,3.15,23.0,155.0,109.11,61.79
2016,7,25,18,30,432.0,42.0,3.0,22.0,107.0,66.05,32.97
2016,7,25,18,45,314.5,30.5,2.85,21.0,68.0,27.85,13.32
2016,7,25,19,0,197.0,19.0,2.7,20.0,29.0,15.03,0.0
2016,7,25,19,15,98.5,9.5,2.65,19.5,14.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,87.5,10.0,1.2,15.5,15.0,9.83,0.0
2016,7,26,5,30,175.0,20.0,1.4,16.0,30.0,15.81,0.0
2016,7,26,5,45,286.0,32.5,1.65,17.0,68.0,31.02,15.58
2016,7,26,6,0,397.0,45.0,1.9,18.0,106.0,68.69,36.53
2016,7,26,6,15,470.0,54.5,1.8,19.0,153.5,111.26,66.19
2016,7,26,6,30,543.0,64.0,1.7,20.0,201.0,162.21,106.24
2016,7,26,6,45,593.0,71.0,1.6,21.0,252.0,213.38,149.28
2016,7,26,7,0,643.0,78.0,1.5,22.0,303.0,269.93,196.95
2016,7,26,7,15,679.0,83.5,1.4,23.0,355.0,325.15,243.13
2016,7,26,7,30,715.0,89.0,1.3,24.0,407.0,383.67,290.36
2016,7,26,7,45,740.5,94.0,1.25,25.5,457.5,440.4,333.98
2016,7,26,8,0,766.0,99.0,1.2,27.0,508.0,498.02,376.21
2016,7,26,8,15,786.5,103.0,1.15,28.0,557.0,553.11,415.45
2016,7,26,8,30,807.0,107.0,1.1,29.0,606.0,608.71,453.33
2016,7,26,8,45,821.0,110.5,1.1,30.5,651.0,659.73,485.91
2016,7,26,9,0,835.0,114.0,1.1,32.0,696.0,710.1,516.34
2016,7,26,9,15,847.0,116.5,1.1,33.0,736.5,757.05,543.22
2016,7,26,9,30,859.0,119.0,1.1,34.0,777.0,800.24,567.04
2016,7,26,9,45,869.0,121.0,1.1,35.0,812.5,841.76,589.3
2016,7,26,10,0,879.0,123.0,1.1,36.0,848.0,881.35,609.88
2016,7,26,10,15,885.5,124.5,1.1,36.5,877.0,915.18,627.86
2016,7,26,10,30,892.0,126.0,1.1,37.0,906.0,946.47,644.16
2016,7,26,10,45,897.5,126.5,1.1,38.0,928.0,973.09,656.17
2016,7,26,11,0,903.0,127.0,1.1,39.0,950.0,996.81,666.39
2016,7,26,11,15,906.5,128.0,1.2,39.5,965.0,1016.07,677.06
2016,7,26,11,30,910.0,129.0,1.3,40.0,980.0,1032.14,685.95
2016,7,26,11,45,913.0,128.5,1.45,40.5,988.0,1042.91,692.61
2016,7,26,12,0,916.0,128.0,1.6,41.0,996.0,1050.33,697.37
2016,7,26,12,15,916.0,127.5,1.75,41.0,996.0,1051.36,699.94
2016,7,26,12,30,916.0,127.0,1.9,41.0,996.0,1048.97,700.56
2016,7,26,12,45,910.0,129.5,2.05,41.0,986.5,1040.25,697.48
2016,7,26,13,0,904.0,132.0,2.2,41.0,977.0,1028.25,692.46
2016,7,26,13,15,900.5,131.0,2.3,41.0,962.0,1011.93,684.31
2016,7,26,13,30,897.0,130.0,2.4,41.0,947.0,992.45,674.25
2016,7,26,13,45,894.0,128.0,2.5,41.0,924.5,969.34,661.96
2016,7,26,14,0,891.0,126.0,2.6,41.0,902.0,943.25,647.77
2016,7,26,14,15,884.0,124.0,2.65,40.5,872.5,910.76,630.45
2016,7,26,14,30,877.0,122.0,2.7,40.0,843.0,875.76,611.36
2016,7,26,14,45,869.5,119.0,2.75,40.0,808.0,837.02,588.35
2016,7,26,15,0,862.0,116.0,2.8,40.0,773.0,796.19,563.74
2016,7,26,15,15,849.5,113.5,2.8,39.5,732.0,752.22,537.64
2016,7,26,15,30,837.0,111.0,2.8,39.0,691.0,704.64,508.69
2016,7,26,15,45,823.0,107.0,2.85,39.0,645.5,653.51,474.43
2016,7,26,16,0,809.0,103.0,2.9,39.0,600.0,601.76,438.5
2016,7,26,16,15,788.5,99.5,2.9,38.0,551.0,546.49,400.57
2016,7,26,16,30,768.0,96.0,2.9,37.0,502.0,491.76,361.52
2016,7,26,16,45,742.5,91.0,2.9,36.5,451.0,434.03,318.13
2016,7,26,17,0,717.0,86.0,2.9,36.0,400.0,377.21,273.97
2016,7,26,17,15,680.5,80.5,2.75,35.0,348.0,318.52,227.57
2016,7,26,17,30,644.0,75.0,2.6,34.0,296.0,263.2,182.63
2016,7,26,17,45,593.5,68.0,2.5,33.0,245.5,206.73,136.78
2016,7,26,18,0,543.0,61.0,2.4,32.0,195.0,155.72,95.76
2016,7,26,18,15,467.5,52.0,2.05,30.5,148.0,105.37,58.49
2016,7,26,18,30,392.0,43.0,1.7,29.0,101.0,63.72,31.54
2016,7,26,18,45,277.0,30.5,1.4,27.5,63.5,26.98,12.65
2016,7,26,19,0,162.0,18.0,1.1,26.0,26.0,14.17,0.0
2016,7,26,19,15,81.0,9.0,1.1,25.0,13.0,8.85,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,40.0,8.0,2.0,18.5,10.0,7.86,0.0
2016,7,27,5,30,80.0,16.0,2.1,19.0,20.0,12.35,0.0
2016,7,27,5,45,164.5,33.0,2.25,19.5,54.0,28.88,15.09
2016,7,27,6,0,249.0,50.0,2.4,20.0,88.0,61.64,35.81
2016,7,27,6,15,314.5,64.5,2.3,21.0,131.0,99.51,62.71
2016,7,27,6,30,380.0,79.0,2.2,22.0,174.0,144.92,97.97
2016,7,27,6,45,438.0,88.5,2.15,23.0,222.5,191.22,135.69
2016,7,27,7,0,496.0,98.0,2.1,24.0,271.0,243.85,178.97
2016,7,27,7,15,534.5,106.5,2.05,25.0,320.0,295.94,221.88
2016,7,27,7,30,573.0,115.0,2.0,26.0,369.0,350.7,265.82
2016,7,27,7,45,609.0,120.0,2.0,27.0,418.5,404.33,307.77
2016,7,27,8,0,645.0,125.0,2.0,28.0,468.0,460.87,350.49
2016,7,27,8,15,667.5,130.5,2.0,29.0,515.0,512.86,388.42
2016,7,27,8,30,690.0,136.0,2.0,30.0,562.0,565.79,425.68
2016,7,27,8,45,712.0,138.5,2.0,31.5,606.5,616.02,458.89
2016,7,27,9,0,734.0,141.0,2.0,33.0,651.0,666.56,491.04
2016,7,27,9,15,747.5,144.5,2.0,33.5,690.5,710.92,519.69
2016,7,27,9,30,761.0,148.0,2.0,34.0,730.0,754.99,546.52
2016,7,27,9,45,754.5,160.0,2.05,35.0,759.5,790.03,566.2
2016,7,27,10,0,748.0,172.0,2.1,36.0,789.0,822.31,583.86
2016,7,27,10,15,756.5,175.0,2.15,36.5,817.0,856.01,603.43
2016,7,27,10,30,765.0,178.0,2.2,37.0,845.0,887.65,621.53
2016,7,27,10,45,774.5,178.0,2.25,38.0,868.0,914.99,635.47
2016,7,27,11,0,784.0,178.0,2.3,39.0,891.0,939.96,647.85
2016,7,27,11,15,788.0,179.0,2.4,39.0,905.5,958.09,659.19
2016,7,27,11,30,792.0,180.0,2.5,39.0,920.0,973.41,668.93
2016,7,27,11,45,799.0,177.5,2.65,39.5,929.0,985.24,675.65
2016,7,27,12,0,806.0,175.0,2.8,40.0,938.0,994.11,680.63
2016,7,27,12,15,806.0,175.0,2.9,40.0,938.5,995.5,682.17
2016,7,27,12,30,806.0,175.0,3.0,40.0,939.0,993.79,681.96
2016,7,27,12,45,817.5,166.0,3.1,40.0,935.0,991.2,681.31
2016,7,27,13,0,829.0,157.0,3.2,40.0,931.0,985.28,678.7
2016,7,27,13,15,825.5,156.0,3.3,39.5,916.5,969.68,671.6
2016,7,27,13,30,822.0,155.0,3.4,39.0,902.0,951.13,662.69
2016,7,27,13,45,821.0,151.0,3.55,39.0,881.0,928.98,650.38
2016,7,27,14,0,820.0,147.0,3.7,39.0,860.0,903.98,636.17
2016,7,27,14,15,812.0,145.0,3.75,38.5,831.5,872.11,618.22
2016,7,27,14,30,804.0,143.0,3.8,38.0,803.0,838.0,598.64
2016,7,27,14,45,799.5,137.0,3.9,38.0,769.5,800.62,575.65
2016,7,27,15,0,795.0,131.0,4.0,38.0,736.0,761.14,550.99
2016,7,27,15,15,781.5,128.0,4.0,37.0,696.0,716.12,524.12
2016,7,27,15,30,768.0,125.0,4.0,36.0,656.0,670.08,495.39
2016,7,27,15,45,758.0,118.5,4.0,35.5,613.5,622.01,462.6
2016,7,27,16,0,748.0,112.0,4.0,35.0,571.0,573.11,428.25
2016,7,27,16,15,726.0,108.0,3.95,34.0,523.0,519.18,389.81
2016,7,27,16,30,704.0,104.0,3.9,33.0,475.0,466.1,350.65
2016,7,27,16,45,683.5,97.0,3.85,32.5,427.0,411.77,308.57
2016,7,27,17,0,663.0,90.0,3.8,32.0,379.0,358.65,266.09
2016,7,27,17,15,625.5,84.0,3.65,31.0,329.0,302.04,220.38
2016,7,27,17,30,588.0,78.0,3.5,30.0,279.0,248.98,176.47
2016,7,27,17,45,543.0,69.5,3.4,29.0,231.0,195.5,132.13
2016,7,27,18,0,498.0,61.0,3.3,28.0,183.0,146.92,92.27
2016,7,27,18,15,424.0,51.5,3.15,26.5,138.0,98.92,56.22
2016,7,27,18,30,350.0,42.0,3.0,25.0,93.0,59.44,30.25
2016,7,27,18,45,246.0,29.0,2.9,24.0,58.0,24.83,13.73
2016,7,27,19,0,142.0,16.0,2.8,23.0,23.0,12.35,0.0
2016,7,27,19,15,71.0,8.0,2.75,22.5,11.5,7.86,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,9.0,2.3,15.5,13.5,8.85,0.0
2016,7,28,5,30,174.0,18.0,2.3,16.0,27.0,14.1,0.0
2016,7,28,5,45,284.5,29.0,2.3,16.5,63.5,26.81,12.65
2016,7,28,6,0,395.0,40.0,2.3,17.0,100.0,62.66,32.02
2016,7,28,6,15,467.0,48.5,2.25,18.0,145.5,103.9,60.54
2016,7,28,6,30,539.0,57.0,2.2,19.0,191.0,153.41,99.6
2016,7,28,6,45,587.5,63.5,2.2,20.0,240.0,203.42,142.15
2016,7,28,7,0,636.0,70.0,2.2,21.0,289.0,258.65,189.48
2016,7,28,7,15,670.5,74.5,2.15,22.0,339.5,311.93,235.01
2016,7,28,7,30,705.0,79.0,2.1,23.0,390.0,369.02,282.26
2016,7,28,7,45,730.0,83.5,2.1,24.0,439.0,423.78,326.29
2016,7,28,8,0,755.0,88.0,2.1,25.0,488.0,480.1,369.84
2016,7,28,8,15,774.5,91.0,2.1,26.0,535.5,533.08,409.31
2016,7,28,8,30,794.0,94.0,2.1,27.0,583.0,586.48,447.58
2016,7,28,8,45,807.5,97.5,2.1,28.0,626.5,636.6,482.06
2016,7,28,9,0,821.0,101.0,2.1,29.0,670.0,684.55,513.15
2016,7,28,9,15,832.5,103.0,2.15,30.0,709.5,729.72,540.76
2016,7,28,9,30,844.0,105.0,2.2,31.0,749.0,773.55,566.93
2016,7,28,9,45,853.5,106.5,2.25,32.0,783.0,813.66,590.14
2016,7,28,10,0,863.0,108.0,2.3,33.0,817.0,851.85,611.71
2016,7,28,10,15,869.5,109.5,2.4,33.5,845.0,885.25,631.56
2016,7,28,10,30,876.0,111.0,2.5,34.0,873.0,916.15,649.72
2016,7,28,10,45,877.5,113.5,2.6,35.0,894.0,940.74,662.45
2016,7,28,11,0,879.0,116.0,2.7,36.0,915.0,962.33,673.25
2016,7,28,11,15,882.0,117.0,2.8,36.0,929.0,980.74,684.88
2016,7,28,11,30,885.0,118.0,2.9,36.0,943.0,996.02,694.67
2016,7,28,11,45,883.0,120.0,3.05,36.5,949.5,1004.15,699.07
2016,7,28,12,0,881.0,122.0,3.2,37.0,956.0,1008.97,701.53
2016,7,28,12,15,881.0,122.0,3.3,37.0,955.5,1010.44,703.1
2016,7,28,12,30,881.0,122.0,3.4,37.0,955.0,1008.61,702.73
2016,7,28,12,45,873.0,125.5,3.5,37.0,945.5,999.11,697.68
2016,7,28,13,0,865.0,129.0,3.6,37.0,936.0,986.48,690.78
2016,7,28,13,15,861.5,128.0,3.65,37.0,921.0,970.63,681.59
2016,7,28,13,30,858.0,127.0,3.7,37.0,906.0,951.74,670.53
2016,7,28,13,45,852.0,126.5,3.75,37.0,883.5,928.09,656.46
2016,7,28,14,0,846.0,126.0,3.8,37.0,861.0,901.72,640.64
2016,7,28,14,15,839.0,124.0,3.85,36.5,832.0,870.38,622.83
2016,7,28,14,30,832.0,122.0,3.9,36.0,803.0,836.67,603.28
2016,7,28,14,45,823.0,119.0,3.95,35.5,769.0,798.13,580.25
2016,7,28,15,0,814.0,116.0,4.0,35.0,735.0,760.1,557.25
2016,7,28,15,15,801.5,113.5,3.95,34.5,695.0,715.59,529.1
2016,7,28,15,30,789.0,111.0,3.9,34.0,655.0,669.94,499.71
2016,7,28,15,45,775.5,107.0,3.9,34.0,611.5,621.18,465.08
2016,7,28,16,0,762.0,103.0,3.9,34.0,568.0,571.86,429.22
2016,7,28,16,15,740.5,99.0,3.8,33.0,520.5,517.74,390.33
2016,7,28,16,30,719.0,95.0,3.7,32.0,473.0,464.35,350.63
2016,7,28,16,45,695.0,89.5,3.65,31.5,424.5,408.75,307.37
2016,7,28,17,0,671.0,84.0,3.6,31.0,376.0,355.12,264.26
2016,7,28,17,15,634.5,78.5,3.5,30.0,326.0,298.95,218.61
2016,7,28,17,30,598.0,73.0,3.4,29.0,276.0,246.2,174.65
2016,7,28,17,45,550.0,65.5,3.3,28.0,228.0,192.48,129.94
2016,7,28,18,0,502.0,58.0,3.2,27.0,180.0,143.98,90.07
2016,7,28,18,15,428.0,49.0,3.1,25.5,135.5,96.32,54.22
2016,7,28,18,30,354.0,40.0,3.0,24.0,91.0,57.19,28.58
2016,7,28,18,45,247.0,28.0,2.9,23.0,56.5,23.45,12.51
2016,7,28,19,0,140.0,16.0,2.8,22.0,22.0,12.48,0.0
2016,7,28,19,15,70.0,8.0,2.8,21.5,11.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,9.0,6.88,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,18.0,10.78,0.0
2016,7,29,5,45,142.0,31.5,2.3,17.5,49.5,26.77,13.81
2016,7,29,6,0,214.0,49.0,2.3,18.0,81.0,57.65,34.16
2016,7,29,6,15,277.0,65.0,2.3,18.5,123.0,94.47,60.77
2016,7,29,6,30,340.0,81.0,2.3,19.0,165.0,138.61,95.49
2016,7,29,6,45,387.0,94.5,2.3,20.0,211.0,183.76,132.85
2016,7,29,7,0,434.0,108.0,2.3,21.0,257.0,234.11,174.79
2016,7,29,7,15,473.0,118.0,2.3,22.0,305.0,283.28,215.64
2016,7,29,7,30,512.0,128.0,2.3,23.0,353.0,336.3,258.69
2016,7,29,7,45,544.0,136.0,2.3,24.0,401.0,387.76,299.45
2016,7,29,8,0,576.0,144.0,2.3,25.0,449.0,443.44,342.1
2016,7,29,8,15,600.5,151.0,2.3,26.0,495.0,494.73,380.12
2016,7,29,8,30,625.0,158.0,2.3,27.0,541.0,547.31,417.82
2016,7,29,8,45,649.0,161.0,2.3,28.0,585.5,596.54,451.99
2016,7,29,9,0,673.0,164.0,2.3,29.0,630.0,646.4,485.54
2016,7,29,9,15,688.0,168.5,2.35,30.0,669.0,691.41,514.86
2016,7,29,9,30,703.0,173.0,2.4,31.0,708.0,735.75,542.95
2016,7,29,9,45,743.5,160.0,2.45,32.0,749.5,780.55,569.88
2016,7,29,10,0,784.0,147.0,2.5,33.0,791.0,827.33,597.48
2016,7,29,10,15,792.0,149.5,2.55,33.5,819.5,861.15,617.39
2016,7,29,10,30,800.0,152.0,2.6,34.0,848.0,892.79,635.82
2016,7,29,10,45,808.0,152.0,2.7,34.5,870.0,919.5,651.37
2016,7,29,11,0,816.0,152.0,2.8,35.0,892.0,943.67,665.31
2016,7,29,11,15,819.5,153.0,2.85,35.5,907.0,961.83,675.06
2016,7,29,11,30,823.0,154.0,2.9,36.0,922.0,977.04,683.05
2016,7,29,11,45,828.5,152.5,3.0,36.5,930.0,988.63,689.24
2016,7,29,12,0,834.0,151.0,3.1,37.0,938.0,991.2,689.91
2016,7,29,12,15,834.0,151.0,3.15,37.0,938.5,992.59,691.08
2016,7,29,12,30,834.0,151.0,3.2,37.0,939.0,990.84,690.41
2016,7,29,12,45,848.5,140.0,3.3,37.0,936.0,989.3,690.35
2016,7,29,13,0,863.0,129.0,3.4,37.0,933.0,984.29,688.21
2016,7,29,13,15,860.0,128.0,3.45,37.0,918.0,968.93,679.32
2016,7,29,13,30,857.0,127.0,3.5,37.0,903.0,950.51,668.61
2016,7,29,13,45,852.5,126.0,3.6,37.0,881.5,927.74,655.45
2016,7,29,14,0,848.0,125.0,3.7,37.0,860.0,902.18,640.47
2016,7,29,14,15,840.5,123.0,3.75,36.5,831.5,870.29,622.34
2016,7,29,14,30,833.0,121.0,3.8,36.0,803.0,836.07,602.49
2016,7,29,14,45,823.5,119.0,3.85,35.5,768.0,798.06,579.86
2016,7,29,15,0,814.0,117.0,3.9,35.0,733.0,760.63,557.3
2016,7,29,15,15,801.5,114.5,3.9,34.5,693.5,716.07,529.32
2016,7,29,15,30,789.0,112.0,3.9,34.0,654.0,670.36,500.0
2016,7,29,15,45,771.5,109.0,3.9,33.5,609.5,619.96,465.1
2016,7,29,16,0,754.0,106.0,3.9,33.0,565.0,569.36,429.07
2016,7,29,16,15,732.5,102.0,3.85,32.0,518.0,515.58,390.34
2016,7,29,16,30,711.0,98.0,3.8,31.0,471.0,462.16,350.51
2016,7,29,16,45,680.0,94.0,3.8,30.5,421.0,405.67,306.43
2016,7,29,17,0,649.0,90.0,3.8,30.0,371.0,351.47,262.81
2016,7,29,17,15,611.5,84.0,3.7,29.0,321.0,295.62,217.31
2016,7,29,17,30,574.0,78.0,3.6,28.0,271.0,243.34,173.66
2016,7,29,17,45,516.0,71.0,3.5,27.0,222.0,189.13,128.86
2016,7,29,18,0,458.0,64.0,3.4,26.0,173.0,141.3,89.99
2016,7,29,18,15,384.0,53.0,3.25,25.0,129.5,94.3,54.53
2016,7,29,18,30,310.0,42.0,3.1,24.0,86.0,55.85,29.05
2016,7,29,18,45,204.5,28.0,3.0,23.0,52.0,22.68,11.65
2016,7,29,19,0,99.0,14.0,2.9,22.0,18.0,10.88,0.0
2016,7,29,19,15,49.5,7.0,2.85,21.5,9.0,6.88,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.0,2.2,15.5,11.0,7.86,0.0
2016,7,30,5,30,126.0,16.0,2.2,16.0,22.0,12.47,0.0
2016,7,30,5,45,232.5,29.5,2.25,16.5,57.0,25.98,12.61
2016,7,30,6,0,339.0,43.0,2.3,17.0,92.0,60.79,32.61
2016,7,30,6,15,412.5,53.0,2.3,18.0,136.5,100.32,59.88
2016,7,30,6,30,486.0,63.0,2.3,19.0,181.0,148.34,97.45
2016,7,30,6,45,245.5,88.5,2.3,20.0,148.5,143.71,105.01
2016,7,30,7,0,5.0,114.0,2.3,21.0,116.0,111.1,86.08
2016,7,30,7,15,26.0,141.5,2.3,22.0,153.0,145.9,113.48
2016,7,30,7,30,47.0,169.0,2.3,23.0,190.0,183.02,142.29
2016,7,30,7,45,124.5,196.0,2.3,24.0,260.0,249.67,193.77
2016,7,30,8,0,202.0,223.0,2.3,25.0,330.0,323.33,249.84
2016,7,30,8,15,259.0,237.0,2.3,26.0,387.0,382.89,294.09
2016,7,30,8,30,316.0,251.0,2.3,27.0,444.0,445.58,339.77
2016,7,30,8,45,560.0,181.5,2.35,28.0,555.5,558.13,424.15
2016,7,30,9,0,804.0,112.0,2.4,29.0,667.0,684.64,515.51
2016,7,30,9,15,817.0,114.5,2.5,29.5,707.0,731.18,545.01
2016,7,30,9,30,830.0,117.0,2.6,30.0,747.0,776.55,573.87
2016,7,30,9,45,849.5,114.0,2.75,31.0,785.0,817.41,598.44
2016,7,30,10,0,869.0,111.0,2.9,32.0,823.0,859.47,623.47
2016,7,30,10,15,876.0,112.5,3.05,32.5,852.0,893.55,644.22
2016,7,30,10,30,883.0,114.0,3.2,33.0,881.0,925.13,663.29
2016,7,30,10,45,887.0,116.0,3.35,33.5,902.5,951.76,679.1
2016,7,30,11,0,891.0,118.0,3.5,34.0,924.0,975.44,693.02
2016,7,30,11,15,894.0,118.5,3.65,34.0,939.5,993.56,704.87
2016,7,30,11,30,897.0,119.0,3.8,34.0,955.0,1008.5,714.81
2016,7,30,11,45,895.5,121.5,3.95,34.5,961.5,1017.76,719.77
2016,7,30,12,0,894.0,124.0,4.1,35.0,968.0,1023.65,722.71
2016,7,30,12,15,894.5,124.5,4.15,35.0,968.0,1026.13,724.49
2016,7,30,12,30,895.0,125.0,4.2,35.0,968.0,1025.25,724.28
2016,7,30,12,45,877.5,135.0,4.3,35.0,956.0,1012.81,717.13
2016,7,30,13,0,860.0,145.0,4.4,35.0,944.0,997.3,708.16
2016,7,30,13,15,856.5,144.0,4.4,34.5,929.0,981.46,699.94
2016,7,30,13,30,853.0,143.0,4.4,34.0,914.0,962.6,689.79
2016,7,30,13,45,849.0,141.0,4.4,34.0,892.0,939.32,675.39
2016,7,30,14,0,845.0,139.0,4.4,34.0,870.0,913.24,659.17
2016,7,30,14,15,838.0,137.0,4.4,33.5,841.5,885.71,643.31
2016,7,30,14,30,831.0,135.0,4.4,33.0,813.0,851.56,622.89
2016,7,30,14,45,829.0,128.5,4.4,33.0,780.0,814.65,599.2
2016,7,30,15,0,827.0,122.0,4.4,33.0,747.0,775.37,573.73
2016,7,30,15,15,814.5,119.5,4.3,32.5,706.5,730.23,544.77
