Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,30,802.0,117.0,4.2,32.0,666.0,683.91,514.34
2016,7,30,15,45,797.5,109.0,4.15,31.5,624.0,636.25,481.21
2016,7,30,16,0,793.0,101.0,4.1,31.0,582.0,587.16,446.05
2016,7,30,16,15,772.5,97.0,4.05,30.0,534.0,532.01,405.99
2016,7,30,16,30,752.0,93.0,4.0,29.0,486.0,477.43,364.93
2016,7,30,16,45,739.0,85.0,3.95,28.5,437.5,423.07,321.88
2016,7,30,17,0,726.0,77.0,3.9,28.0,389.0,369.05,277.59
2016,7,30,17,15,690.5,72.0,3.8,27.0,337.5,310.84,229.42
2016,7,30,17,30,655.0,67.0,3.7,26.0,286.0,254.99,182.04
2016,7,30,17,45,617.0,59.5,3.6,25.0,237.5,200.44,135.35
2016,7,30,18,0,579.0,52.0,3.5,24.0,189.0,149.94,92.68
2016,7,30,18,15,503.5,44.0,3.4,23.0,142.0,98.86,53.7
2016,7,30,18,30,428.0,36.0,3.3,22.0,95.0,56.47,26.23
2016,7,30,18,45,314.0,25.0,3.25,21.0,58.5,19.83,9.32
2016,7,30,19,0,200.0,14.0,3.2,20.0,22.0,13.76,0.0
2016,7,30,19,15,100.0,7.0,3.15,19.5,11.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,94.0,7.5,1.85,14.5,12.0,7.37,0.0
2016,7,31,5,30,188.0,15.0,2.0,15.0,24.0,11.56,0.0
2016,7,31,5,45,305.0,26.5,2.15,15.5,61.0,23.4,12.94
2016,7,31,6,0,422.0,38.0,2.3,16.0,98.0,60.94,30.13
2016,7,31,6,15,496.0,45.5,2.25,16.5,144.5,102.82,58.71
2016,7,31,6,30,570.0,53.0,2.2,17.0,191.0,153.21,98.69
2016,7,31,6,45,335.5,92.5,2.2,18.0,178.5,168.84,123.26
2016,7,31,7,0,101.0,132.0,2.2,19.0,166.0,157.1,121.97
2016,7,31,7,15,209.0,145.5,2.15,20.0,231.5,215.51,167.55
2016,7,31,7,30,317.0,159.0,2.1,21.0,297.0,285.17,222.16
2016,7,31,7,45,541.5,124.0,2.1,22.0,394.0,375.49,292.42
2016,7,31,8,0,766.0,89.0,2.1,23.0,491.0,485.08,376.65
2016,7,31,8,15,786.0,92.0,2.1,23.5,539.0,539.01,417.64
2016,7,31,8,30,806.0,95.0,2.1,24.0,587.0,593.4,457.88
2016,7,31,8,45,808.5,103.5,2.15,25.0,628.5,642.11,491.79
2016,7,31,9,0,811.0,112.0,2.2,26.0,670.0,689.17,523.21
2016,7,31,9,15,823.5,114.5,2.25,27.0,710.5,735.67,552.12
2016,7,31,9,30,836.0,117.0,2.3,28.0,751.0,780.94,579.58
2016,7,31,9,45,811.0,137.5,2.4,29.0,776.0,812.56,597.73
2016,7,31,10,0,786.0,158.0,2.5,30.0,801.0,839.83,612.9
2016,7,31,10,15,794.5,160.5,2.6,30.5,830.0,874.23,633.89
2016,7,31,10,30,803.0,163.0,2.7,31.0,859.0,906.45,653.25
2016,7,31,10,45,793.5,173.5,2.8,31.5,876.0,927.67,665.41
2016,7,31,11,0,784.0,184.0,2.9,32.0,893.0,945.6,675.56
2016,7,31,11,15,788.0,185.5,2.95,32.0,908.0,964.29,687.25
2016,7,31,11,30,792.0,187.0,3.0,32.0,923.0,980.15,697.2
2016,7,31,11,45,787.0,192.0,3.15,32.5,928.0,987.69,701.32
2016,7,31,12,0,782.0,197.0,3.3,33.0,933.0,992.14,703.59
2016,7,31,12,15,781.5,197.5,3.35,33.0,933.5,993.46,704.7
2016,7,31,12,30,781.0,198.0,3.4,33.0,934.0,991.75,704.02
2016,7,31,12,45,826.0,168.5,3.5,33.5,941.0,1001.59,709.71
2016,7,31,13,0,871.0,139.0,3.6,34.0,948.0,1001.78,709.28
2016,7,31,13,15,867.5,138.5,3.65,33.5,932.5,986.27,701.58
2016,7,31,13,30,864.0,138.0,3.7,33.0,917.0,967.69,692.03
2016,7,31,13,45,859.5,136.0,3.8,33.0,895.0,943.69,677.86
2016,7,31,14,0,855.0,134.0,3.9,33.0,873.0,916.85,661.81
2016,7,31,14,15,847.0,132.0,3.95,32.5,843.5,884.25,642.92
2016,7,31,14,30,839.0,130.0,4.0,32.0,814.0,852.7,624.55
2016,7,31,14,45,831.5,126.5,4.05,32.0,779.0,814.08,599.94
2016,7,31,15,0,824.0,123.0,4.1,32.0,744.0,773.47,573.76
2016,7,31,15,15,811.0,120.0,4.1,31.0,703.5,727.51,545.62
2016,7,31,15,30,798.0,117.0,4.1,30.0,663.0,680.42,515.75
2016,7,31,15,45,785.0,112.0,4.15,29.5,618.5,630.4,480.75
2016,7,31,16,0,772.0,107.0,4.2,29.0,574.0,579.76,444.23
2016,7,31,16,15,750.5,103.0,4.15,28.0,525.5,525.01,404.06
2016,7,31,16,30,729.0,99.0,4.1,27.0,477.0,470.62,362.75
2016,7,31,16,45,706.5,92.5,4.05,26.5,428.0,414.46,318.02
2016,7,31,17,0,684.0,86.0,4.0,26.0,379.0,359.69,272.96
2016,7,31,17,15,646.0,80.0,3.9,24.5,327.5,301.76,225.28
2016,7,31,17,30,608.0,74.0,3.8,23.0,276.0,247.43,179.3
2016,7,31,17,45,563.0,65.5,3.7,22.0,227.5,192.92,132.65
2016,7,31,18,0,518.0,57.0,3.6,21.0,179.0,143.31,90.82
2016,7,31,18,15,439.5,48.0,3.45,20.0,133.5,94.49,53.5
2016,7,31,18,30,361.0,39.0,3.3,19.0,88.0,54.75,27.47
2016,7,31,18,45,248.5,26.0,3.15,18.0,53.5,20.14,9.38
2016,7,31,19,0,136.0,13.0,3.0,17.0,19.0,12.78,0.0
2016,7,31,19,15,68.0,6.5,2.9,16.5,9.5,6.39,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,98.0,7.5,1.65,14.5,11.5,7.37,0.0
2016,8,1,5,30,196.0,15.0,1.8,15.0,23.0,11.67,0.0
2016,8,1,5,45,318.5,24.5,1.95,15.5,59.5,21.18,10.95
2016,8,1,6,0,441.0,34.0,2.1,16.0,96.0,57.79,27.04
2016,8,1,6,15,514.5,41.0,2.1,16.5,142.5,100.14,55.7
2016,8,1,6,30,588.0,48.0,2.1,17.0,189.0,151.94,96.81
2016,8,1,6,45,296.0,80.5,2.1,18.0,151.5,147.73,107.28
2016,8,1,7,0,4.0,113.0,2.1,19.0,114.0,109.86,85.75
2016,8,1,7,15,38.0,143.0,2.05,19.5,159.0,151.54,118.98
2016,8,1,7,30,72.0,173.0,2.0,20.0,204.0,197.0,154.92
2016,8,1,7,45,213.5,184.5,2.0,21.0,292.5,280.83,220.33
2016,8,1,8,0,355.0,196.0,2.0,22.0,381.0,376.83,294.23
2016,8,1,8,15,597.0,137.0,2.0,22.5,484.5,477.77,372.56
2016,8,1,8,30,839.0,78.0,2.0,23.0,588.0,594.81,461.36
2016,8,1,8,45,853.0,80.0,2.0,24.0,632.5,645.6,496.46
2016,8,1,9,0,867.0,82.0,2.0,25.0,677.0,695.66,528.66
2016,8,1,9,15,878.0,84.0,2.05,25.5,717.5,742.49,558.79
2016,8,1,9,30,889.0,86.0,2.1,26.0,758.0,787.82,587.43
2016,8,1,9,45,889.5,92.0,2.2,27.0,791.0,826.96,610.7
2016,8,1,10,0,890.0,98.0,2.3,28.0,824.0,863.43,631.9
2016,8,1,10,15,896.5,99.0,2.4,28.5,852.5,897.22,652.38
2016,8,1,10,30,903.0,100.0,2.5,29.0,881.0,928.42,671.07
2016,8,1,10,45,907.0,101.0,2.6,30.0,903.0,954.53,685.02
2016,8,1,11,0,911.0,102.0,2.7,31.0,925.0,977.61,696.99
2016,8,1,11,15,914.0,103.0,2.8,31.0,940.0,996.59,709.18
2016,8,1,11,30,917.0,104.0,2.9,31.0,955.0,1012.31,719.43
2016,8,1,11,45,918.5,104.0,3.0,31.5,962.5,1022.17,724.62
2016,8,1,12,0,920.0,104.0,3.1,32.0,970.0,1028.61,727.78
2016,8,1,12,15,920.5,104.0,3.15,32.0,970.0,1030.6,729.33
2016,8,1,12,30,921.0,104.0,3.2,32.0,970.0,1029.12,728.85
2016,8,1,12,45,915.5,106.5,3.3,32.5,961.0,1020.8,723.1
2016,8,1,13,0,910.0,109.0,3.4,33.0,952.0,1009.14,715.37
2016,8,1,13,15,907.0,108.0,3.5,33.0,936.5,993.04,706.34
2016,8,1,13,30,904.0,107.0,3.6,33.0,921.0,973.71,695.28
2016,8,1,13,45,901.0,105.0,3.7,33.0,899.5,950.22,681.53
2016,8,1,14,0,898.0,103.0,3.8,33.0,878.0,923.69,665.77
2016,8,1,14,15,891.5,101.5,3.85,32.5,849.0,891.7,647.37
2016,8,1,14,30,885.0,100.0,3.9,32.0,820.0,857.15,627.09
2016,8,1,14,45,879.0,97.0,3.95,31.5,785.5,819.07,604.17
2016,8,1,15,0,873.0,94.0,4.0,31.0,751.0,778.75,579.39
2016,8,1,15,15,862.0,92.0,4.0,30.5,710.5,733.73,550.77
2016,8,1,15,30,851.0,90.0,4.0,30.0,670.0,687.28,520.68
2016,8,1,15,45,839.0,86.5,4.05,29.5,626.0,637.45,486.66
2016,8,1,16,0,827.0,83.0,4.1,29.0,582.0,586.76,450.0
2016,8,1,16,15,808.0,80.0,4.1,28.0,533.5,532.52,410.16
2016,8,1,16,30,789.0,77.0,4.1,27.0,485.0,477.92,368.54
2016,8,1,16,45,767.0,73.0,4.1,26.5,435.0,421.57,323.37
2016,8,1,17,0,745.0,69.0,4.1,26.0,385.0,366.46,277.64
2016,8,1,17,15,710.5,64.5,4.0,24.5,334.0,308.07,229.07
2016,8,1,17,30,676.0,60.0,3.9,23.0,283.0,252.84,181.72
2016,8,1,17,45,629.0,54.0,3.85,22.0,233.0,196.68,133.27
2016,8,1,18,0,582.0,48.0,3.8,21.0,183.0,144.56,89.11
2016,8,1,18,15,505.0,41.0,3.7,20.0,136.5,94.31,50.64
2016,8,1,18,30,428.0,34.0,3.6,19.0,90.0,52.92,24.15
2016,8,1,18,45,301.0,23.5,3.5,18.0,54.5,17.88,7.3
2016,8,1,19,0,174.0,13.0,3.4,17.0,19.0,12.78,0.0
2016,8,1,19,15,87.0,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,96.0,7.0,2.0,13.5,11.0,6.88,0.0
2016,8,2,5,30,192.0,14.0,2.2,14.0,22.0,13.76,0.0
2016,8,2,5,45,319.0,24.5,2.4,14.5,59.0,20.73,10.38
2016,8,2,6,0,446.0,35.0,2.6,15.0,96.0,58.46,27.67
2016,8,2,6,15,523.0,42.0,2.6,15.5,143.5,101.47,56.67
2016,8,2,6,30,600.0,49.0,2.6,16.0,191.0,154.37,98.67
2016,8,2,6,45,338.5,89.0,2.6,17.0,173.0,165.55,120.9
2016,8,2,7,0,77.0,129.0,2.6,18.0,155.0,146.59,114.51
2016,8,2,7,15,425.5,98.0,2.6,18.5,278.0,245.62,189.67
2016,8,2,7,30,774.0,67.0,2.6,19.0,401.0,381.66,296.66
2016,8,2,7,45,801.5,70.0,2.6,20.0,453.0,439.84,344.35
2016,8,2,8,0,829.0,73.0,2.6,21.0,505.0,499.59,391.74
2016,8,2,8,15,848.5,75.5,2.6,21.5,555.0,555.63,435.39
2016,8,2,8,30,868.0,78.0,2.6,22.0,605.0,611.96,477.75
2016,8,2,8,45,884.5,80.0,2.6,23.0,652.0,665.79,515.91
2016,8,2,9,0,901.0,82.0,2.6,24.0,699.0,719.04,550.57
2016,8,2,9,15,912.5,84.0,2.6,24.5,741.0,767.7,581.86
2016,8,2,9,30,924.0,86.0,2.6,25.0,783.0,814.82,611.54
2016,8,2,9,45,928.5,90.0,2.65,26.0,818.5,856.48,636.14
2016,8,2,10,0,933.0,94.0,2.7,27.0,854.0,895.62,658.68
2016,8,2,10,15,940.0,95.0,2.75,27.5,884.0,931.18,679.87
2016,8,2,10,30,947.0,96.0,2.8,28.0,914.0,964.03,699.15
2016,8,2,10,45,952.5,96.5,2.85,28.5,937.5,992.06,715.2
2016,8,2,11,0,958.0,97.0,2.9,29.0,961.0,1016.98,729.24
2016,8,2,11,15,961.5,98.0,2.95,29.0,976.5,1037.23,741.8
2016,8,2,11,30,965.0,99.0,3.0,29.0,992.0,1054.06,752.3
2016,8,2,11,45,967.0,99.0,3.05,29.5,1000.0,1064.84,757.6
2016,8,2,12,0,969.0,99.0,3.1,30.0,1008.0,1072.03,760.77
2016,8,2,12,15,969.0,99.0,3.15,30.0,1008.0,1073.58,762.07
2016,8,2,12,30,969.0,99.0,3.2,30.0,1008.0,1071.47,761.24
2016,8,2,12,45,960.0,103.5,3.25,30.5,997.5,1061.45,754.04
2016,8,2,13,0,951.0,108.0,3.3,31.0,987.0,1047.96,744.83
2016,8,2,13,15,947.5,107.0,3.35,31.0,971.0,1030.79,734.89
2016,8,2,13,30,944.0,106.0,3.4,31.0,955.0,1010.25,722.86
2016,8,2,13,45,939.5,104.5,3.45,31.0,931.5,985.01,707.84
2016,8,2,14,0,935.0,103.0,3.5,31.0,908.0,956.66,690.79
2016,8,2,14,15,928.0,102.0,3.5,31.0,877.5,923.68,670.33
2016,8,2,14,30,921.0,101.0,3.5,31.0,847.0,888.04,648.04
2016,8,2,14,45,912.5,98.5,3.5,31.0,810.5,847.16,622.11
2016,8,2,15,0,904.0,96.0,3.5,31.0,774.0,804.12,594.5
2016,8,2,15,15,892.0,94.0,3.5,30.5,732.0,757.07,564.98
2016,8,2,15,30,880.0,92.0,3.5,30.0,690.0,708.59,533.96
2016,8,2,15,45,865.0,89.0,3.5,29.5,643.0,655.96,498.21
2016,8,2,16,0,850.0,86.0,3.5,29.0,596.0,602.69,459.94
2016,8,2,16,15,829.5,83.0,3.45,28.5,546.0,546.47,418.1
2016,8,2,16,30,809.0,80.0,3.4,28.0,496.0,489.95,374.66
2016,8,2,16,45,782.0,76.5,3.4,27.5,444.0,430.76,327.84
2016,8,2,17,0,755.0,73.0,3.4,27.0,392.0,373.3,280.8
2016,8,2,17,15,717.5,68.5,3.35,26.0,339.0,313.31,231.01
2016,8,2,17,30,680.0,64.0,3.3,25.0,286.0,256.8,182.83
2016,8,2,17,45,624.5,58.0,3.25,24.0,234.0,197.51,132.71
2016,8,2,18,0,569.0,52.0,3.2,23.0,182.0,145.15,89.22
2016,8,2,18,15,486.0,44.0,3.15,22.0,135.0,94.09,50.83
2016,8,2,18,30,403.0,36.0,3.1,21.0,88.0,52.65,24.66
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.5,19.0,7.49
2016,8,2,19,0,123.0,13.0,3.1,19.0,17.0,12.78,0.0
2016,8,2,19,15,61.5,6.5,3.15,18.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.05,13.5,9.5,6.88,0.0
2016,8,3,5,30,122.0,14.0,2.2,14.0,19.0,13.76,0.0
2016,8,3,5,45,252.0,27.0,2.4,15.0,55.0,22.4,11.31
2016,8,3,6,0,382.0,40.0,2.6,16.0,91.0,58.79,30.04
2016,8,3,6,15,464.0,48.5,2.55,16.5,138.0,100.08,57.79
2016,8,3,6,30,546.0,57.0,2.5,17.0,185.0,150.88,97.53
2016,8,3,6,45,603.0,63.0,2.45,18.0,237.0,202.74,141.59
2016,8,3,7,0,660.0,69.0,2.4,19.0,289.0,260.8,191.54
2016,8,3,7,15,697.5,74.0,2.35,19.5,341.5,317.06,240.55
2016,8,3,7,30,735.0,79.0,2.3,20.0,394.0,377.42,291.66
2016,8,3,7,45,764.0,82.5,2.25,21.0,446.0,434.8,338.41
2016,8,3,8,0,793.0,86.0,2.2,22.0,498.0,494.12,384.8
2016,8,3,8,15,813.5,89.5,2.2,23.0,547.5,550.31,427.19
2016,8,3,8,30,834.0,93.0,2.2,24.0,597.0,606.96,468.26
2016,8,3,8,45,850.0,95.5,2.2,25.0,643.5,658.55,504.22
2016,8,3,9,0,866.0,98.0,2.2,26.0,690.0,710.5,538.21
2016,8,3,9,15,878.0,100.0,2.2,26.5,731.5,758.14,568.36
2016,8,3,9,30,890.0,102.0,2.2,27.0,773.0,804.35,597.02
2016,8,3,9,45,903.0,102.0,2.25,28.0,810.0,847.64,622.41
2016,8,3,10,0,916.0,102.0,2.3,29.0,847.0,889.07,646.13
2016,8,3,10,15,922.5,103.5,2.4,29.5,876.5,924.21,667.19
2016,8,3,10,30,929.0,105.0,2.5,30.0,906.0,956.67,686.42
2016,8,3,10,45,933.5,106.0,2.6,31.0,928.5,983.88,700.81
2016,8,3,11,0,938.0,107.0,2.7,32.0,951.0,1007.99,713.18
2016,8,3,11,15,941.0,108.0,2.85,32.0,966.5,1027.42,725.99
2016,8,3,11,30,944.0,109.0,3.0,32.0,982.0,1043.48,736.79
2016,8,3,11,45,945.5,109.0,3.15,32.5,989.5,1053.57,742.45
2016,8,3,12,0,947.0,109.0,3.3,33.0,997.0,1060.13,746.01
2016,8,3,12,15,947.0,109.0,3.45,33.0,997.0,1061.62,748.04
2016,8,3,12,30,947.0,109.0,3.6,33.0,997.0,1059.53,747.93
2016,8,3,12,45,943.0,111.0,3.75,33.0,988.0,1051.97,744.47
2016,8,3,13,0,939.0,113.0,3.9,33.0,979.0,1040.93,738.88
2016,8,3,13,15,936.0,112.0,4.0,32.5,963.5,1024.36,730.98
2016,8,3,13,30,933.0,111.0,4.1,32.0,948.0,1004.45,720.95
2016,8,3,13,45,931.0,108.5,4.2,31.5,925.5,980.68,708.36
2016,8,3,14,0,929.0,106.0,4.3,31.0,903.0,953.72,693.58
2016,8,3,14,15,922.5,104.5,4.35,30.5,873.5,920.77,674.44
2016,8,3,14,30,916.0,103.0,4.4,30.0,844.0,885.14,653.31
2016,8,3,14,45,910.5,100.0,4.45,29.5,808.5,846.3,629.73
2016,8,3,15,0,905.0,97.0,4.5,29.0,773.0,805.08,604.18
2016,8,3,15,15,893.0,94.5,4.45,28.0,731.0,757.42,574.52
2016,8,3,15,30,881.0,92.0,4.4,27.0,689.0,708.33,543.26
2016,8,3,15,45,868.5,88.5,4.35,26.5,643.0,656.71,507.23
2016,8,3,16,0,856.0,85.0,4.3,26.0,597.0,604.2,468.56
2016,8,3,16,15,835.5,82.0,4.2,25.0,547.0,547.66,426.34
2016,8,3,16,30,815.0,79.0,4.1,24.0,497.0,490.79,382.36
2016,8,3,16,45,788.5,75.5,4.05,23.0,444.5,431.48,334.95
2016,8,3,17,0,762.0,72.0,4.0,22.0,392.0,373.85,287.14
2016,8,3,17,15,725.0,67.5,3.85,21.0,339.0,313.64,235.85
2016,8,3,17,30,688.0,63.0,3.7,20.0,286.0,256.85,186.24
2016,8,3,17,45,634.0,57.0,3.6,19.0,234.0,197.51,134.9
2016,8,3,18,0,580.0,51.0,3.5,18.0,182.0,144.91,90.27
2016,8,3,18,15,496.5,43.0,3.35,17.5,134.5,93.3,50.73
2016,8,3,18,30,413.0,35.0,3.2,17.0,87.0,51.36,24.01
2016,8,3,18,45,273.0,23.5,3.1,16.5,51.5,18.21,6.48
2016,8,3,19,0,133.0,12.0,3.0,16.0,16.0,11.8,0.0
2016,8,3,19,15,66.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,13.0,2.5,14.0,19.0,12.78,0.0
2016,8,4,5,45,287.5,24.5,2.7,14.5,55.5,19.74,8.97
2016,8,4,6,0,421.0,36.0,2.9,15.0,92.0,56.77,27.35
2016,8,4,6,15,501.0,44.0,2.9,15.5,139.5,99.53,55.99
2016,8,4,6,30,581.0,52.0,2.9,16.0,187.0,151.54,96.97
2016,8,4,6,45,295.5,82.5,2.9,16.5,152.0,148.69,108.66
2016,8,4,7,0,10.0,113.0,2.9,17.0,117.0,111.61,87.81
2016,8,4,7,15,63.5,143.5,2.9,17.5,170.5,160.85,127.3
2016,8,4,7,30,117.0,174.0,2.9,18.0,224.0,217.32,172.53
2016,8,4,7,45,119.5,197.5,2.95,18.5,254.0,248.76,197.54
2016,8,4,8,0,122.0,221.0,3.0,19.0,284.0,280.43,222.24
2016,8,4,8,15,185.0,240.0,3.05,19.5,346.5,341.64,270.2
2016,8,4,8,30,248.0,259.0,3.1,20.0,409.0,411.85,324.27
2016,8,4,8,45,566.0,173.0,3.15,21.0,549.5,552.49,434.65
2016,8,4,9,0,884.0,87.0,3.2,22.0,690.0,711.37,553.06
2016,8,4,9,15,894.0,89.0,3.25,22.5,730.5,758.28,583.34
2016,8,4,9,30,904.0,91.0,3.3,23.0,771.0,803.56,612.75
2016,8,4,9,45,910.0,93.5,3.4,23.5,805.5,844.23,638.84
2016,8,4,10,0,916.0,96.0,3.5,24.0,840.0,882.53,663.06
2016,8,4,10,15,921.5,97.5,3.55,24.0,868.5,916.81,685.4
2016,8,4,10,30,927.0,99.0,3.6,24.0,897.0,948.34,705.83
2016,8,4,10,45,930.0,100.5,3.65,24.5,918.5,974.63,721.33
2016,8,4,11,0,933.0,102.0,3.7,25.0,940.0,997.76,734.73
2016,8,4,11,15,935.5,102.5,3.75,25.0,954.5,1016.11,746.45
2016,8,4,11,30,938.0,103.0,3.8,25.0,969.0,1031.08,756.07
2016,8,4,11,45,937.5,104.0,3.85,25.0,975.5,1040.16,761.95
2016,8,4,12,0,937.0,105.0,3.9,25.0,982.0,1045.7,765.68
2016,8,4,12,15,936.5,105.0,3.95,24.5,981.5,1046.66,768.06
2016,8,4,12,30,936.0,105.0,4.0,24.0,981.0,1044.06,768.27
2016,8,4,12,45,927.0,109.5,4.1,24.0,970.5,1034.18,762.62
2016,8,4,13,0,918.0,114.0,4.2,24.0,960.0,1020.93,754.86
2016,8,4,13,15,914.5,113.0,4.3,23.5,944.0,1004.12,746.25
2016,8,4,13,30,911.0,112.0,4.4,23.0,928.0,984.06,735.44
2016,8,4,13,45,906.5,110.5,4.5,22.5,905.0,959.4,721.56
2016,8,4,14,0,902.0,109.0,4.6,22.0,882.0,931.75,705.78
2016,8,4,14,15,895.0,107.5,4.6,21.5,852.5,899.05,685.58
2016,8,4,14,30,888.0,106.0,4.6,21.0,823.0,863.8,663.41
2016,8,4,14,45,880.5,103.5,4.6,21.0,787.5,824.74,637.05
2016,8,4,15,0,873.0,101.0,4.6,21.0,752.0,783.53,608.95
2016,8,4,15,15,861.5,98.5,4.55,20.5,711.0,737.45,577.92
2016,8,4,15,30,850.0,96.0,4.5,20.0,670.0,689.98,545.43
2016,8,4,15,45,836.5,92.5,4.45,20.0,624.5,639.04,507.25
2016,8,4,16,0,823.0,89.0,4.4,20.0,579.0,588.22,467.69
2016,8,4,16,15,803.0,85.5,4.35,19.5,530.0,532.23,423.96
2016,8,4,16,30,783.0,82.0,4.3,19.0,481.0,476.7,379.23
2016,8,4,16,45,759.0,77.5,4.25,18.5,430.5,419.14,331.47
2016,8,4,17,0,735.0,73.0,4.2,18.0,380.0,363.04,283.39
2016,8,4,17,15,698.5,68.0,4.1,17.5,328.0,303.99,231.79
2016,8,4,17,30,662.0,63.0,4.0,17.0,276.0,247.5,181.46
2016,8,4,17,45,611.5,56.5,3.9,16.5,225.5,190.82,131.42
2016,8,4,18,0,561.0,50.0,3.8,16.0,175.0,139.67,87.36
2016,8,4,18,15,478.5,42.0,3.65,15.5,129.0,89.39,48.72
2016,8,4,18,30,396.0,34.0,3.5,15.0,83.0,48.68,22.78
2016,8,4,18,45,258.0,22.5,3.4,14.5,48.0,17.42,5.26
2016,8,4,19,0,120.0,11.0,3.3,14.0,13.0,10.81,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,117.0,13.0,2.8,14.0,17.0,12.78,0.0
2016,8,5,5,45,253.0,25.5,2.9,14.5,53.0,20.28,8.93
2016,8,5,6,0,389.0,38.0,3.0,15.0,89.0,56.31,28.11
2016,8,5,6,15,472.0,47.0,3.0,15.5,136.0,98.46,56.33
2016,8,5,6,30,555.0,56.0,3.0,16.0,183.0,150.26,96.91
2016,8,5,6,45,277.5,68.5,3.0,16.5,132.0,130.82,94.48
2016,8,5,7,0,0.0,81.0,3.0,17.0,81.0,78.18,60.26
2016,8,5,7,15,0.0,89.0,2.9,17.5,89.0,85.99,66.59
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,93.79,72.72
2016,8,5,7,45,7.0,137.5,2.75,18.5,141.0,136.28,107.11
2016,8,5,8,0,14.0,178.0,2.7,19.0,185.0,179.74,141.59
2016,8,5,8,15,52.0,219.5,2.65,19.5,250.5,244.55,192.71
2016,8,5,8,30,90.0,261.0,2.6,20.0,316.0,311.92,244.76
2016,8,5,8,45,484.5,177.0,2.55,20.5,503.0,500.93,395.09
2016,8,5,9,0,879.0,93.0,2.5,21.0,690.0,713.59,554.04
2016,8,5,9,15,890.0,95.0,2.45,21.5,731.5,761.08,583.32
2016,8,5,9,30,901.0,97.0,2.4,22.0,773.0,807.03,612.19
2016,8,5,9,45,902.5,103.0,2.4,23.0,807.0,847.54,635.95
2016,8,5,10,0,904.0,109.0,2.4,24.0,841.0,885.39,657.51
2016,8,5,10,15,911.0,110.5,2.45,24.5,870.5,920.65,678.75
2016,8,5,10,30,918.0,112.0,2.5,25.0,900.0,953.28,698.1
2016,8,5,10,45,923.5,112.5,2.55,25.5,922.5,980.66,713.94
2016,8,5,11,0,929.0,113.0,2.6,26.0,945.0,1005.01,727.81
2016,8,5,11,15,932.0,113.5,2.65,26.5,960.5,1023.78,738.1
2016,8,5,11,30,935.0,114.0,2.7,27.0,976.0,1039.19,746.35
2016,8,5,11,45,937.0,114.0,2.75,27.5,983.5,1049.67,751.56
2016,8,5,12,0,939.0,114.0,2.8,28.0,991.0,1056.64,754.68
2016,8,5,12,15,939.0,114.0,2.9,28.0,990.5,1058.07,756.43
2016,8,5,12,30,939.0,114.0,3.0,28.0,990.0,1055.94,756.06
2016,8,5,12,45,938.5,113.0,3.1,28.5,982.0,1048.73,751.09
2016,8,5,13,0,938.0,112.0,3.2,29.0,974.0,1037.99,743.98
2016,8,5,13,15,934.5,111.0,3.3,29.0,958.0,1020.86,734.36
2016,8,5,13,30,931.0,110.0,3.4,29.0,942.0,1000.41,722.63
2016,8,5,13,45,925.5,109.5,3.5,29.0,918.5,975.38,707.92
2016,8,5,14,0,920.0,109.0,3.6,29.0,895.0,947.34,691.17
2016,8,5,14,15,913.0,107.5,3.65,28.5,865.0,914.08,671.89
2016,8,5,14,30,906.0,106.0,3.7,28.0,835.0,878.21,650.66
2016,8,5,14,45,895.5,104.5,3.8,28.0,798.0,837.07,624.54
2016,8,5,15,0,885.0,103.0,3.9,28.0,761.0,793.96,596.75
2016,8,5,15,15,872.5,100.5,3.9,27.5,719.0,746.6,566.34
2016,8,5,15,30,860.0,98.0,3.9,27.0,677.0,697.9,534.47
2016,8,5,15,45,842.5,96.0,3.95,26.5,630.0,646.63,498.52
2016,8,5,16,0,825.0,94.0,4.0,26.0,583.0,593.45,459.61
2016,8,5,16,15,803.0,90.5,3.95,25.0,532.5,536.18,417.02
2016,8,5,16,30,781.0,87.0,3.9,24.0,482.0,479.59,373.37
2016,8,5,16,45,747.0,84.0,3.85,23.5,429.0,419.15,324.54
2016,8,5,17,0,713.0,81.0,3.8,23.0,376.0,360.63,275.81
2016,8,5,17,15,672.0,75.5,3.65,22.0,323.5,300.62,225.2
2016,8,5,17,30,631.0,70.0,3.5,21.0,271.0,244.56,176.79
2016,8,5,17,45,563.0,64.0,3.4,20.0,219.0,186.3,127.43
2016,8,5,18,0,495.0,58.0,3.3,19.0,167.0,135.6,85.61
2016,8,5,18,15,406.5,48.0,3.15,18.0,121.5,86.69,49.0
2016,8,5,18,30,318.0,38.0,3.0,17.0,76.0,48.11,24.46
2016,8,5,18,45,184.0,23.5,2.9,16.5,43.0,18.3,4.67
2016,8,5,19,0,50.0,9.0,2.8,16.0,10.0,8.85,0.0
2016,8,5,19,15,25.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,8,6,5,45,194.5,26.5,2.85,13.5,48.0,20.6,8.7
2016,8,6,6,0,325.0,41.0,2.9,14.0,82.0,55.15,29.39
2016,8,6,6,15,410.0,51.5,2.9,14.5,128.5,95.18,56.47
2016,8,6,6,30,495.0,62.0,2.9,15.0,175.0,145.14,95.46
2016,8,6,6,45,247.5,75.5,2.9,15.5,132.0,130.39,95.48
2016,8,6,7,0,0.0,89.0,2.9,16.0,89.0,85.84,66.92
2016,8,6,7,15,1.0,113.0,2.9,16.5,113.5,109.42,86.36
2016,8,6,7,30,2.0,137.0,2.9,17.0,138.0,133.25,105.56
2016,8,6,7,45,6.0,154.5,2.9,18.0,158.0,152.34,120.36
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,171.89,135.28
2016,8,6,8,15,16.0,195.0,2.95,19.5,205.0,198.38,155.82
2016,8,6,8,30,22.0,218.0,3.0,20.0,232.0,225.52,176.59
2016,8,6,8,45,25.0,238.5,3.05,20.5,255.0,248.85,194.06
2016,8,6,9,0,28.0,259.0,3.1,21.0,278.0,275.78,214.1
2016,8,6,9,15,66.0,302.5,3.15,21.5,351.0,349.29,270.35
2016,8,6,9,30,104.0,346.0,3.2,22.0,424.0,426.05,327.65
2016,8,6,9,45,496.0,229.0,3.25,22.5,626.5,646.63,499.36
2016,8,6,10,0,888.0,112.0,3.3,23.0,829.0,874.53,660.67
2016,8,6,10,15,894.5,113.5,3.4,23.5,858.0,908.88,680.63
2016,8,6,10,30,901.0,115.0,3.5,24.0,887.0,940.61,700.2
2016,8,6,10,45,905.5,116.0,3.6,24.5,909.0,967.18,716.23
2016,8,6,11,0,910.0,117.0,3.7,25.0,931.0,990.73,730.27
2016,8,6,11,15,912.5,118.0,3.75,25.0,945.5,1009.21,742.09
2016,8,6,11,30,915.0,119.0,3.8,25.0,960.0,1024.38,751.86
2016,8,6,11,45,915.0,120.0,3.9,25.0,967.0,1033.71,758.25
2016,8,6,12,0,915.0,121.0,4.0,25.0,974.0,1039.58,762.53
2016,8,6,12,15,915.0,121.0,4.05,25.0,973.5,1040.95,763.67
2016,8,6,12,30,915.0,121.0,4.1,25.0,973.0,1038.84,762.67
2016,8,6,12,45,907.0,124.5,4.2,25.0,963.0,1028.94,757.0
2016,8,6,13,0,899.0,128.0,4.3,25.0,953.0,1015.75,749.26
2016,8,6,13,15,895.5,127.0,4.3,24.5,937.5,999.11,740.17
2016,8,6,13,30,892.0,126.0,4.3,24.0,922.0,979.28,728.99
2016,8,6,13,45,888.0,124.5,4.35,24.0,899.5,955.37,713.94
2016,8,6,14,0,884.0,123.0,4.4,24.0,877.0,928.51,696.88
2016,8,6,14,15,877.0,121.5,4.45,23.5,847.5,896.19,677.33
2016,8,6,14,30,870.0,120.0,4.5,23.0,818.0,861.36,655.99
2016,8,6,14,45,861.5,117.5,4.55,23.0,782.5,821.97,629.96
2016,8,6,15,0,853.0,115.0,4.6,23.0,747.0,780.56,602.23
2016,8,6,15,15,840.5,112.0,4.6,22.0,705.5,736.02,573.93
2016,8,6,15,30,828.0,109.0,4.6,21.0,664.0,687.73,542.06
2016,8,6,15,45,814.5,105.0,4.6,20.5,619.0,636.76,504.61
2016,8,6,16,0,801.0,101.0,4.6,20.0,574.0,585.15,465.55
2016,8,6,16,15,779.5,97.0,4.55,19.5,525.0,528.76,421.44
2016,8,6,16,30,758.0,93.0,4.5,19.0,476.0,473.04,376.49
2016,8,6,16,45,734.5,87.0,4.5,18.5,425.0,415.39,328.72
2016,8,6,17,0,711.0,81.0,4.5,18.0,374.0,358.6,280.12
2016,8,6,17,15,671.5,75.5,4.4,17.5,321.5,299.21,228.3
2016,8,6,17,30,632.0,70.0,4.3,17.0,269.0,243.61,178.84
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,186.94,129.13
2016,8,6,18,0,524.0,55.0,4.1,16.0,168.0,136.26,85.9
2016,8,6,18,15,433.5,45.5,3.95,15.5,122.0,86.11,47.96
2016,8,6,18,30,343.0,36.0,3.8,15.0,76.0,46.54,22.92
2016,8,6,18,45,201.0,22.5,3.65,14.5,43.0,17.79,3.12
2016,8,6,19,0,59.0,9.0,3.5,14.0,10.0,8.85,0.0
2016,8,6,19,15,29.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,3.3,13.0,15.0,11.8,0.0
2016,8,7,5,45,261.5,24.0,3.4,13.5,51.0,18.73,6.82
2016,8,7,6,0,407.0,36.0,3.5,14.0,87.0,54.42,26.33
2016,8,7,6,15,492.0,44.0,3.5,14.5,134.5,96.73,54.26
2016,8,7,6,30,577.0,52.0,3.5,15.0,182.0,148.92,95.13
2016,8,7,6,45,381.5,87.0,3.5,15.5,182.5,171.9,125.15
2016,8,7,7,0,186.0,122.0,3.5,16.0,183.0,172.19,133.78
2016,8,7,7,15,476.0,97.0,3.45,16.5,288.0,260.25,202.14
2016,8,7,7,30,766.0,72.0,3.4,17.0,393.0,380.27,298.38
2016,8,7,7,45,795.0,74.5,3.4,17.5,446.0,438.39,347.6
2016,8,7,8,0,824.0,77.0,3.4,18.0,499.0,498.38,396.92
2016,8,7,8,15,843.5,80.0,3.35,18.5,549.0,554.6,441.6
2016,8,7,8,30,863.0,83.0,3.3,19.0,599.0,611.38,485.16
2016,8,7,8,45,879.5,84.5,3.3,20.0,645.5,664.66,523.86
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,717.34,559.37
2016,8,7,9,15,907.5,88.0,3.3,21.5,733.5,765.96,591.46
2016,8,7,9,30,919.0,90.0,3.3,22.0,775.0,813.02,621.91
2016,8,7,9,45,923.0,94.0,3.3,22.5,810.0,854.23,647.83
2016,8,7,10,0,927.0,98.0,3.3,23.0,845.0,892.89,671.67
2016,8,7,10,15,933.5,99.5,3.3,23.5,874.5,928.42,693.14
2016,8,7,10,30,940.0,101.0,3.3,24.0,904.0,961.22,712.56
2016,8,7,10,45,945.5,101.0,3.35,24.5,927.0,988.6,728.63
2016,8,7,11,0,951.0,101.0,3.4,25.0,950.0,1012.86,742.63
2016,8,7,11,15,954.0,101.5,3.45,25.0,965.5,1031.98,754.76
2016,8,7,11,30,957.0,102.0,3.5,25.0,981.0,1047.65,764.76
2016,8,7,11,45,959.0,102.0,3.55,25.5,988.5,1058.28,770.11
2016,8,7,12,0,961.0,102.0,3.6,26.0,996.0,1065.32,773.27
2016,8,7,12,15,961.0,102.0,3.6,26.0,996.0,1066.73,774.07
2016,8,7,12,30,961.0,102.0,3.6,26.0,996.0,1064.48,772.68
2016,8,7,12,45,962.0,100.0,3.65,26.5,988.5,1057.48,767.25
2016,8,7,13,0,963.0,98.0,3.7,27.0,981.0,1046.84,759.6
2016,8,7,13,15,960.5,97.5,3.7,27.0,965.5,1030.75,749.71
2016,8,7,13,30,958.0,97.0,3.7,27.0,950.0,1011.21,737.66
2016,8,7,13,45,955.5,95.5,3.75,27.0,927.0,987.25,723.12
2016,8,7,14,0,953.0,94.0,3.8,27.0,904.0,960.03,706.42
2016,8,7,14,15,947.0,92.5,3.8,26.5,874.0,926.61,686.6
2016,8,7,14,30,941.0,91.0,3.8,26.0,844.0,890.41,664.74
2016,8,7,14,45,933.5,89.0,3.8,26.0,807.5,849.87,638.4
2016,8,7,15,0,926.0,87.0,3.8,26.0,771.0,807.03,610.26
2016,8,7,15,15,915.0,85.5,3.75,25.5,729.0,760.06,579.86
2016,8,7,15,30,904.0,84.0,3.7,25.0,687.0,711.52,547.89
2016,8,7,15,45,889.5,81.5,3.65,24.5,640.0,658.38,510.75
2016,8,7,16,0,875.0,79.0,3.6,24.0,593.0,604.49,470.88
2016,8,7,16,15,855.5,76.0,3.5,23.0,543.0,546.9,427.65
2016,8,7,16,30,836.0,73.0,3.4,22.0,493.0,489.63,383.02
2016,8,7,16,45,809.5,70.0,3.35,21.5,440.0,429.84,334.18
2016,8,7,17,0,783.0,67.0,3.3,21.0,387.0,371.5,284.88
2016,8,7,17,15,746.0,62.5,3.15,20.0,333.0,310.15,232.34
2016,8,7,17,30,709.0,58.0,3.0,19.0,279.0,252.23,181.47
2016,8,7,17,45,652.0,52.5,2.9,18.5,226.5,192.72,129.63
2016,8,7,18,0,595.0,47.0,2.8,18.0,174.0,139.51,84.65
2016,8,7,18,15,505.5,39.0,2.6,17.0,126.0,85.98,44.65
2016,8,7,18,30,416.0,31.0,2.4,16.0,78.0,43.89,19.09
2016,8,7,18,45,208.0,15.5,2.25,15.5,39.0,11.37,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,8,8,5,45,262.5,22.0,2.55,15.0,48.0,16.94,4.95
2016,8,8,6,0,409.0,33.0,2.8,16.0,83.0,51.13,23.48
2016,8,8,6,15,492.5,41.0,2.75,16.5,130.0,93.31,50.98
2016,8,8,6,30,576.0,49.0,2.7,17.0,177.0,145.2,91.22
2016,8,8,6,45,627.0,55.0,2.65,17.5,228.0,197.26,136.08
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,255.64,187.27
2016,8,8,7,15,411.0,115.5,2.55,18.5,254.5,255.76,197.28
2016,8,8,7,30,144.0,170.0,2.5,19.0,230.0,224.1,176.72
2016,8,8,7,45,474.0,123.5,2.5,20.0,358.5,340.0,268.03
2016,8,8,8,0,804.0,77.0,2.5,21.0,487.0,487.71,382.93
2016,8,8,8,15,824.0,80.0,2.5,21.5,536.0,543.79,426.19
2016,8,8,8,30,844.0,83.0,2.5,22.0,585.0,599.36,468.09
2016,8,8,8,45,858.5,85.5,2.55,23.0,631.0,651.49,505.34
2016,8,8,9,0,873.0,88.0,2.6,24.0,677.0,702.9,539.63
2016,8,8,9,15,884.5,90.0,2.65,24.5,718.0,750.58,570.72
2016,8,8,9,30,896.0,92.0,2.7,25.0,759.0,796.75,600.3
2016,8,8,9,45,907.5,92.0,2.8,25.5,795.0,839.11,627.18
2016,8,8,10,0,919.0,92.0,2.9,26.0,831.0,879.47,652.44
2016,8,8,10,15,925.5,93.5,2.95,26.0,860.5,914.77,675.07
2016,8,8,10,30,932.0,95.0,3.0,26.0,890.0,947.35,695.85
2016,8,8,10,45,934.5,97.0,3.15,26.5,912.0,973.83,711.96
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,997.1,725.98
2016,8,8,11,15,940.5,99.5,3.4,27.0,949.5,1016.45,738.59
2016,8,8,11,30,944.0,100.0,3.5,27.0,965.0,1032.42,749.11
2016,8,8,11,45,943.5,102.0,3.65,27.5,972.0,1042.53,754.84
2016,8,8,12,0,943.0,104.0,3.8,28.0,979.0,1049.05,758.37
2016,8,8,12,15,943.0,104.0,3.9,28.0,979.0,1050.4,759.84
2016,8,8,12,30,943.0,104.0,4.0,28.0,979.0,1048.15,759.13
2016,8,8,12,45,941.0,104.0,4.15,28.0,970.5,1040.34,755.26
2016,8,8,13,0,939.0,104.0,4.3,28.0,962.0,1029.01,749.18
2016,8,8,13,15,936.5,103.5,4.35,27.5,946.5,1013.2,741.11
2016,8,8,13,30,934.0,103.0,4.4,27.0,931.0,994.01,730.85
2016,8,8,13,45,930.5,101.5,4.45,27.0,908.5,969.57,715.66
2016,8,8,14,0,927.0,100.0,4.5,27.0,886.0,942.0,698.37
2016,8,8,14,15,920.5,98.5,4.5,26.5,856.0,908.8,678.34
2016,8,8,14,30,914.0,97.0,4.5,26.0,826.0,872.93,656.31
2016,8,8,14,45,907.5,94.5,4.55,26.0,790.5,833.54,630.64
2016,8,8,15,0,901.0,92.0,4.6,26.0,755.0,791.85,603.17
2016,8,8,15,15,889.5,90.0,4.55,25.5,713.5,744.93,572.29
2016,8,8,15,30,878.0,88.0,4.5,25.0,672.0,696.55,539.9
2016,8,8,15,45,865.0,84.5,4.45,25.0,626.0,644.45,501.74
2016,8,8,16,0,852.0,81.0,4.4,25.0,580.0,591.52,461.31
2016,8,8,16,15,832.0,78.0,4.3,24.0,530.0,534.75,418.45
2016,8,8,16,30,812.0,75.0,4.2,23.0,480.0,478.64,374.5
2016,8,8,16,45,788.0,71.0,4.1,22.5,428.0,419.95,326.3
2016,8,8,17,0,764.0,67.0,4.0,22.0,376.0,362.7,277.7
2016,8,8,17,15,725.5,62.5,3.9,21.0,323.0,301.92,225.66
2016,8,8,17,30,687.0,58.0,3.8,20.0,270.0,244.77,175.54
2016,8,8,17,45,634.0,52.0,3.7,19.0,219.0,186.95,125.33
2016,8,8,18,0,581.0,46.0,3.6,18.0,168.0,133.98,80.67
2016,8,8,18,15,490.5,38.0,3.5,17.0,121.0,82.36,42.4
2016,8,8,18,30,400.0,30.0,3.4,16.0,74.0,41.28,17.68
2016,8,8,18,45,200.0,15.0,3.35,15.5,37.0,11.04,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,14.0,13.0,9.83,0.0
2016,8,9,5,45,278.5,20.5,3.1,14.5,48.0,15.65,3.47
2016,8,9,6,0,429.0,31.0,3.2,15.0,83.0,49.77,22.01
2016,8,9,6,15,512.5,38.5,3.1,15.5,130.0,92.56,49.73
2016,8,9,6,30,596.0,46.0,3.0,16.0,177.0,145.97,91.32
2016,8,9,6,45,309.0,80.5,2.95,16.5,149.5,148.53,107.76
2016,8,9,7,0,22.0,115.0,2.9,17.0,122.0,116.94,91.92
2016,8,9,7,15,26.5,135.0,2.75,17.5,145.0,139.98,110.77
2016,8,9,7,30,31.0,155.0,2.6,18.0,168.0,163.22,129.37
2016,8,9,7,45,56.0,183.0,2.5,19.0,210.5,204.11,161.54
2016,8,9,8,0,81.0,211.0,2.4,20.0,253.0,247.8,195.34
2016,8,9,8,15,466.0,145.5,2.25,20.5,419.0,409.08,323.95
2016,8,9,8,30,851.0,80.0,2.1,21.0,585.0,599.99,469.82
2016,8,9,8,45,868.5,81.0,1.95,22.0,631.5,652.88,505.47
2016,8,9,9,0,886.0,82.0,1.8,23.0,678.0,705.28,538.68
2016,8,9,9,15,897.0,84.0,1.75,23.5,719.0,753.15,568.7
2016,8,9,9,30,908.0,86.0,1.7,24.0,760.0,799.45,596.99
2016,8,9,9,45,918.5,86.0,1.65,25.0,796.0,841.42,620.59
2016,8,9,10,0,929.0,86.0,1.6,26.0,832.0,881.3,642.26
2016,8,9,10,15,935.0,87.0,1.6,26.5,861.0,915.95,661.97
2016,8,9,10,30,941.0,88.0,1.6,27.0,890.0,947.81,679.73
2016,8,9,10,45,946.0,88.5,1.6,28.0,912.5,975.26,693.19
2016,8,9,11,0,951.0,89.0,1.6,29.0,935.0,999.56,704.58
2016,8,9,11,15,954.0,89.5,1.65,29.5,950.0,1018.65,714.84
2016,8,9,11,30,957.0,90.0,1.7,30.0,965.0,1034.28,723.07
2016,8,9,11,45,958.0,90.0,1.8,30.5,972.0,1043.88,728.4
2016,8,9,12,0,959.0,90.0,1.9,31.0,979.0,1049.86,731.66
2016,8,9,12,15,959.0,90.0,2.05,31.0,978.5,1051.2,734.3
2016,8,9,12,30,959.0,90.0,2.2,31.0,978.0,1048.87,734.76
2016,8,9,12,45,950.0,95.0,2.35,31.5,968.0,1039.24,729.27
2016,8,9,13,0,941.0,100.0,2.5,32.0,958.0,1026.15,721.67
2016,8,9,13,15,938.0,99.0,2.65,32.0,942.0,1009.26,713.13
2016,8,9,13,30,935.0,98.0,2.8,32.0,926.0,988.99,702.4
2016,8,9,13,45,928.5,98.0,3.0,32.0,902.0,963.26,688.47
2016,8,9,14,0,922.0,98.0,3.2,32.0,878.0,934.53,672.39
2016,8,9,14,15,915.5,96.5,3.3,31.5,848.0,901.42,653.87
2016,8,9,14,30,909.0,95.0,3.4,31.0,818.0,865.64,633.33
2016,8,9,14,45,898.0,94.0,3.5,31.0,781.0,824.28,607.45
2016,8,9,15,0,887.0,93.0,3.6,31.0,744.0,780.98,579.92
2016,8,9,15,15,875.0,91.0,3.65,30.5,702.5,734.2,550.48
2016,8,9,15,30,863.0,89.0,3.7,30.0,661.0,686.03,519.52
