Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,45,845.5,87.0,3.75,29.5,614.5,633.21,482.89
2016,8,9,16,0,828.0,85.0,3.8,29.0,568.0,580.9,444.9
2016,8,9,16,15,807.0,82.0,3.75,28.0,518.0,524.43,403.17
2016,8,9,16,30,786.0,79.0,3.7,27.0,468.0,468.54,360.31
2016,8,9,16,45,755.5,75.5,3.7,26.5,416.0,408.86,312.42
2016,8,9,17,0,725.0,72.0,3.7,26.0,364.0,351.36,264.72
2016,8,9,17,15,685.5,67.5,3.55,25.0,312.0,292.41,215.13
2016,8,9,17,30,646.0,63.0,3.4,24.0,260.0,236.45,167.03
2016,8,9,17,45,586.0,56.5,3.25,23.5,209.0,178.94,118.19
2016,8,9,18,0,526.0,50.0,3.1,23.0,158.0,128.1,76.49
2016,8,9,18,15,433.0,40.5,2.95,22.0,113.0,78.14,40.46
2016,8,9,18,30,340.0,31.0,2.8,21.0,68.0,39.05,17.11
2016,8,9,18,45,170.0,15.5,2.65,20.0,34.0,11.61,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,2.6,14.0,8.0,6.88,0.0
2016,8,10,5,45,164.5,22.0,2.8,15.0,39.0,17.09,3.38
2016,8,10,6,0,277.0,37.0,3.0,16.0,70.0,46.72,23.96
2016,8,10,6,15,361.0,49.5,2.95,16.5,114.5,86.06,50.52
2016,8,10,6,30,445.0,62.0,2.9,17.0,159.0,134.7,87.91
2016,8,10,6,45,497.0,72.0,2.9,17.5,207.5,183.39,129.2
2016,8,10,7,0,549.0,82.0,2.9,18.0,256.0,237.89,176.31
2016,8,10,7,15,463.5,111.0,2.85,18.5,276.0,268.63,206.81
2016,8,10,7,30,378.0,140.0,2.8,19.0,296.0,290.53,227.92
2016,8,10,7,45,537.0,124.5,2.8,20.0,378.5,370.41,291.53
2016,8,10,8,0,696.0,109.0,2.8,21.0,461.0,464.66,365.34
2016,8,10,8,15,720.0,114.0,2.75,21.5,510.0,519.87,408.11
2016,8,10,8,30,744.0,119.0,2.7,22.0,559.0,576.08,450.38
2016,8,10,8,45,762.5,123.0,2.65,22.5,605.0,627.91,488.1
2016,8,10,9,0,781.0,127.0,2.6,23.0,651.0,679.89,524.75
2016,8,10,9,15,795.5,130.0,2.6,24.0,692.0,727.46,555.62
2016,8,10,9,30,810.0,133.0,2.6,25.0,733.0,773.99,584.3
2016,8,10,9,45,838.0,127.0,2.6,26.0,773.5,820.92,612.61
2016,8,10,10,0,866.0,121.0,2.6,27.0,814.0,863.69,637.51
2016,8,10,10,15,874.0,122.5,2.6,27.5,844.0,898.74,658.16
2016,8,10,10,30,882.0,124.0,2.6,28.0,874.0,931.29,677.01
2016,8,10,10,45,888.5,124.5,2.65,28.5,897.0,958.76,692.85
2016,8,10,11,0,895.0,125.0,2.7,29.0,920.0,983.33,706.8
2016,8,10,11,15,898.5,126.0,2.75,29.5,935.5,1002.48,717.3
2016,8,10,11,30,902.0,127.0,2.8,30.0,951.0,1018.39,725.82
2016,8,10,11,45,905.5,126.5,2.9,30.5,959.0,1029.43,731.79
2016,8,10,12,0,909.0,126.0,3.0,31.0,967.0,1037.08,735.74
2016,8,10,12,15,909.0,126.0,3.05,31.0,966.5,1038.31,736.84
2016,8,10,12,30,909.0,126.0,3.1,31.0,966.0,1036.06,735.91
2016,8,10,12,45,906.5,126.5,3.2,31.5,957.5,1028.39,730.62
2016,8,10,13,0,904.0,127.0,3.3,32.0,949.0,1017.32,723.3
2016,8,10,13,15,900.0,126.0,3.4,31.5,933.0,999.92,714.95
2016,8,10,13,30,896.0,125.0,3.5,31.0,917.0,979.32,704.53
2016,8,10,13,45,892.0,123.0,3.6,31.0,893.5,954.58,689.95
2016,8,10,14,0,888.0,121.0,3.7,31.0,870.0,926.86,673.37
2016,8,10,14,15,880.5,119.0,3.75,30.5,840.0,893.24,653.82
2016,8,10,14,30,873.0,117.0,3.8,30.0,810.0,857.12,632.39
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.5,816.87,606.64
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,774.58,579.22
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,729.47,550.44
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,680.7,518.21
2016,8,10,15,45,813.5,102.0,3.9,28.5,607.0,628.2,480.99
2016,8,10,16,0,798.0,98.0,3.9,28.0,561.0,575.24,442.29
2016,8,10,16,15,775.5,94.0,3.8,27.0,511.0,518.32,399.97
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,462.19,356.74
2016,8,10,16,45,725.0,85.0,3.65,25.5,409.5,403.76,309.65
2016,8,10,17,0,697.0,80.0,3.6,25.0,358.0,346.75,262.23
2016,8,10,17,15,654.5,74.0,3.45,24.0,305.5,286.75,211.86
2016,8,10,17,30,612.0,68.0,3.3,23.0,253.0,230.92,164.0
2016,8,10,17,45,553.0,60.0,3.15,22.0,203.0,174.15,116.04
2016,8,10,18,0,494.0,52.0,3.0,21.0,153.0,123.99,75.01
2016,8,10,18,15,399.5,42.0,2.9,20.0,108.0,75.46,40.02
2016,8,10,18,30,305.0,32.0,2.8,19.0,63.0,38.0,17.35
2016,8,10,18,45,152.5,16.0,2.7,18.5,31.5,12.22,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,116.0,19.0,1.8,14.0,32.0,14.65,1.18
2016,8,11,6,0,232.0,38.0,2.1,15.0,64.0,45.01,24.01
2016,8,11,6,15,314.0,52.0,2.1,15.5,107.5,82.27,49.55
2016,8,11,6,30,396.0,66.0,2.1,16.0,151.0,129.12,85.57
2016,8,11,6,45,452.0,77.5,2.1,17.0,200.0,177.24,125.74
2016,8,11,7,0,508.0,89.0,2.1,18.0,249.0,232.75,172.78
2016,8,11,7,15,552.0,97.5,2.1,18.5,300.0,286.32,218.77
2016,8,11,7,30,596.0,106.0,2.1,19.0,351.0,344.31,267.52
2016,8,11,7,45,628.0,113.5,2.1,20.0,402.0,400.04,312.82
2016,8,11,8,0,660.0,121.0,2.1,21.0,453.0,458.26,358.48
2016,8,11,8,15,685.0,126.5,2.1,22.0,502.0,512.79,399.78
2016,8,11,8,30,710.0,132.0,2.1,23.0,551.0,568.49,440.44
2016,8,11,8,45,730.0,136.5,2.15,24.0,596.5,620.76,477.42
2016,8,11,9,0,750.0,141.0,2.2,25.0,642.0,673.11,513.27
2016,8,11,9,15,765.0,145.0,2.2,25.5,683.5,721.05,545.7
2016,8,11,9,30,780.0,149.0,2.2,26.0,725.0,766.7,574.57
2016,8,11,9,45,817.0,139.0,2.25,27.0,768.0,815.91,604.49
2016,8,11,10,0,854.0,129.0,2.3,28.0,811.0,864.95,633.65
2016,8,11,10,15,862.0,131.0,2.35,28.5,841.0,896.53,652.13
2016,8,11,10,30,870.0,133.0,2.4,29.0,871.0,929.27,671.39
2016,8,11,10,45,876.0,134.0,2.45,30.0,893.5,956.5,685.59
2016,8,11,11,0,882.0,135.0,2.5,31.0,916.0,980.85,697.87
2016,8,11,11,15,886.0,135.5,2.5,31.0,931.5,999.75,709.04
2016,8,11,11,30,890.0,136.0,2.5,31.0,947.0,1015.45,718.32
2016,8,11,11,45,893.5,135.5,2.55,31.5,955.0,1026.36,723.75
2016,8,11,12,0,897.0,135.0,2.6,32.0,963.0,1033.91,727.21
2016,8,11,12,15,897.0,135.0,2.6,32.0,962.5,1035.09,727.83
2016,8,11,12,30,897.0,135.0,2.6,32.0,962.0,1032.82,726.49
2016,8,11,12,45,889.5,138.0,2.65,32.5,952.0,1022.81,719.48
2016,8,11,13,0,882.0,141.0,2.7,33.0,942.0,1009.52,710.61
2016,8,11,13,15,878.5,140.5,2.75,33.0,926.0,993.37,701.49
2016,8,11,13,30,875.0,140.0,2.8,33.0,910.0,974.07,690.42
2016,8,11,13,45,872.5,136.5,2.9,33.0,887.5,949.57,676.47
2016,8,11,14,0,870.0,133.0,3.0,33.0,865.0,922.08,660.52
2016,8,11,14,15,861.5,131.0,3.05,32.5,834.0,888.02,641.16
2016,8,11,14,30,853.0,129.0,3.1,32.0,803.0,855.11,622.35
2016,8,11,14,45,845.0,125.0,3.2,32.0,767.0,814.44,597.12
2016,8,11,15,0,837.0,121.0,3.3,32.0,731.0,771.76,570.21
2016,8,11,15,15,823.0,118.0,3.35,31.5,689.0,723.96,540.25
2016,8,11,15,30,809.0,115.0,3.4,31.0,647.0,675.08,508.11
2016,8,11,15,45,793.0,110.5,3.45,30.5,600.5,622.57,471.55
2016,8,11,16,0,777.0,106.0,3.5,30.0,554.0,569.69,433.55
2016,8,11,16,15,753.0,102.0,3.5,29.0,504.0,512.94,392.04
2016,8,11,16,30,729.0,98.0,3.5,28.0,454.0,456.96,349.55
2016,8,11,16,45,699.0,92.0,3.55,27.5,402.5,397.73,302.5
2016,8,11,17,0,669.0,86.0,3.6,27.0,351.0,340.75,255.71
2016,8,11,17,15,625.0,79.5,3.5,25.5,298.5,281.32,206.79
2016,8,11,17,30,581.0,73.0,3.4,24.0,246.0,226.29,160.39
2016,8,11,17,45,517.5,64.0,3.3,23.0,196.0,169.45,112.97
2016,8,11,18,0,454.0,55.0,3.2,22.0,146.0,119.81,72.92
2016,8,11,18,15,359.5,43.5,3.0,21.0,102.0,72.35,38.97
2016,8,11,18,30,265.0,32.0,2.8,20.0,58.0,35.98,16.58
2016,8,11,18,45,132.5,16.0,2.65,19.5,29.0,12.46,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,18.0,2.05,14.5,34.0,13.88,0.0
2016,8,12,6,0,284.0,36.0,2.3,15.0,68.0,46.04,23.37
2016,8,12,6,15,372.0,47.5,2.25,15.5,112.5,84.54,48.98
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,133.37,86.32
2016,8,12,6,45,522.5,67.5,2.2,17.0,208.0,183.76,128.48
2016,8,12,7,0,585.0,76.0,2.2,18.0,259.0,241.16,177.46
2016,8,12,7,15,308.5,114.0,2.15,19.0,212.5,218.51,168.52
2016,8,12,7,30,32.0,152.0,2.1,20.0,166.0,160.8,126.16
2016,8,12,7,45,26.5,166.5,2.1,21.0,179.0,174.75,136.82
2016,8,12,8,0,21.0,181.0,2.1,22.0,192.0,186.37,145.12
2016,8,12,8,15,43.5,214.0,2.1,22.5,239.0,234.76,182.59
2016,8,12,8,30,66.0,247.0,2.1,23.0,286.0,283.84,219.85
2016,8,12,8,45,135.0,274.5,2.1,24.0,362.0,363.43,279.84
2016,8,12,9,0,204.0,302.0,2.1,25.0,438.0,446.07,340.32
2016,8,12,9,15,524.5,210.0,2.15,26.0,589.0,607.58,462.04
2016,8,12,9,30,845.0,118.0,2.2,27.0,740.0,785.0,585.84
2016,8,12,9,45,855.5,119.5,2.25,28.0,776.0,823.57,607.15
2016,8,12,10,0,866.0,121.0,2.3,29.0,812.0,862.96,629.82
2016,8,12,10,15,873.0,123.0,2.35,29.5,841.0,897.64,650.35
2016,8,12,10,30,880.0,125.0,2.4,30.0,870.0,929.77,669.09
2016,8,12,10,45,885.5,126.0,2.5,30.5,892.5,956.76,684.89
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,980.81,698.82
2016,8,12,11,15,894.0,128.0,2.7,31.5,929.5,999.37,709.3
2016,8,12,11,30,897.0,129.0,2.8,32.0,944.0,1014.68,717.82
2016,8,12,11,45,899.0,129.0,2.9,32.5,951.5,1024.65,723.07
2016,8,12,12,0,901.0,129.0,3.0,33.0,959.0,1031.22,726.32
2016,8,12,12,15,901.0,129.0,3.1,33.0,958.5,1032.36,727.77
2016,8,12,12,30,901.0,129.0,3.2,33.0,958.0,1030.04,727.2
2016,8,12,12,45,910.0,122.0,3.35,33.0,952.5,1025.92,725.99
2016,8,12,13,0,919.0,115.0,3.5,33.0,947.0,1018.16,722.55
2016,8,12,13,15,915.5,114.0,3.55,33.0,931.0,1000.92,712.44
2016,8,12,13,30,912.0,113.0,3.6,33.0,915.0,980.39,700.34
2016,8,12,13,45,907.0,112.0,3.7,33.0,891.5,955.3,685.62
2016,8,12,14,0,902.0,111.0,3.8,33.0,868.0,927.2,668.9
2016,8,12,14,15,894.5,109.5,3.8,32.5,837.5,893.57,649.23
2016,8,12,14,30,887.0,108.0,3.8,32.0,807.0,857.41,627.7
2016,8,12,14,45,878.0,106.0,3.8,32.0,770.5,817.17,601.95
2016,8,12,15,0,869.0,104.0,3.8,32.0,734.0,774.9,574.6
2016,8,12,15,15,856.0,101.5,3.7,31.5,692.0,727.4,544.08
2016,8,12,15,30,843.0,99.0,3.6,31.0,650.0,680.33,513.22
2016,8,12,15,45,827.0,96.0,3.55,31.0,604.0,627.82,475.22
2016,8,12,16,0,811.0,93.0,3.5,31.0,558.0,574.88,435.96
2016,8,12,16,15,788.5,89.0,3.35,30.5,508.0,517.26,392.79
2016,8,12,16,30,766.0,85.0,3.2,30.0,458.0,460.42,348.87
2016,8,12,16,45,736.0,80.5,3.1,29.5,406.0,400.93,301.68
2016,8,12,17,0,706.0,76.0,3.0,29.0,354.0,343.09,254.33
2016,8,12,17,15,663.5,70.5,2.75,28.0,301.0,283.17,204.73
2016,8,12,17,30,621.0,65.0,2.5,27.0,248.0,227.44,157.64
2016,8,12,17,45,558.5,57.5,2.3,26.0,197.5,170.12,110.21
2016,8,12,18,0,496.0,50.0,2.1,25.0,147.0,119.84,70.12
2016,8,12,18,15,397.0,39.5,1.8,24.0,102.5,70.74,35.83
2016,8,12,18,30,298.0,29.0,1.5,23.0,58.0,33.24,13.74
2016,8,12,18,45,149.0,14.5,1.25,22.0,29.0,11.12,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,15.5,33.0,12.81,0.0
2016,8,13,6,0,285.0,34.0,2.4,16.0,66.0,43.82,21.47
2016,8,13,6,15,374.5,45.5,2.3,17.0,110.0,82.47,46.87
2016,8,13,6,30,464.0,57.0,2.2,18.0,154.0,131.62,83.97
2016,8,13,6,45,526.0,64.5,2.15,19.0,204.0,181.11,125.12
2016,8,13,7,0,588.0,72.0,2.1,20.0,254.0,237.54,173.0
2016,8,13,7,15,630.0,78.0,2.1,21.0,305.5,292.39,220.0
2016,8,13,7,30,672.0,84.0,2.1,22.0,357.0,351.33,269.17
2016,8,13,7,45,705.5,88.0,2.15,23.0,409.0,408.21,315.46
2016,8,13,8,0,739.0,92.0,2.2,24.0,461.0,467.81,362.22
2016,8,13,8,15,761.5,96.0,2.15,25.0,510.0,523.19,403.83
2016,8,13,8,30,784.0,100.0,2.1,26.0,559.0,579.32,444.32
2016,8,13,8,45,804.0,102.0,2.1,27.0,605.5,632.19,481.19
2016,8,13,9,0,824.0,104.0,2.1,28.0,652.0,684.96,516.52
2016,8,13,9,15,837.5,106.5,2.1,29.0,693.0,733.04,545.88
2016,8,13,9,30,851.0,109.0,2.1,30.0,734.0,777.29,572.0
2016,8,13,9,45,870.0,106.0,2.15,31.0,772.0,821.09,597.64
2016,8,13,10,0,889.0,103.0,2.2,32.0,810.0,863.48,621.88
2016,8,13,10,15,896.0,104.5,2.25,32.5,839.5,898.33,642.18
2016,8,13,10,30,903.0,106.0,2.3,33.0,869.0,930.55,660.69
2016,8,13,10,45,909.0,107.0,2.4,33.5,892.0,958.52,676.87
2016,8,13,11,0,915.0,108.0,2.5,34.0,915.0,983.49,691.17
2016,8,13,11,15,918.5,108.5,2.55,34.5,930.0,1002.39,701.23
2016,8,13,11,30,922.0,109.0,2.6,35.0,945.0,1017.95,709.31
2016,8,13,11,45,924.0,109.5,2.7,35.5,952.5,1028.63,714.93
2016,8,13,12,0,926.0,110.0,2.8,36.0,960.0,1035.8,718.52
2016,8,13,12,15,926.0,110.0,2.9,36.0,960.0,1036.93,720.0
2016,8,13,12,30,926.0,110.0,3.0,36.0,960.0,1034.49,719.43
2016,8,13,12,45,911.5,118.0,3.1,36.0,948.0,1022.55,713.09
2016,8,13,13,0,897.0,126.0,3.2,36.0,936.0,1007.34,704.83
2016,8,13,13,15,893.5,125.0,3.3,36.0,920.0,990.35,695.48
2016,8,13,13,30,890.0,124.0,3.4,36.0,904.0,970.15,684.12
2016,8,13,13,45,884.5,122.5,3.5,36.0,880.5,944.48,669.25
2016,8,13,14,0,879.0,121.0,3.6,36.0,857.0,915.91,652.46
2016,8,13,14,15,871.5,119.5,3.6,35.5,826.5,882.86,633.43
2016,8,13,14,30,864.0,118.0,3.6,35.0,796.0,847.34,612.59
2016,8,13,14,45,853.5,115.5,3.65,34.5,759.5,806.11,587.94
2016,8,13,15,0,843.0,113.0,3.7,34.0,723.0,765.59,563.38
2016,8,13,15,15,829.5,110.5,3.65,33.5,681.0,718.34,533.41
2016,8,13,15,30,816.0,108.0,3.6,33.0,639.0,669.95,501.46
2016,8,13,15,45,799.0,104.0,3.6,33.0,592.5,616.93,463.52
2016,8,13,16,0,782.0,100.0,3.6,33.0,546.0,563.63,424.39
2016,8,13,16,15,758.0,96.0,3.5,32.0,496.0,506.59,382.79
2016,8,13,16,30,734.0,92.0,3.4,31.0,446.0,450.55,340.43
2016,8,13,16,45,704.0,86.5,3.3,30.5,394.5,391.35,293.62
2016,8,13,17,0,674.0,81.0,3.2,30.0,343.0,334.64,247.33
2016,8,13,17,15,629.0,75.0,3.0,29.0,291.0,275.22,198.47
2016,8,13,17,30,584.0,69.0,2.8,28.0,239.0,220.33,152.45
2016,8,13,17,45,521.0,60.5,2.65,27.0,189.5,164.15,106.34
2016,8,13,18,0,458.0,52.0,2.5,26.0,140.0,115.11,67.6
2016,8,13,18,15,358.0,40.5,2.3,25.0,96.5,67.4,34.58
2016,8,13,18,30,258.0,29.0,2.1,24.0,53.0,31.41,12.94
2016,8,13,18,45,129.0,14.5,1.95,23.0,26.5,14.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,31.0,13.55,0.0
2016,8,14,6,0,248.0,35.0,2.2,17.0,62.0,42.21,21.08
2016,8,14,6,15,336.0,48.0,2.2,17.5,105.5,79.85,46.2
2016,8,14,6,30,424.0,61.0,2.2,18.0,149.0,128.58,83.08
2016,8,14,6,45,482.5,71.0,2.2,19.0,198.0,177.41,123.58
2016,8,14,7,0,541.0,81.0,2.2,20.0,247.0,232.84,170.46
2016,8,14,7,15,406.5,116.5,2.2,21.0,254.5,253.54,193.26
2016,8,14,7,30,272.0,152.0,2.2,22.0,262.0,258.09,200.28
2016,8,14,7,45,480.5,130.5,2.25,23.0,356.5,348.25,270.65
2016,8,14,8,0,689.0,109.0,2.3,24.0,451.0,459.5,356.27
2016,8,14,8,15,713.5,114.0,2.3,24.5,500.0,514.71,398.37
2016,8,14,8,30,738.0,119.0,2.3,25.0,549.0,570.97,440.15
2016,8,14,8,45,756.0,123.0,2.3,26.0,595.0,622.72,476.44
2016,8,14,9,0,774.0,127.0,2.3,27.0,641.0,673.59,510.87
2016,8,14,9,15,788.5,130.5,2.3,27.5,682.0,721.44,542.54
2016,8,14,9,30,803.0,134.0,2.3,28.0,723.0,768.26,571.99
2016,8,14,9,45,809.5,139.0,2.35,29.0,757.5,808.83,595.9
2016,8,14,10,0,816.0,144.0,2.4,30.0,792.0,847.33,618.06
2016,8,14,10,15,825.0,146.0,2.45,30.5,821.5,882.66,639.09
2016,8,14,10,30,834.0,148.0,2.5,31.0,851.0,915.67,658.46
2016,8,14,10,45,842.0,148.5,2.55,32.0,874.0,943.7,673.14
2016,8,14,11,0,850.0,149.0,2.6,33.0,897.0,969.0,685.99
2016,8,14,11,15,854.0,150.0,2.65,33.0,912.0,988.08,697.71
2016,8,14,11,30,858.0,151.0,2.7,33.0,927.0,998.12,703.89
2016,8,14,11,45,862.5,150.0,2.8,33.5,935.5,1009.13,709.86
2016,8,14,12,0,867.0,149.0,2.9,34.0,944.0,1016.9,713.86
2016,8,14,12,15,867.0,149.0,2.95,34.0,943.5,1017.91,714.81
2016,8,14,12,30,867.0,149.0,3.0,34.0,943.0,1015.58,713.85
2016,8,14,12,45,869.0,146.5,3.05,34.5,935.5,1009.34,709.11
2016,8,14,13,0,871.0,144.0,3.1,35.0,928.0,999.74,702.41
2016,8,14,13,15,867.0,143.0,3.15,35.0,911.5,982.58,692.52
2016,8,14,13,30,863.0,142.0,3.2,35.0,895.0,962.31,680.74
2016,8,14,13,45,852.0,143.0,3.3,35.0,870.0,939.51,667.71
2016,8,14,14,0,841.0,144.0,3.4,35.0,845.0,909.01,649.66
2016,8,14,14,15,832.0,142.0,3.45,34.5,814.5,874.76,630.06
2016,8,14,14,30,823.0,140.0,3.5,34.0,784.0,838.25,608.73
2016,8,14,14,45,809.0,138.0,3.55,34.0,746.5,795.66,581.83
2016,8,14,15,0,795.0,136.0,3.6,34.0,709.0,751.6,553.62
2016,8,14,15,15,779.5,132.5,3.6,33.5,666.5,703.68,523.15
2016,8,14,15,30,764.0,129.0,3.6,33.0,624.0,654.93,490.06
2016,8,14,15,45,744.0,124.5,3.65,32.5,577.5,602.28,453.37
2016,8,14,16,0,724.0,120.0,3.7,32.0,531.0,549.05,415.15
2016,8,14,16,15,697.5,115.0,3.65,31.0,481.5,492.28,373.66
2016,8,14,16,30,671.0,110.0,3.6,30.0,432.0,436.89,331.73
2016,8,14,16,45,638.5,103.0,3.6,29.0,381.0,378.61,286.27
2016,8,14,17,0,606.0,96.0,3.6,28.0,330.0,322.97,241.35
2016,8,14,17,15,559.0,87.5,3.45,27.0,278.5,264.22,193.01
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,210.33,147.91
2016,8,14,17,45,450.0,68.0,3.2,25.0,178.5,156.14,103.43
2016,8,14,18,0,388.0,57.0,3.1,24.0,130.0,109.06,66.21
2016,8,14,18,15,293.0,43.0,2.95,23.0,88.5,62.99,33.85
2016,8,14,18,30,198.0,29.0,2.8,22.0,47.0,28.8,11.88
2016,8,14,18,45,99.0,14.5,2.65,21.0,23.5,14.25,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.5,11.65,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,69.0,43.5,19.43
2016,8,15,6,15,452.5,40.5,2.85,15.5,115.5,84.91,45.92
2016,8,15,6,30,549.0,50.0,2.8,16.0,162.0,137.65,85.9
2016,8,15,6,45,610.5,56.0,2.75,16.5,214.5,190.4,130.81
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,250.65,183.39
2016,8,15,7,15,336.0,83.5,2.65,17.5,186.0,197.11,151.88
2016,8,15,7,30,0.0,105.0,2.6,18.0,105.0,101.6,79.13
2016,8,15,7,45,2.5,132.5,2.55,19.0,133.5,129.54,101.53
2016,8,15,8,0,5.0,160.0,2.5,20.0,162.0,157.88,123.62
2016,8,15,8,15,34.5,201.5,2.45,20.5,221.5,217.53,170.7
2016,8,15,8,30,64.0,243.0,2.4,21.0,281.0,278.86,218.09
2016,8,15,8,45,158.0,267.5,2.4,22.0,370.0,371.52,289.25
2016,8,15,9,0,252.0,292.0,2.4,23.0,459.0,473.56,365.11
2016,8,15,9,15,581.5,193.5,2.45,23.5,610.0,634.5,488.2
2016,8,15,9,30,911.0,95.0,2.5,24.0,761.0,808.48,610.97
2016,8,15,9,45,919.0,97.0,2.55,25.0,797.0,850.69,634.98
2016,8,15,10,0,927.0,99.0,2.6,26.0,833.0,890.58,658.13
2016,8,15,10,15,933.5,100.5,2.65,26.5,862.5,926.13,679.4
2016,8,15,10,30,940.0,102.0,2.7,27.0,892.0,958.89,698.7
2016,8,15,10,45,943.5,104.0,2.8,28.0,914.5,986.43,713.52
2016,8,15,11,0,947.0,106.0,2.9,29.0,937.0,1010.72,726.2
2016,8,15,11,15,950.0,106.5,2.95,29.5,952.0,1029.6,736.45
2016,8,15,11,30,953.0,107.0,3.0,30.0,967.0,1045.01,744.58
2016,8,15,11,45,952.5,108.0,3.15,30.5,973.5,1053.95,749.58
2016,8,15,12,0,952.0,109.0,3.3,31.0,980.0,1059.22,752.41
2016,8,15,12,15,952.0,109.0,3.4,31.0,979.0,1060.28,753.8
2016,8,15,12,30,952.0,109.0,3.5,31.0,978.0,1057.67,753.02
2016,8,15,12,45,939.0,115.5,3.6,31.0,966.0,1045.41,746.23
2016,8,15,13,0,926.0,122.0,3.7,31.0,954.0,1029.75,737.39
2016,8,15,13,15,922.5,121.0,3.75,31.0,937.5,1012.22,727.07
2016,8,15,13,30,919.0,120.0,3.8,31.0,921.0,991.37,714.65
2016,8,15,13,45,913.0,119.0,3.85,31.0,896.5,965.0,698.66
2016,8,15,14,0,907.0,118.0,3.9,31.0,872.0,935.65,680.7
2016,8,15,14,15,899.0,116.0,3.9,30.5,840.5,900.72,660.04
2016,8,15,14,30,891.0,114.0,3.9,30.0,809.0,863.26,637.48
2016,8,15,14,45,881.0,111.5,3.9,30.0,771.5,821.36,610.41
2016,8,15,15,0,871.0,109.0,3.9,30.0,734.0,777.49,581.74
2016,8,15,15,15,857.0,106.5,3.85,29.5,691.0,731.15,551.96
2016,8,15,15,30,843.0,104.0,3.8,29.0,648.0,681.13,518.44
2016,8,15,15,45,827.0,100.0,3.75,28.5,601.0,627.41,480.12
2016,8,15,16,0,811.0,96.0,3.7,28.0,554.0,573.26,440.33
2016,8,15,16,15,787.5,92.0,3.6,27.0,503.0,514.99,396.85
2016,8,15,16,30,764.0,88.0,3.5,26.0,452.0,457.62,352.46
2016,8,15,16,45,734.5,82.5,3.45,25.5,399.5,397.39,303.76
2016,8,15,17,0,705.0,77.0,3.4,25.0,347.0,338.84,254.87
2016,8,15,17,15,660.0,71.5,3.25,24.0,293.5,278.3,203.84
2016,8,15,17,30,615.0,66.0,3.1,23.0,240.0,222.26,155.7
2016,8,15,17,45,551.5,57.5,3.0,22.0,189.5,164.43,107.2
2016,8,15,18,0,488.0,49.0,2.9,21.0,139.0,113.82,66.54
2016,8,15,18,15,380.0,38.0,2.8,20.0,94.5,64.72,32.58
2016,8,15,18,30,272.0,27.0,2.7,19.0,50.0,28.19,10.37
2016,8,15,18,45,136.0,13.5,2.65,18.0,25.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.5,16.5,2.0,13.5,30.5,12.81,0.0
2016,8,16,6,0,275.0,33.0,2.3,14.0,61.0,41.55,20.05
2016,8,16,6,15,369.5,44.5,2.25,14.5,105.5,79.88,45.38
2016,8,16,6,30,464.0,56.0,2.2,15.0,150.0,129.34,82.85
2016,8,16,6,45,525.0,65.0,2.2,16.0,200.5,180.0,125.41
2016,8,16,7,0,586.0,74.0,2.2,17.0,251.0,237.52,174.8
2016,8,16,7,15,293.0,96.0,2.15,18.0,184.5,194.92,150.34
2016,8,16,7,30,0.0,118.0,2.1,19.0,118.0,114.24,89.13
2016,8,16,7,45,17.5,153.5,2.1,20.0,162.0,156.74,123.05
2016,8,16,8,0,35.0,189.0,2.1,21.0,206.0,203.28,159.34
2016,8,16,8,15,62.0,219.5,2.1,21.5,254.0,250.72,196.05
2016,8,16,8,30,89.0,250.0,2.1,22.0,302.0,300.98,234.33
2016,8,16,8,45,136.5,275.0,2.15,23.0,361.5,365.26,282.46
2016,8,16,9,0,184.0,300.0,2.2,24.0,421.0,430.45,330.12
2016,8,16,9,15,516.0,209.5,2.2,25.0,579.0,600.28,459.03
2016,8,16,9,30,848.0,119.0,2.2,26.0,737.0,786.85,589.78
2016,8,16,9,45,848.0,126.5,2.25,27.0,770.5,826.4,611.74
2016,8,16,10,0,848.0,134.0,2.3,28.0,804.0,863.3,632.83
2016,8,16,10,15,856.5,136.0,2.35,28.5,833.5,899.11,654.21
2016,8,16,10,30,865.0,138.0,2.4,29.0,863.0,927.89,670.84
2016,8,16,10,45,871.0,139.0,2.45,29.5,886.0,954.93,686.34
2016,8,16,11,0,877.0,140.0,2.5,30.0,909.0,979.08,699.95
2016,8,16,11,15,880.5,141.0,2.55,30.5,924.0,997.8,710.12
2016,8,16,11,30,884.0,142.0,2.6,31.0,939.0,1013.3,718.35
2016,8,16,11,45,886.5,142.0,2.65,31.5,946.0,1023.51,723.35
2016,8,16,12,0,889.0,142.0,2.7,32.0,953.0,1030.34,726.37
2016,8,16,12,15,889.0,142.0,2.75,32.0,952.0,1031.28,727.33
2016,8,16,12,30,889.0,142.0,2.8,32.0,951.0,1028.79,726.31
2016,8,16,12,45,880.5,145.0,2.85,32.5,940.5,1017.6,718.52
2016,8,16,13,0,872.0,148.0,2.9,33.0,930.0,1003.18,708.86
2016,8,16,13,15,868.0,147.0,2.95,33.0,913.5,985.88,698.93
2016,8,16,13,30,864.0,146.0,3.0,33.0,897.0,970.71,690.4
2016,8,16,13,45,859.5,143.5,3.05,33.0,873.5,944.94,675.11
2016,8,16,14,0,855.0,141.0,3.1,33.0,850.0,916.28,657.98
2016,8,16,14,15,846.5,139.0,3.1,32.5,819.0,881.94,638.04
2016,8,16,14,30,838.0,137.0,3.1,32.0,788.0,845.25,616.37
2016,8,16,14,45,829.0,133.0,3.15,32.0,751.5,803.95,590.4
2016,8,16,15,0,820.0,129.0,3.2,32.0,715.0,760.75,562.84
2016,8,16,15,15,805.0,125.5,3.15,31.5,672.0,712.1,531.81
2016,8,16,15,30,790.0,122.0,3.1,31.0,629.0,662.5,498.03
2016,8,16,15,45,773.5,117.0,3.1,31.0,582.5,609.75,460.2
2016,8,16,16,0,757.0,112.0,3.1,31.0,536.0,557.0,421.34
2016,8,16,16,15,731.0,107.0,3.05,30.0,486.0,498.85,378.84
2016,8,16,16,30,705.0,102.0,3.0,29.0,436.0,441.97,335.72
2016,8,16,16,45,674.5,95.0,3.0,28.5,384.0,382.76,288.79
2016,8,16,17,0,644.0,88.0,3.0,28.0,332.0,325.94,242.26
2016,8,16,17,15,596.0,81.0,2.9,26.5,279.5,266.4,193.53
2016,8,16,17,30,548.0,74.0,2.8,25.0,227.0,211.78,147.91
2016,8,16,17,45,482.5,63.5,2.75,24.0,177.5,155.58,101.69
2016,8,16,18,0,417.0,53.0,2.7,23.0,128.0,106.9,63.34
2016,8,16,18,15,313.0,40.0,2.6,22.0,85.5,60.59,31.49
2016,8,16,18,30,209.0,27.0,2.5,21.0,43.0,25.78,8.83
2016,8,16,18,45,104.5,13.5,2.45,20.0,21.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,2.2,15.0,27.5,12.85,0.0
2016,8,17,6,0,221.0,33.0,2.5,16.0,55.0,38.4,18.67
2016,8,17,6,15,312.5,46.5,2.45,16.5,98.0,75.05,43.37
2016,8,17,6,30,404.0,60.0,2.4,17.0,141.0,123.26,79.69
2016,8,17,6,45,467.0,69.5,2.35,18.0,190.0,171.32,119.43
2016,8,17,7,0,530.0,79.0,2.3,19.0,239.0,226.54,166.16
2016,8,17,7,15,575.5,86.5,2.3,19.5,290.5,280.81,212.99
2016,8,17,7,30,621.0,94.0,2.3,20.0,342.0,339.65,262.72
2016,8,17,7,45,484.0,138.0,2.3,21.0,347.5,356.51,278.71
2016,8,17,8,0,347.0,182.0,2.3,22.0,353.0,356.59,279.19
2016,8,17,8,15,542.5,149.0,2.25,23.0,448.0,453.06,353.86
2016,8,17,8,30,738.0,116.0,2.2,24.0,543.0,566.76,438.99
2016,8,17,8,45,756.5,120.5,2.2,25.0,588.5,618.82,475.29
2016,8,17,9,0,775.0,125.0,2.2,26.0,634.0,671.12,510.85
2016,8,17,9,15,790.0,128.0,2.25,27.0,675.5,718.88,541.78
2016,8,17,9,30,805.0,131.0,2.3,28.0,717.0,765.63,570.45
2016,8,17,9,45,821.5,131.0,2.35,29.0,754.0,809.21,596.4
2016,8,17,10,0,838.0,131.0,2.4,30.0,791.0,851.33,620.92
2016,8,17,10,15,846.5,133.0,2.45,30.5,820.5,886.81,642.0
2016,8,17,10,30,855.0,135.0,2.5,31.0,850.0,915.35,658.45
2016,8,17,10,45,858.5,138.0,2.6,31.5,872.0,941.87,673.99
2016,8,17,11,0,862.0,141.0,2.7,32.0,894.0,965.43,687.62
2016,8,17,11,15,866.0,141.5,2.8,32.5,909.0,983.84,698.02
2016,8,17,11,30,870.0,142.0,2.9,33.0,924.0,999.1,706.5
2016,8,17,11,45,869.5,144.0,3.0,33.5,930.5,1008.24,711.22
2016,8,17,12,0,869.0,146.0,3.1,34.0,937.0,1014.02,713.97
2016,8,17,12,15,869.0,146.0,3.15,34.0,936.0,1014.89,714.83
2016,8,17,12,30,869.0,146.0,3.2,34.0,935.0,1012.4,713.73
2016,8,17,12,45,861.5,148.5,3.3,34.0,924.5,1001.76,708.01
2016,8,17,13,0,854.0,151.0,3.4,34.0,914.0,993.8,704.11
2016,8,17,13,15,849.5,150.0,3.45,34.0,897.5,975.97,693.62
2016,8,17,13,30,845.0,149.0,3.5,34.0,881.0,955.07,681.27
2016,8,17,13,45,841.0,146.0,3.55,34.0,857.5,929.58,665.97
2016,8,17,14,0,837.0,143.0,3.6,34.0,834.0,901.23,648.79
2016,8,17,14,15,827.5,140.5,3.65,33.5,803.0,865.95,628.26
2016,8,17,14,30,818.0,138.0,3.7,33.0,772.0,828.46,606.02
2016,8,17,14,45,809.5,134.0,3.75,33.0,735.5,788.18,580.4
2016,8,17,15,0,801.0,130.0,3.8,33.0,699.0,746.04,553.22
2016,8,17,15,15,785.0,126.5,3.8,32.5,656.5,697.39,521.97
2016,8,17,15,30,769.0,123.0,3.8,32.0,614.0,647.94,488.02
2016,8,17,15,45,753.0,117.5,3.85,31.5,568.0,596.37,451.75
2016,8,17,16,0,737.0,112.0,3.9,31.0,522.0,543.92,413.69
2016,8,17,16,15,710.5,107.0,3.85,30.0,472.5,486.49,371.24
2016,8,17,16,30,684.0,102.0,3.8,29.0,423.0,430.45,328.32
2016,8,17,16,45,653.0,95.0,3.8,28.0,372.0,372.17,282.28
2016,8,17,17,0,622.0,88.0,3.8,27.0,321.0,316.38,236.63
2016,8,17,17,15,573.5,80.5,3.65,25.5,269.5,257.49,188.02
2016,8,17,17,30,525.0,73.0,3.5,24.0,218.0,203.64,142.75
2016,8,17,17,45,459.0,62.5,3.4,23.0,169.5,148.82,97.5
2016,8,17,18,0,393.0,52.0,3.3,22.0,121.0,101.61,60.31
2016,8,17,18,15,289.5,38.5,3.15,21.0,80.0,56.52,29.3
2016,8,17,18,30,186.0,25.0,3.0,20.0,39.0,22.96,6.56
2016,8,17,18,45,93.0,12.5,2.9,19.5,19.5,12.29,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.5,2.15,14.5,24.5,12.89,0.0
2016,8,18,6,0,166.0,33.0,2.4,15.0,49.0,35.88,18.0
2016,8,18,6,15,249.0,49.0,2.4,15.5,90.0,70.75,42.59
2016,8,18,6,30,332.0,65.0,2.4,16.0,131.0,115.43,76.54
2016,8,18,6,45,382.5,79.5,2.4,17.0,177.0,161.35,114.75
2016,8,18,7,0,433.0,94.0,2.4,18.0,223.0,213.04,158.54
2016,8,18,7,15,478.5,104.5,2.35,18.5,273.0,264.67,202.7
2016,8,18,7,30,524.0,115.0,2.3,19.0,323.0,320.98,249.98
2016,8,18,7,45,547.5,127.0,2.3,20.0,370.5,373.44,292.83
2016,8,18,8,0,571.0,139.0,2.3,21.0,418.0,429.42,336.89
2016,8,18,8,15,598.0,146.5,2.25,22.0,466.0,482.7,377.33
2016,8,18,8,30,625.0,154.0,2.2,23.0,514.0,537.51,417.46
2016,8,18,8,45,637.0,164.0,2.2,24.0,556.5,586.39,451.88
2016,8,18,9,0,649.0,174.0,2.2,25.0,599.0,634.84,484.84
2016,8,18,9,15,665.5,179.0,2.25,26.0,639.0,680.87,515.52
2016,8,18,9,30,682.0,184.0,2.3,27.0,679.0,726.34,544.98
2016,8,18,9,45,625.5,225.0,2.35,28.0,695.5,748.46,555.79
2016,8,18,10,0,569.0,266.0,2.4,29.0,712.0,763.06,561.35
2016,8,18,10,15,579.5,271.0,2.45,29.5,740.5,795.82,582.07
2016,8,18,10,30,590.0,276.0,2.5,30.0,769.0,827.13,601.41
2016,8,18,10,45,601.0,278.0,2.6,30.5,791.5,855.47,619.0
2016,8,18,11,0,612.0,280.0,2.7,31.0,814.0,880.8,634.55
2016,8,18,11,15,617.0,282.0,2.75,31.0,828.0,898.34,645.84
2016,8,18,11,30,622.0,284.0,2.8,31.0,842.0,913.54,655.69
2016,8,18,11,45,631.5,281.0,2.9,31.5,851.0,925.67,662.87
2016,8,18,12,0,641.0,278.0,3.0,32.0,860.0,935.29,668.48
2016,8,18,12,15,641.0,278.0,3.05,32.0,859.5,935.94,669.16
2016,8,18,12,30,641.0,278.0,3.1,32.0,859.0,933.91,668.26
2016,8,18,12,45,637.5,277.0,3.15,32.5,850.0,924.79,661.49
2016,8,18,13,0,634.0,276.0,3.2,33.0,841.0,913.1,653.17
2016,8,18,13,15,629.0,273.5,3.25,33.0,825.5,895.99,642.73
2016,8,18,13,30,624.0,271.0,3.3,33.0,810.0,876.53,630.78
2016,8,18,13,45,621.5,264.0,3.4,33.0,788.5,852.62,616.29
2016,8,18,14,0,619.0,257.0,3.5,33.0,767.0,826.51,600.2
2016,8,18,14,15,608.0,252.0,3.55,32.5,737.5,792.99,579.74
2016,8,18,14,30,597.0,247.0,3.6,32.0,708.0,756.46,556.94
2016,8,18,14,45,591.5,236.5,3.65,32.0,674.5,719.08,532.25
2016,8,18,15,0,586.0,226.0,3.7,32.0,641.0,680.3,506.16
2016,8,18,15,15,568.0,218.0,3.7,31.0,600.0,633.91,475.8
2016,8,18,15,30,550.0,210.0,3.7,30.0,559.0,587.5,444.59
2016,8,18,15,45,535.5,197.5,3.75,29.5,516.5,538.95,410.32
2016,8,18,16,0,521.0,185.0,3.8,29.0,474.0,490.57,375.2
2016,8,18,16,15,492.0,174.0,3.8,28.0,426.0,436.49,335.31
2016,8,18,16,30,463.0,163.0,3.8,27.0,378.0,384.5,295.79
2016,8,18,16,45,430.5,148.5,3.8,26.5,330.0,329.95,252.68
2016,8,18,17,0,398.0,134.0,3.8,26.0,282.0,278.42,210.96
2016,8,18,17,15,352.5,117.5,3.65,24.5,233.5,224.26,167.35
2016,8,18,17,30,307.0,101.0,3.5,23.0,185.0,174.18,126.49
2016,8,18,17,45,250.0,81.5,3.4,22.0,140.0,125.55,87.18
2016,8,18,18,0,193.0,62.0,3.3,21.0,95.0,83.65,54.4
2016,8,18,18,15,131.0,40.5,3.2,20.0,59.0,46.5,26.9
2016,8,18,18,30,69.0,19.0,3.1,19.0,23.0,17.22,3.0
2016,8,18,18,45,34.5,9.5,3.05,18.5,11.5,9.34,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,14.0,2.2,15.0,18.0,11.97,0.0
2016,8,19,6,0,91.0,28.0,2.5,16.0,36.0,29.05,14.28
2016,8,19,6,15,150.5,49.5,2.55,16.5,74.0,61.5,38.81
2016,8,19,6,30,210.0,71.0,2.6,17.0,112.0,101.4,69.81
2016,8,19,6,45,259.5,91.0,2.65,17.5,157.0,144.89,105.53
2016,8,19,7,0,309.0,111.0,2.7,18.0,202.0,194.18,146.74
2016,8,19,7,15,193.5,133.5,2.6,18.5,194.5,196.83,153.49
2016,8,19,7,30,78.0,156.0,2.5,19.0,187.0,182.89,144.38
2016,8,19,7,45,111.5,181.0,2.45,20.0,231.5,229.24,181.04
2016,8,19,8,0,145.0,206.0,2.4,21.0,276.0,277.55,218.47
2016,8,19,8,15,155.0,229.0,2.35,21.5,311.5,314.38,246.53
2016,8,19,8,30,165.0,252.0,2.3,22.0,347.0,352.02,274.65
2016,8,19,8,45,357.0,234.0,2.25,23.0,460.5,470.07,365.11
2016,8,19,9,0,549.0,216.0,2.2,24.0,574.0,606.06,464.88
2016,8,19,9,15,566.5,223.0,2.2,24.5,613.5,650.66,494.89
2016,8,19,9,30,584.0,230.0,2.2,25.0,653.0,695.09,524.72
2016,8,19,9,45,568.5,251.5,2.2,26.0,679.5,727.27,543.5
2016,8,19,10,0,553.0,273.0,2.2,27.0,706.0,756.59,559.93
2016,8,19,10,15,564.0,278.5,2.25,27.5,734.5,789.83,580.98
2016,8,19,10,30,575.0,284.0,2.3,28.0,763.0,821.7,600.82
2016,8,19,10,45,577.5,291.0,2.35,28.5,783.0,845.72,615.08
2016,8,19,11,0,580.0,298.0,2.4,29.0,803.0,867.66,627.93
2016,8,19,11,15,585.0,301.0,2.45,29.5,817.5,885.68,638.33
2016,8,19,11,30,590.0,304.0,2.5,30.0,832.0,901.5,647.31
2016,8,19,11,45,593.0,305.0,2.65,30.5,838.5,910.97,653.02
2016,8,19,12,0,596.0,306.0,2.8,31.0,845.0,918.01,657.23
2016,8,19,12,15,595.5,305.5,2.85,31.0,844.5,917.57,657.24
2016,8,19,12,30,595.0,305.0,2.9,31.0,844.0,914.62,655.77
