Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,12,45,603.5,297.0,3.0,31.0,838.5,911.17,654.74
2016,8,19,13,0,612.0,289.0,3.1,31.0,833.0,904.35,651.57
2016,8,19,13,15,606.5,286.0,3.15,31.0,816.5,886.5,640.54
2016,8,19,13,30,601.0,283.0,3.2,31.0,800.0,866.4,628.07
2016,8,19,13,45,598.5,275.5,3.3,31.0,778.5,842.43,613.44
2016,8,19,14,0,596.0,268.0,3.4,31.0,757.0,814.99,596.38
2016,8,19,14,15,584.5,262.5,3.45,30.5,727.0,781.18,575.5
2016,8,19,14,30,573.0,257.0,3.5,30.0,697.0,746.06,553.39
2016,8,19,14,45,565.5,246.5,3.55,30.0,663.0,707.87,527.87
2016,8,19,15,0,558.0,236.0,3.6,30.0,629.0,668.49,501.12
2016,8,19,15,15,539.0,227.5,3.55,29.5,588.0,621.97,469.26
2016,8,19,15,30,520.0,219.0,3.5,29.0,547.0,575.59,436.85
2016,8,19,15,45,500.5,207.0,3.5,28.5,503.5,525.77,401.37
2016,8,19,16,0,481.0,195.0,3.5,28.0,460.0,476.68,365.5
2016,8,19,16,15,451.5,182.5,3.45,27.0,412.5,422.84,325.66
2016,8,19,16,30,422.0,170.0,3.4,26.0,365.0,371.23,286.37
2016,8,19,16,45,385.0,155.0,3.4,25.5,316.5,316.55,243.24
2016,8,19,17,0,348.0,140.0,3.4,25.0,268.0,263.77,200.74
2016,8,19,17,15,305.0,121.5,3.3,24.0,221.0,211.71,158.58
2016,8,19,17,30,262.0,103.0,3.2,23.0,174.0,164.4,119.9
2016,8,19,17,45,206.5,81.0,3.15,22.0,129.5,116.38,81.36
2016,8,19,18,0,151.0,59.0,3.1,21.0,85.0,75.03,49.12
2016,8,19,18,15,99.5,37.0,3.0,20.0,51.5,40.82,23.37
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,13.4,0.33
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,7.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,12.0,1.75,14.5,15.0,11.8,0.0
2016,8,20,6,0,67.0,24.0,2.0,15.0,30.0,24.47,11.23
2016,8,20,6,15,115.5,47.0,2.0,15.5,66.0,55.64,35.55
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,93.1,65.12
2016,8,20,6,45,209.0,93.0,2.0,17.0,146.0,135.78,99.97
2016,8,20,7,0,254.0,116.0,2.0,18.0,190.0,183.83,139.62
2016,8,20,7,15,130.0,124.0,2.0,18.5,162.0,165.13,128.77
2016,8,20,7,30,6.0,132.0,2.0,19.0,134.0,130.29,102.27
2016,8,20,7,45,31.5,163.5,2.0,20.0,178.5,174.45,137.3
2016,8,20,8,0,57.0,195.0,2.0,21.0,223.0,220.46,173.05
2016,8,20,8,15,102.5,223.0,2.0,21.5,279.5,276.7,216.72
2016,8,20,8,30,148.0,251.0,2.0,22.0,336.0,340.93,265.71
2016,8,20,8,45,321.0,243.0,2.05,23.0,446.5,455.97,353.56
2016,8,20,9,0,494.0,235.0,2.1,24.0,557.0,587.19,449.91
2016,8,20,9,15,511.5,244.0,2.15,24.5,595.5,631.58,480.04
2016,8,20,9,30,529.0,253.0,2.2,25.0,634.0,675.95,510.15
2016,8,20,9,45,575.5,242.5,2.3,25.5,676.0,723.53,543.17
2016,8,20,10,0,622.0,232.0,2.4,26.0,718.0,774.46,577.9
2016,8,20,10,15,632.5,236.5,2.45,26.5,746.5,808.26,599.25
2016,8,20,10,30,643.0,241.0,2.5,27.0,775.0,840.4,619.35
2016,8,20,10,45,653.5,242.0,2.65,27.5,797.0,867.15,636.48
2016,8,20,11,0,664.0,243.0,2.8,28.0,819.0,891.85,652.19
2016,8,20,11,15,668.5,245.0,2.9,28.5,833.0,909.6,662.74
2016,8,20,11,30,673.0,247.0,3.0,29.0,847.0,924.82,671.59
2016,8,20,11,45,681.5,244.0,3.15,29.5,855.5,936.18,678.33
2016,8,20,12,0,690.0,241.0,3.3,30.0,864.0,944.85,683.4
2016,8,20,12,15,690.0,240.5,3.4,29.5,863.0,944.93,685.4
2016,8,20,12,30,690.0,240.0,3.5,29.0,862.0,942.17,685.69
2016,8,20,12,45,676.0,246.0,3.6,29.0,850.5,929.63,678.27
2016,8,20,13,0,662.0,252.0,3.7,29.0,839.0,914.53,669.07
2016,8,20,13,15,657.0,249.5,3.7,28.5,823.0,896.95,659.08
2016,8,20,13,30,652.0,247.0,3.7,28.0,807.0,876.94,647.41
2016,8,20,13,45,654.0,238.0,3.75,28.0,786.5,854.38,633.25
2016,8,20,14,0,656.0,229.0,3.8,28.0,766.0,829.29,617.26
2016,8,20,14,15,645.5,225.0,3.8,27.5,736.0,796.15,596.23
2016,8,20,14,30,635.0,221.0,3.8,27.0,706.0,761.41,573.8
2016,8,20,14,45,628.5,211.5,3.85,27.0,672.5,722.87,547.63
2016,8,20,15,0,622.0,202.0,3.9,27.0,639.0,682.87,519.99
2016,8,20,15,15,603.5,195.5,3.85,26.5,598.0,636.08,487.41
2016,8,20,15,30,585.0,189.0,3.8,26.0,557.0,587.25,452.69
2016,8,20,15,45,569.0,178.5,3.8,25.5,513.5,538.2,417.14
2016,8,20,16,0,553.0,168.0,3.8,25.0,470.0,489.38,380.78
2016,8,20,16,15,524.0,158.0,3.7,24.0,422.5,434.8,339.46
2016,8,20,16,30,495.0,148.0,3.6,23.0,375.0,382.26,298.5
2016,8,20,16,45,464.0,135.0,3.55,22.5,327.0,328.22,254.77
2016,8,20,17,0,433.0,122.0,3.5,22.0,279.0,276.99,212.25
2016,8,20,17,15,385.0,107.5,3.4,21.0,231.0,222.29,166.91
2016,8,20,17,30,337.0,93.0,3.3,20.0,183.0,172.82,125.52
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.5,123.78,85.11
2016,8,20,18,0,223.0,57.0,3.1,19.0,94.0,81.45,51.64
2016,8,20,18,15,150.0,37.5,2.95,18.5,58.0,44.06,24.35
2016,8,20,18,30,77.0,18.0,2.8,18.0,22.0,15.77,0.0
2016,8,20,18,45,38.5,9.0,2.7,17.5,11.0,8.85,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,2.35,14.5,19.5,13.76,0.0
2016,8,21,6,0,114.0,28.0,2.7,15.0,39.0,29.68,13.79
2016,8,21,6,15,185.5,48.0,2.7,15.5,78.0,63.03,38.72
2016,8,21,6,30,257.0,68.0,2.7,16.0,117.0,105.84,71.64
2016,8,21,6,45,317.0,83.5,2.75,16.5,163.0,150.35,108.18
2016,8,21,7,0,377.0,99.0,2.8,17.0,209.0,201.77,151.5
2016,8,21,7,15,196.5,118.0,2.75,17.5,176.5,182.45,142.34
2016,8,21,7,30,16.0,137.0,2.7,18.0,144.0,139.06,109.87
2016,8,21,7,45,30.5,163.0,2.7,19.0,177.5,173.58,137.32
2016,8,21,8,0,45.0,189.0,2.7,20.0,211.0,208.59,164.57
2016,8,21,8,15,92.0,219.5,2.65,20.5,270.0,267.49,210.83
2016,8,21,8,30,139.0,250.0,2.6,21.0,329.0,334.62,262.6
2016,8,21,8,45,233.0,260.0,2.6,22.0,405.5,412.62,322.04
2016,8,21,9,0,327.0,270.0,2.6,23.0,482.0,503.16,389.18
2016,8,21,9,15,504.5,226.0,2.6,23.5,577.0,608.01,467.95
2016,8,21,9,30,682.0,182.0,2.6,24.0,672.0,723.47,551.88
2016,8,21,9,45,664.5,202.0,2.65,24.5,699.0,756.01,571.9
2016,8,21,10,0,647.0,222.0,2.7,25.0,726.0,785.15,589.79
2016,8,21,10,15,657.5,226.0,2.75,25.5,754.5,819.14,611.61
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,851.39,631.92
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,878.7,648.96
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,903.86,664.28
2016,8,21,11,15,693.0,235.0,3.1,27.5,842.5,922.42,675.23
2016,8,21,11,30,698.0,237.0,3.2,28.0,857.0,938.37,684.55
2016,8,21,11,45,703.0,236.0,3.3,28.5,865.0,948.51,690.13
2016,8,21,12,0,708.0,235.0,3.4,29.0,873.0,955.83,693.99
2016,8,21,12,15,708.0,235.0,3.5,28.5,872.0,956.39,696.32
2016,8,21,12,30,708.0,235.0,3.6,28.0,871.0,954.04,696.9
2016,8,21,12,45,724.0,222.5,3.75,28.0,867.0,951.4,696.31
2016,8,21,13,0,740.0,210.0,3.9,28.0,863.0,945.49,693.63
2016,8,21,13,15,734.5,208.0,3.95,27.5,846.5,926.84,683.34
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,905.51,671.32
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,879.16,654.8
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,850.46,636.6
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,815.72,614.92
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,779.24,591.72
2016,8,21,14,45,681.0,187.0,4.25,25.5,684.5,738.1,564.41
2016,8,21,15,0,668.0,182.0,4.3,25.0,648.0,695.8,535.69
2016,8,21,15,15,649.5,176.0,4.2,24.5,606.5,647.68,501.63
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,599.34,466.7
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,547.41,428.46
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,496.15,389.71
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,438.7,345.73
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,385.34,303.58
2016,8,21,16,45,490.0,127.0,3.95,20.5,328.0,329.66,257.89
2016,8,21,17,0,454.0,116.0,3.9,20.0,279.0,277.29,213.87
2016,8,21,17,15,404.0,102.5,3.75,19.0,230.5,221.92,167.37
2016,8,21,17,30,354.0,89.0,3.6,18.0,182.0,171.99,125.11
2016,8,21,17,45,291.0,72.5,3.5,17.5,137.0,122.51,84.16
2016,8,21,18,0,228.0,56.0,3.4,17.0,92.0,80.41,50.94
2016,8,21,18,15,151.0,36.5,3.3,16.5,56.5,42.19,22.93
2016,8,21,18,30,74.0,17.0,3.2,16.0,21.0,14.6,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.0,10.5,8.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,14.0,2.75,14.5,19.0,13.76,0.0
2016,8,22,6,0,111.0,28.0,3.0,15.0,38.0,29.4,13.31
2016,8,22,6,15,184.0,47.5,3.0,15.5,76.5,62.28,38.11
2016,8,22,6,30,257.0,67.0,3.0,16.0,115.0,104.7,70.65
2016,8,22,6,45,142.5,86.5,3.0,16.5,115.0,114.53,85.06
2016,8,22,7,0,28.0,106.0,3.0,17.0,115.0,110.6,86.46
2016,8,22,7,15,39.5,127.5,2.9,17.5,142.0,137.43,108.52
2016,8,22,7,30,51.0,149.0,2.8,18.0,169.0,165.65,131.39
2016,8,22,7,45,67.0,173.5,2.75,18.5,203.5,200.16,159.0
2016,8,22,8,0,83.0,198.0,2.7,19.0,238.0,236.44,187.62
2016,8,22,8,15,97.0,222.5,2.65,19.5,274.0,273.31,216.2
2016,8,22,8,30,111.0,247.0,2.6,20.0,310.0,311.53,245.32
2016,8,22,8,45,218.0,258.0,2.6,21.0,394.5,400.95,314.35
2016,8,22,9,0,325.0,269.0,2.6,22.0,479.0,500.75,388.99
2016,8,22,9,15,491.0,229.0,2.65,22.5,569.5,601.06,464.7
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,711.08,545.36
2016,8,22,9,45,663.0,197.5,2.75,24.0,692.5,749.92,569.59
2016,8,22,10,0,669.0,206.0,2.8,25.0,725.0,787.06,592.6
2016,8,22,10,15,679.0,209.5,2.9,25.5,753.5,820.68,614.34
2016,8,22,10,30,689.0,213.0,3.0,26.0,782.0,852.47,634.26
2016,8,22,10,45,695.5,215.5,3.1,26.5,803.0,877.98,649.85
2016,8,22,11,0,702.0,218.0,3.2,27.0,824.0,901.13,663.88
2016,8,22,11,15,706.5,219.5,3.3,27.0,838.0,918.85,675.65
2016,8,22,11,30,711.0,221.0,3.4,27.0,852.0,933.9,685.76
2016,8,22,11,45,714.0,221.0,3.55,27.5,858.5,943.14,691.1
2016,8,22,12,0,717.0,221.0,3.7,28.0,865.0,949.53,694.65
2016,8,22,12,15,717.0,220.5,3.8,28.0,864.0,949.52,695.17
2016,8,22,12,30,717.0,220.0,3.9,28.0,863.0,946.57,693.9
2016,8,22,12,45,678.5,241.0,4.0,28.0,844.5,925.58,680.71
2016,8,22,13,0,640.0,262.0,4.1,28.0,826.0,902.17,665.12
2016,8,22,13,15,635.0,259.5,4.1,27.5,810.0,884.79,655.14
2016,8,22,13,30,630.0,257.0,4.1,27.0,794.0,865.05,643.47
2016,8,22,13,45,628.5,249.5,4.2,27.0,772.0,841.18,628.3
2016,8,22,14,0,627.0,242.0,4.3,27.0,750.0,815.04,611.43
2016,8,22,14,15,616.0,237.0,4.3,26.5,720.5,781.16,589.57
2016,8,22,14,30,605.0,232.0,4.3,26.0,691.0,745.8,566.38
2016,8,22,14,45,596.5,223.0,4.35,25.5,657.0,707.13,540.74
2016,8,22,15,0,588.0,214.0,4.4,25.0,623.0,665.32,512.34
2016,8,22,15,15,569.5,206.5,4.35,24.5,582.5,618.96,479.54
2016,8,22,15,30,551.0,199.0,4.3,24.0,542.0,572.62,446.06
2016,8,22,15,45,532.5,188.0,4.3,23.5,498.5,523.03,409.51
2016,8,22,16,0,514.0,177.0,4.3,23.0,455.0,473.99,372.45
2016,8,22,16,15,484.5,166.5,4.2,22.0,408.0,420.62,331.53
2016,8,22,16,30,455.0,156.0,4.1,21.0,361.0,369.43,291.16
2016,8,22,16,45,421.5,141.5,4.0,20.5,313.0,315.1,246.79
2016,8,22,17,0,388.0,127.0,3.9,20.0,265.0,263.94,204.07
2016,8,22,17,15,341.0,111.0,3.75,19.0,218.0,210.78,159.75
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,161.89,118.73
2016,8,22,17,45,238.5,75.5,3.45,17.5,127.5,114.88,79.91
2016,8,22,18,0,183.0,56.0,3.3,17.0,84.0,74.46,47.89
2016,8,22,18,15,117.5,35.0,3.15,16.5,50.0,38.9,21.19
2016,8,22,18,30,52.0,14.0,3.0,16.0,16.0,12.0,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.0,6.88,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,14.0,2.2,15.0,19.0,13.76,0.0
2016,8,23,6,0,124.0,28.0,2.5,16.0,38.0,28.9,12.22
2016,8,23,6,15,204.0,46.0,2.5,16.5,77.0,62.62,37.38
2016,8,23,6,30,284.0,64.0,2.5,17.0,116.0,105.78,70.02
2016,8,23,6,45,347.5,78.0,2.55,17.5,163.0,151.05,107.03
2016,8,23,7,0,411.0,92.0,2.6,18.0,210.0,203.62,151.26
2016,8,23,7,15,251.0,122.5,2.55,18.5,199.0,204.64,158.62
2016,8,23,7,30,91.0,153.0,2.5,19.0,188.0,185.02,146.0
2016,8,23,7,45,195.5,168.5,2.45,20.0,258.0,253.87,200.59
2016,8,23,8,0,300.0,184.0,2.4,21.0,328.0,334.75,263.85
2016,8,23,8,15,319.0,203.0,2.35,21.5,370.5,380.84,299.24
2016,8,23,8,30,338.0,222.0,2.3,22.0,413.0,428.31,334.89
2016,8,23,8,45,511.0,188.0,2.3,23.0,503.5,526.28,409.24
2016,8,23,9,0,684.0,154.0,2.3,24.0,594.0,637.1,490.39
2016,8,23,9,15,700.5,158.5,2.3,24.5,634.0,683.97,522.22
2016,8,23,9,30,717.0,163.0,2.3,25.0,674.0,730.18,553.24
2016,8,23,9,45,705.0,179.5,2.35,25.5,703.0,764.96,575.2
2016,8,23,10,0,693.0,196.0,2.4,26.0,732.0,796.62,594.75
2016,8,23,10,15,703.0,199.0,2.45,26.5,760.5,830.39,615.58
2016,8,23,10,30,713.0,202.0,2.5,27.0,789.0,862.24,634.92
2016,8,23,10,45,722.0,203.5,2.6,28.0,811.5,889.5,650.2
2016,8,23,11,0,731.0,205.0,2.7,29.0,834.0,914.41,663.86
2016,8,23,11,15,735.5,206.5,2.75,29.0,848.5,932.52,675.34
2016,8,23,11,30,740.0,208.0,2.8,29.0,863.0,947.86,685.16
2016,8,23,11,45,744.5,207.0,2.9,29.5,870.0,957.69,690.54
2016,8,23,12,0,749.0,206.0,3.0,30.0,877.0,964.56,694.14
2016,8,23,12,15,749.0,206.0,3.1,30.0,876.0,965.03,695.12
2016,8,23,12,30,749.0,206.0,3.2,30.0,875.0,962.46,694.28
2016,8,23,12,45,759.5,197.0,3.3,30.5,869.5,957.55,690.65
2016,8,23,13,0,770.0,188.0,3.4,31.0,864.0,945.6,682.55
2016,8,23,13,15,765.5,186.5,3.45,31.0,847.5,928.04,671.96
2016,8,23,13,30,761.0,185.0,3.5,31.0,831.0,911.16,661.9
2016,8,23,13,45,756.5,181.0,3.6,31.0,808.0,885.31,646.19
2016,8,23,14,0,752.0,177.0,3.7,31.0,785.0,856.91,628.74
2016,8,23,14,15,742.0,174.0,3.75,30.5,754.5,822.46,608.09
2016,8,23,14,30,732.0,171.0,3.8,30.0,724.0,786.1,585.88
2016,8,23,14,45,721.5,165.5,3.9,30.0,688.0,745.02,559.16
2016,8,23,15,0,711.0,160.0,4.0,30.0,652.0,702.5,530.21
2016,8,23,15,15,693.5,155.5,4.0,29.5,610.5,654.87,497.5
2016,8,23,15,30,676.0,151.0,4.0,29.0,569.0,606.82,463.69
2016,8,23,15,45,657.0,143.5,4.0,28.5,523.5,554.67,426.01
2016,8,23,16,0,638.0,136.0,4.0,28.0,478.0,502.81,387.47
2016,8,23,16,15,608.0,129.0,3.95,27.0,429.0,446.42,344.93
2016,8,23,16,30,578.0,122.0,3.9,26.0,380.0,392.01,302.53
2016,8,23,16,45,542.5,112.5,3.85,25.0,330.5,335.18,256.97
2016,8,23,17,0,507.0,103.0,3.8,24.0,281.0,280.18,211.6
2016,8,23,17,15,455.0,91.5,3.65,23.0,231.5,223.47,164.31
2016,8,23,17,30,403.0,80.0,3.5,22.0,182.0,172.39,121.4
2016,8,23,17,45,335.5,65.5,3.4,21.0,136.5,121.6,80.13
2016,8,23,18,0,268.0,51.0,3.3,20.0,91.0,78.7,47.13
2016,8,23,18,15,176.5,33.0,3.2,19.0,55.0,39.26,19.29
2016,8,23,18,30,85.0,15.0,3.1,18.0,19.0,11.64,0.0
2016,8,23,18,45,42.5,7.5,3.05,17.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,13.5,2.0,14.0,21.5,13.27,0.0
2016,8,24,6,0,201.0,27.0,2.3,15.0,43.0,30.45,11.44
2016,8,24,6,15,298.0,41.0,2.3,15.5,85.0,66.49,36.92
2016,8,24,6,30,395.0,55.0,2.3,16.0,127.0,114.59,72.74
2016,8,24,6,45,465.0,65.0,2.35,16.5,177.0,163.85,113.42
2016,8,24,7,0,535.0,75.0,2.4,17.0,227.0,221.11,162.32
2016,8,24,7,15,267.5,94.5,2.35,17.5,170.5,183.91,142.0
2016,8,24,7,30,0.0,114.0,2.3,18.0,114.0,110.52,86.56
2016,8,24,7,45,5.5,138.5,2.3,19.0,141.5,136.96,107.67
2016,8,24,8,0,11.0,163.0,2.3,20.0,169.0,164.1,128.79
2016,8,24,8,15,22.0,190.0,2.3,20.5,202.0,197.37,154.74
2016,8,24,8,30,33.0,217.0,2.3,21.0,235.0,234.92,183.64
2016,8,24,8,45,76.0,253.0,2.3,22.0,300.5,300.82,234.15
2016,8,24,9,0,119.0,289.0,2.3,23.0,366.0,375.23,289.67
2016,8,24,9,15,468.5,207.0,2.3,23.5,536.5,561.8,434.39
2016,8,24,9,30,818.0,125.0,2.3,24.0,707.0,766.4,581.93
2016,8,24,9,45,839.0,122.5,2.35,25.0,745.0,811.3,607.9
2016,8,24,10,0,860.0,120.0,2.4,26.0,783.0,851.23,631.37
2016,8,24,10,15,867.5,121.5,2.45,26.5,812.0,885.46,652.01
2016,8,24,10,30,875.0,123.0,2.5,27.0,841.0,917.12,670.83
2016,8,24,10,45,881.5,123.5,2.6,27.5,863.5,944.09,686.92
2016,8,24,11,0,888.0,124.0,2.7,28.0,886.0,968.1,701.09
2016,8,24,11,15,891.5,125.0,2.75,28.0,900.5,986.67,712.78
2016,8,24,11,30,895.0,126.0,2.8,28.0,915.0,1001.95,722.47
2016,8,24,11,45,896.0,126.5,2.9,28.5,921.5,1010.9,727.23
2016,8,24,12,0,897.0,127.0,3.0,29.0,928.0,1016.38,729.91
2016,8,24,12,15,896.5,127.0,3.05,29.0,926.5,1016.37,730.25
2016,8,24,12,30,896.0,127.0,3.1,29.0,925.0,1012.86,728.53
2016,8,24,12,45,871.0,140.0,3.2,29.5,909.0,995.56,717.02
2016,8,24,13,0,846.0,153.0,3.3,30.0,893.0,981.2,707.57
2016,8,24,13,15,841.5,152.0,3.35,30.0,876.0,963.02,696.73
2016,8,24,13,30,837.0,151.0,3.4,30.0,859.0,941.77,683.94
2016,8,24,13,45,830.0,149.5,3.5,30.0,834.5,914.79,667.7
2016,8,24,14,0,823.0,148.0,3.6,30.0,810.0,885.13,649.6
2016,8,24,14,15,813.0,145.5,3.6,29.5,778.5,849.36,628.0
2016,8,24,14,30,803.0,143.0,3.6,29.0,747.0,811.45,604.73
2016,8,24,14,45,790.5,139.5,3.65,29.0,709.5,768.62,576.83
2016,8,24,15,0,778.0,136.0,3.7,29.0,672.0,724.28,547.55
2016,8,24,15,15,761.5,132.5,3.7,28.5,629.0,676.97,515.54
2016,8,24,15,30,745.0,129.0,3.7,28.0,586.0,627.71,480.88
2016,8,24,15,45,724.0,123.5,3.7,27.5,539.0,573.24,441.45
2016,8,24,16,0,703.0,118.0,3.7,27.0,492.0,519.11,401.07
2016,8,24,16,15,674.0,112.5,3.65,26.0,442.0,461.54,357.44
2016,8,24,16,30,645.0,107.0,3.6,25.0,392.0,405.73,313.63
2016,8,24,16,45,608.0,99.0,3.55,24.0,340.5,346.26,265.6
2016,8,24,17,0,571.0,91.0,3.5,23.0,289.0,290.06,218.75
2016,8,24,17,15,517.5,82.0,3.4,22.0,238.0,231.73,169.59
2016,8,24,17,30,464.0,73.0,3.3,21.0,187.0,179.15,124.93
2016,8,24,17,45,388.5,60.5,3.2,20.0,140.0,124.6,80.51
2016,8,24,18,0,313.0,48.0,3.1,19.0,93.0,79.86,46.36
2016,8,24,18,15,206.5,31.5,3.05,18.0,56.5,38.75,17.9
2016,8,24,18,30,100.0,15.0,3.0,17.0,20.0,11.71,0.0
2016,8,24,18,45,50.0,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,12.78,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,29.21,10.1
2016,8,25,6,15,298.0,39.5,2.6,15.5,82.5,65.4,35.99
2016,8,25,6,30,397.0,53.0,2.6,16.0,124.0,112.6,70.96
2016,8,25,6,45,470.5,61.5,2.65,16.5,173.5,161.18,110.98
2016,8,25,7,0,544.0,70.0,2.7,17.0,223.0,218.15,159.69
2016,8,25,7,15,272.0,97.0,2.7,17.5,173.5,185.96,143.66
2016,8,25,7,30,0.0,124.0,2.7,18.0,124.0,120.33,94.68
2016,8,25,7,45,24.0,155.0,2.7,19.0,166.5,161.33,127.52
2016,8,25,8,0,48.0,186.0,2.7,20.0,209.0,207.36,163.73
2016,8,25,8,15,68.5,213.0,2.65,20.5,249.5,248.41,195.69
2016,8,25,8,30,89.0,240.0,2.6,21.0,290.0,291.57,228.78
2016,8,25,8,45,166.0,261.0,2.6,21.5,363.5,370.77,290.02
2016,8,25,9,0,243.0,282.0,2.6,22.0,437.0,457.79,355.64
2016,8,25,9,15,545.5,194.0,2.6,22.5,572.0,604.31,469.0
2016,8,25,9,30,848.0,106.0,2.6,23.0,707.0,766.13,585.56
2016,8,25,9,45,862.5,106.5,2.65,24.0,744.0,809.61,611.25
2016,8,25,10,0,877.0,107.0,2.7,25.0,781.0,851.34,636.22
2016,8,25,10,15,885.0,108.5,2.75,25.5,810.5,886.48,657.65
2016,8,25,10,30,893.0,110.0,2.8,26.0,840.0,919.01,677.22
2016,8,25,10,45,899.0,111.0,2.85,26.5,863.0,946.4,693.29
2016,8,25,11,0,905.0,112.0,2.9,27.0,886.0,970.75,707.36
2016,8,25,11,15,909.0,112.5,2.9,27.0,901.0,989.5,718.8
2016,8,25,11,30,913.0,113.0,2.9,27.0,916.0,1004.9,728.19
2016,8,25,11,45,914.0,114.0,2.95,27.5,922.5,1014.46,732.92
2016,8,25,12,0,915.0,115.0,3.0,28.0,929.0,1020.47,735.53
2016,8,25,12,15,915.0,114.5,3.05,28.0,927.5,1020.37,735.82
2016,8,25,12,30,915.0,114.0,3.1,28.0,926.0,1016.7,733.99
2016,8,25,12,45,902.5,120.0,3.15,28.5,914.0,1004.16,725.13
2016,8,25,13,0,890.0,126.0,3.2,29.0,902.0,988.33,714.34
2016,8,25,13,15,885.5,125.0,3.25,29.0,884.5,969.66,703.22
2016,8,25,13,30,881.0,124.0,3.3,29.0,867.0,947.82,690.06
2016,8,25,13,45,873.5,123.0,3.4,29.0,842.0,920.2,673.43
2016,8,25,14,0,866.0,122.0,3.5,29.0,817.0,889.81,654.86
2016,8,25,14,15,857.5,120.0,3.6,28.5,785.0,854.92,634.38
2016,8,25,14,30,849.0,118.0,3.7,28.0,753.0,821.12,614.36
2016,8,25,14,45,836.5,115.5,3.8,28.0,715.0,777.71,586.16
2016,8,25,15,0,824.0,113.0,3.9,28.0,677.0,732.66,556.46
2016,8,25,15,15,808.5,110.0,3.95,27.0,634.5,683.59,525.25
2016,8,25,15,30,793.0,107.0,4.0,26.0,592.0,633.65,490.81
2016,8,25,15,45,773.5,103.0,4.05,25.5,544.5,579.65,451.24
2016,8,25,16,0,754.0,99.0,4.1,25.0,497.0,525.71,410.44
2016,8,25,16,15,727.0,94.5,4.05,24.0,446.5,467.92,365.9
2016,8,25,16,30,700.0,90.0,4.0,23.0,396.0,411.37,320.71
2016,8,25,16,45,665.0,83.5,4.0,22.5,344.5,351.36,270.84
2016,8,25,17,0,630.0,77.0,4.0,22.0,293.0,294.31,221.99
2016,8,25,17,15,577.5,69.5,3.9,21.0,241.5,234.59,170.86
2016,8,25,17,30,525.0,62.0,3.8,20.0,190.0,180.44,124.13
2016,8,25,17,45,449.0,52.0,3.7,19.0,142.5,125.8,79.15
2016,8,25,18,0,373.0,42.0,3.6,18.0,95.0,80.04,44.21
2016,8,25,18,15,251.5,28.0,3.45,17.5,57.0,37.27,15.35
2016,8,25,18,30,130.0,14.0,3.3,17.0,19.0,13.76,0.0
2016,8,25,18,45,65.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.0,12.5,2.1,14.5,21.0,12.29,0.0
2016,8,26,6,0,226.0,25.0,2.4,15.0,42.0,29.26,9.05
2016,8,26,6,15,331.5,37.5,2.45,15.5,84.5,66.23,35.3
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,115.32,71.4
2016,8,26,6,45,498.0,60.0,2.55,16.5,176.5,165.07,113.01
2016,8,26,7,0,559.0,70.0,2.6,17.0,226.0,221.75,162.03
2016,8,26,7,15,279.5,86.5,2.6,17.5,164.5,179.58,138.26
2016,8,26,7,30,0.0,103.0,2.6,18.0,103.0,99.82,77.79
2016,8,26,7,45,12.0,138.0,2.6,19.0,143.5,139.38,109.73
2016,8,26,8,0,24.0,173.0,2.6,20.0,184.0,180.45,142.11
2016,8,26,8,15,35.5,198.5,2.6,20.5,217.0,215.93,169.74
2016,8,26,8,30,47.0,224.0,2.6,21.0,250.0,250.51,196.25
2016,8,26,8,45,155.5,250.5,2.6,21.5,348.0,353.39,276.88
2016,8,26,9,0,264.0,277.0,2.6,22.0,446.0,467.1,363.19
2016,8,26,9,15,554.0,195.0,2.6,22.5,578.0,611.29,474.13
2016,8,26,9,30,844.0,113.0,2.6,23.0,710.0,772.72,590.21
2016,8,26,9,45,824.0,131.0,2.65,24.0,738.0,807.05,609.52
2016,8,26,10,0,804.0,149.0,2.7,25.0,766.0,837.21,626.73
2016,8,26,10,15,813.0,151.0,2.75,25.5,795.0,871.96,648.11
2016,8,26,10,30,822.0,153.0,2.8,26.0,824.0,904.35,667.7
2016,8,26,10,45,825.5,156.0,2.85,26.5,845.5,930.22,682.85
2016,8,26,11,0,829.0,159.0,2.9,27.0,867.0,953.16,696.1
2016,8,26,11,15,833.0,160.0,2.95,27.0,881.0,971.45,707.73
2016,8,26,11,30,837.0,161.0,3.0,27.0,895.0,986.61,717.45
2016,8,26,11,45,838.0,162.0,3.1,27.5,901.5,995.64,722.28
2016,8,26,12,0,839.0,163.0,3.2,28.0,908.0,1001.35,725.11
2016,8,26,12,15,838.5,163.0,3.25,28.0,906.0,1001.19,725.33
2016,8,26,12,30,838.0,163.0,3.3,28.0,904.0,997.68,723.55
2016,8,26,12,45,837.0,161.0,3.4,28.5,895.0,988.26,716.99
2016,8,26,13,0,836.0,159.0,3.5,29.0,886.0,975.55,708.43
2016,8,26,13,15,831.5,158.0,3.55,28.5,868.5,957.37,698.84
2016,8,26,13,30,827.0,157.0,3.6,28.0,851.0,936.15,687.26
2016,8,26,13,45,821.5,154.0,3.7,28.0,826.5,909.03,670.66
2016,8,26,14,0,816.0,151.0,3.8,28.0,802.0,879.19,652.16
2016,8,26,14,15,806.0,148.5,3.85,27.5,770.5,843.49,630.54
2016,8,26,14,30,796.0,146.0,3.9,27.0,739.0,805.67,607.21
2016,8,26,14,45,786.0,141.0,3.95,27.0,701.5,763.36,579.25
2016,8,26,15,0,776.0,136.0,4.0,27.0,664.0,719.37,549.79
2016,8,26,15,15,758.5,132.0,4.0,26.5,621.0,670.89,516.28
2016,8,26,15,30,741.0,128.0,4.0,26.0,578.0,620.52,480.3
2016,8,26,15,45,722.5,122.0,4.0,25.5,531.5,567.18,441.15
2016,8,26,16,0,704.0,116.0,4.0,25.0,485.0,513.96,400.88
2016,8,26,16,15,674.0,110.0,3.95,24.0,434.5,455.37,355.84
2016,8,26,16,30,644.0,104.0,3.9,23.0,384.0,398.65,310.71
2016,8,26,16,45,608.0,96.0,3.85,22.5,332.5,339.74,261.93
2016,8,26,17,0,572.0,88.0,3.8,22.0,281.0,284.01,214.47
2016,8,26,17,15,517.0,78.5,3.65,21.0,230.5,224.95,164.37
2016,8,26,17,30,462.0,69.0,3.5,20.0,180.0,171.85,119.09
2016,8,26,17,45,385.0,56.5,3.4,19.5,133.0,118.49,75.51
2016,8,26,18,0,308.0,44.0,3.3,19.0,86.0,73.47,41.32
2016,8,26,18,15,196.0,28.0,3.15,18.5,50.5,33.46,13.34
2016,8,26,18,30,84.0,12.0,3.0,18.0,15.0,11.8,0.0
2016,8,26,18,45,42.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,14.5,17.0,12.29,0.0
2016,8,27,6,0,135.0,25.0,2.3,15.0,34.0,25.79,7.56
2016,8,27,6,15,225.5,42.5,2.35,15.5,74.5,60.64,34.84
2016,8,27,6,30,316.0,60.0,2.4,16.0,115.0,105.89,68.74
2016,8,27,6,45,158.0,66.5,2.45,16.5,94.0,98.61,71.01
2016,8,27,7,0,0.0,73.0,2.5,17.0,73.0,70.58,53.88
2016,8,27,7,15,0.0,91.0,2.45,17.5,91.0,88.11,68.47
2016,8,27,7,30,0.0,109.0,2.4,18.0,109.0,105.7,82.77
2016,8,27,7,45,0.5,128.5,2.4,18.5,128.5,125.05,98.22
2016,8,27,8,0,1.0,148.0,2.4,19.0,148.0,144.51,113.49
2016,8,27,8,15,17.5,181.5,2.4,19.5,191.0,186.63,146.88
2016,8,27,8,30,34.0,215.0,2.4,20.0,234.0,233.77,183.65
2016,8,27,8,45,42.5,239.5,2.45,20.5,265.5,265.91,207.99
2016,8,27,9,0,51.0,264.0,2.5,21.0,297.0,298.86,232.66
2016,8,27,9,15,145.0,292.5,2.55,21.5,393.5,403.8,313.68
2016,8,27,9,30,239.0,321.0,2.6,22.0,490.0,511.65,394.28
2016,8,27,9,45,507.5,240.5,2.65,23.0,621.5,665.27,509.82
2016,8,27,10,0,776.0,160.0,2.7,24.0,753.0,824.56,621.78
2016,8,27,10,15,785.0,162.5,2.75,24.5,781.5,858.97,642.06
2016,8,27,10,30,794.0,165.0,2.8,25.0,810.0,891.14,661.68
2016,8,27,10,45,801.5,165.5,2.85,25.5,832.0,917.41,677.26
2016,8,27,11,0,809.0,166.0,2.9,26.0,854.0,941.0,691.05
2016,8,27,11,15,812.5,167.0,2.95,26.0,867.5,958.46,702.22
2016,8,27,11,30,816.0,168.0,3.0,26.0,881.0,972.85,711.51
2016,8,27,11,45,819.0,167.5,3.1,26.5,887.5,982.03,716.5
2016,8,27,12,0,822.0,167.0,3.2,27.0,894.0,987.98,719.52
2016,8,27,12,15,821.5,167.0,3.3,27.0,892.0,987.75,720.06
2016,8,27,12,30,821.0,167.0,3.4,27.0,890.0,984.23,718.6
2016,8,27,12,45,814.5,168.0,3.5,27.0,879.5,972.69,711.98
2016,8,27,13,0,808.0,169.0,3.6,27.0,869.0,958.03,703.42
2016,8,27,13,15,803.0,167.5,3.65,27.0,851.5,939.2,691.83
2016,8,27,13,30,798.0,166.0,3.7,27.0,834.0,917.44,678.34
2016,8,27,13,45,794.0,162.5,3.8,27.0,810.0,891.72,662.46
2016,8,27,14,0,790.0,159.0,3.9,27.0,786.0,863.29,644.67
2016,8,27,14,15,779.5,156.0,3.9,26.5,755.0,827.34,622.37
2016,8,27,14,30,769.0,153.0,3.9,26.0,724.0,789.38,598.47
2016,8,27,14,45,761.5,147.0,3.95,26.0,687.5,750.64,572.77
2016,8,27,15,0,754.0,141.0,4.0,26.0,651.0,708.08,543.86
2016,8,27,15,15,736.5,137.0,4.0,25.0,608.5,659.13,510.54
2016,8,27,15,30,719.0,133.0,4.0,24.0,566.0,609.67,475.84
2016,8,27,15,45,704.5,125.0,4.0,23.5,520.5,557.65,437.33
2016,8,27,16,0,690.0,117.0,4.0,23.0,475.0,505.42,397.45
2016,8,27,16,15,660.5,111.0,3.95,22.5,425.5,447.81,352.02
2016,8,27,16,30,631.0,105.0,3.9,22.0,376.0,392.04,306.69
2016,8,27,16,45,599.5,95.5,3.85,21.5,326.0,334.13,258.42
2016,8,27,17,0,568.0,86.0,3.8,21.0,276.0,278.93,211.09
2016,8,27,17,15,513.0,77.0,3.7,20.0,225.5,220.74,161.46
2016,8,27,17,30,458.0,68.0,3.6,19.0,175.0,168.52,116.74
2016,8,27,17,45,384.5,55.0,3.5,18.5,129.0,115.67,73.37
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,70.82,39.19
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,31.23,11.1
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,10.81,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,88.0,11.5,1.35,13.0,18.0,11.3,0.0
2016,8,28,6,0,176.0,23.0,1.5,14.0,36.0,25.05,5.7
2016,8,28,6,15,276.5,38.0,1.5,14.5,77.0,60.73,33.02
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,108.7,68.59
2016,8,28,6,45,189.0,72.5,1.55,15.5,105.0,110.82,80.11
2016,8,28,7,0,1.0,92.0,1.6,16.0,92.0,89.29,69.67
2016,8,28,7,15,7.5,111.5,1.55,16.5,114.0,110.56,87.2
2016,8,28,7,30,14.0,131.0,1.5,17.0,136.0,132.63,105.03
2016,8,28,7,45,43.5,160.5,1.45,18.0,180.0,177.24,140.54
2016,8,28,8,0,73.0,190.0,1.4,19.0,224.0,223.85,176.96
2016,8,28,8,15,180.0,208.5,1.4,19.5,304.5,307.59,242.82
2016,8,28,8,30,287.0,227.0,1.4,20.0,385.0,402.96,315.96
2016,8,28,8,45,541.5,172.0,1.45,21.0,502.0,528.28,411.6
2016,8,28,9,0,796.0,117.0,1.5,22.0,619.0,672.36,516.98
2016,8,28,9,15,810.5,120.0,1.55,22.5,660.5,720.52,548.43
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,767.52,578.49
2016,8,28,9,45,841.0,123.0,1.7,24.0,739.0,811.14,605.11
2016,8,28,10,0,857.0,123.0,1.8,25.0,776.0,853.14,630.25
2016,8,28,10,15,865.0,125.0,1.9,25.5,805.5,884.24,649.15
2016,8,28,10,30,873.0,127.0,2.0,26.0,835.0,916.65,668.91
2016,8,28,10,45,878.5,128.0,2.15,26.5,857.0,942.99,685.13
2016,8,28,11,0,884.0,129.0,2.3,27.0,879.0,966.33,699.44
2016,8,28,11,15,887.5,130.0,2.4,27.5,893.0,984.63,710.05
2016,8,28,11,30,891.0,131.0,2.5,28.0,907.0,999.63,718.64
2016,8,28,11,45,893.5,131.0,2.65,28.5,913.5,1009.24,724.36
2016,8,28,12,0,896.0,131.0,2.8,29.0,920.0,1015.38,727.98
2016,8,28,12,15,895.5,130.5,2.9,29.0,918.5,1014.58,728.29
2016,8,28,12,30,895.0,130.0,3.0,29.0,917.0,1010.27,726.51
2016,8,28,12,45,909.5,120.0,3.1,29.0,912.0,1006.99,725.52
2016,8,28,13,0,924.0,110.0,3.2,29.0,907.0,999.85,722.13
2016,8,28,13,15,920.0,109.0,3.3,29.0,889.0,980.91,711.18
2016,8,28,13,30,916.0,108.0,3.4,29.0,871.0,958.65,698.14
2016,8,28,13,45,909.5,107.0,3.5,29.0,846.0,930.92,681.46
2016,8,28,14,0,903.0,106.0,3.6,29.0,821.0,900.25,662.74
2016,8,28,14,15,895.0,104.5,3.6,28.5,789.0,865.01,641.55
2016,8,28,14,30,887.0,103.0,3.6,28.0,757.0,827.25,618.44
2016,8,28,14,45,876.0,100.5,3.65,27.5,718.5,783.83,591.34
2016,8,28,15,0,865.0,98.0,3.7,27.0,680.0,738.55,562.49
2016,8,28,15,15,850.5,95.5,3.65,26.5,636.5,691.39,531.41
2016,8,28,15,30,836.0,93.0,3.6,26.0,593.0,640.68,495.41
2016,8,28,15,45,817.0,89.5,3.55,25.5,545.0,585.45,454.73
2016,8,28,16,0,798.0,86.0,3.5,25.0,497.0,530.15,412.7
2016,8,28,16,15,771.5,82.0,3.45,24.0,446.0,470.86,366.95
2016,8,28,16,30,745.0,78.0,3.4,23.0,395.0,412.89,320.48
2016,8,28,16,45,708.5,73.0,3.35,22.5,342.0,351.67,269.34
2016,8,28,17,0,672.0,68.0,3.3,22.0,289.0,293.22,219.03
2016,8,28,17,15,618.0,61.5,3.15,21.0,236.5,232.09,166.49
2016,8,28,17,30,564.0,55.0,3.0,20.0,184.0,176.7,118.62
2016,8,28,17,45,478.5,45.5,2.9,19.5,135.5,119.48,72.01
2016,8,28,18,0,393.0,36.0,2.8,19.0,87.0,72.3,36.94
2016,8,28,18,15,254.5,23.5,2.65,18.0,50.0,29.97,8.18
2016,8,28,18,30,116.0,11.0,2.5,17.0,13.0,10.81,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.9,13.0,18.5,11.3,0.0
2016,8,29,6,0,217.0,23.0,2.2,14.0,37.0,26.33,4.75
2016,8,29,6,15,329.0,35.0,2.3,14.5,79.5,62.75,32.54
2016,8,29,6,30,441.0,47.0,2.4,15.0,122.0,111.87,68.43
2016,8,29,6,45,509.5,55.5,2.5,15.5,171.5,161.78,109.99
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,219.5,159.94
2016,8,29,7,15,289.0,87.5,2.55,16.0,166.0,183.25,141.74
2016,8,29,7,30,0.0,111.0,2.5,16.0,111.0,107.72,84.98
2016,8,29,7,45,0.0,126.5,2.5,16.5,126.5,122.93,97.28
2016,8,29,8,0,0.0,142.0,2.5,17.0,142.0,138.18,109.25
2016,8,29,8,15,4.0,161.0,2.5,17.5,163.0,159.08,125.69
2016,8,29,8,30,8.0,180.0,2.5,18.0,184.0,180.45,142.27
2016,8,29,8,45,37.0,225.0,2.55,18.5,247.5,247.81,195.6
2016,8,29,9,0,66.0,270.0,2.6,19.0,311.0,315.51,247.93
2016,8,29,9,15,53.5,278.5,2.6,19.5,313.5,318.13,248.41
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,319.61,248.18
2016,8,29,9,45,121.5,323.5,2.65,21.0,414.5,429.51,331.99
2016,8,29,10,0,202.0,360.0,2.7,22.0,513.0,539.36,412.44
2016,8,29,10,15,369.5,321.0,2.75,22.5,614.5,656.83,499.98
