Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,30,537.0,282.0,2.8,23.0,716.0,783.13,590.7
2016,8,29,10,45,728.0,192.0,2.85,24.0,797.0,879.85,657.1
2016,8,29,11,0,919.0,102.0,2.9,25.0,878.0,969.77,713.32
2016,8,29,11,15,922.0,102.5,2.95,25.5,892.0,987.55,722.65
2016,8,29,11,30,925.0,103.0,3.0,26.0,906.0,1001.89,730.42
2016,8,29,11,45,927.5,102.5,3.1,26.5,913.0,1011.16,735.43
2016,8,29,12,0,930.0,102.0,3.2,27.0,920.0,1016.84,738.24
2016,8,29,12,15,930.0,102.0,3.25,27.0,918.0,1016.97,738.68
2016,8,29,12,30,930.0,102.0,3.3,27.0,916.0,1013.46,736.92
2016,8,29,12,45,914.0,109.5,3.4,27.0,902.5,998.86,728.45
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,980.98,717.95
2016,8,29,13,15,894.0,116.5,3.55,27.0,871.5,962.89,707.0
2016,8,29,13,30,890.0,116.0,3.6,27.0,854.0,941.55,693.95
2016,8,29,13,45,886.5,113.0,3.7,27.0,830.0,914.93,677.65
2016,8,29,14,0,883.0,110.0,3.8,27.0,806.0,885.28,659.25
2016,8,29,14,15,766.0,155.0,3.85,26.5,741.5,811.8,611.52
2016,8,29,14,30,649.0,200.0,3.9,26.0,677.0,740.61,563.21
2016,8,29,14,45,749.5,149.5,3.95,26.0,672.5,740.65,566.27
2016,8,29,15,0,850.0,99.0,4.0,26.0,668.0,726.56,557.67
2016,8,29,15,15,835.0,96.5,3.95,25.5,624.5,679.67,526.23
2016,8,29,15,30,820.0,94.0,3.9,25.0,581.0,629.28,489.83
2016,8,29,15,45,805.5,89.0,3.9,24.5,534.5,575.87,450.25
2016,8,29,16,0,791.0,84.0,3.9,24.0,488.0,522.0,408.99
2016,8,29,16,15,764.5,80.0,3.85,23.0,437.5,463.09,363.03
2016,8,29,16,30,738.0,76.0,3.8,22.0,387.0,405.52,316.4
2016,8,29,16,45,706.5,70.0,3.75,21.5,335.0,345.64,265.81
2016,8,29,17,0,675.0,64.0,3.7,21.0,283.0,288.3,215.86
2016,8,29,17,15,620.5,58.0,3.55,20.0,231.0,227.22,162.94
2016,8,29,17,30,566.0,52.0,3.4,19.0,179.0,172.25,115.16
2016,8,29,17,45,481.0,43.5,3.3,18.5,131.0,116.26,69.42
2016,8,29,18,0,396.0,35.0,3.2,18.0,83.0,70.24,35.33
2016,8,29,18,15,198.0,23.5,3.05,17.5,47.5,27.16,6.02
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.5,2.75,15.5,15.5,10.32,0.0
2016,8,30,6,0,150.0,21.0,3.0,16.0,31.0,22.09,2.16
2016,8,30,6,15,223.0,36.5,3.05,16.5,66.5,54.24,29.39
2016,8,30,6,30,296.0,52.0,3.1,17.0,102.0,94.55,59.84
2016,8,30,6,45,338.5,67.5,3.15,17.5,143.5,137.29,95.59
2016,8,30,7,0,381.0,83.0,3.2,18.0,185.0,184.95,136.59
2016,8,30,7,15,410.5,96.5,3.2,18.5,228.0,231.16,176.95
2016,8,30,7,30,440.0,110.0,3.2,19.0,271.0,280.35,219.15
2016,8,30,7,45,616.0,90.0,3.2,20.0,352.5,363.58,286.27
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,462.55,364.94
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,519.59,410.35
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,575.88,453.86
2016,8,30,8,45,855.0,78.0,3.2,22.5,580.5,629.54,493.98
2016,8,30,9,0,873.0,80.0,3.2,23.0,627.0,682.71,531.76
2016,8,30,9,15,885.0,82.0,3.25,23.5,668.0,730.74,563.79
2016,8,30,9,30,897.0,84.0,3.3,24.0,709.0,777.2,594.22
2016,8,30,9,45,905.5,86.0,3.35,25.0,744.5,819.03,619.78
2016,8,30,10,0,914.0,88.0,3.4,26.0,780.0,858.55,643.35
2016,8,30,10,15,920.5,89.0,3.45,26.0,808.5,892.76,665.59
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,924.14,685.88
2016,8,30,10,45,933.5,90.0,3.6,26.5,859.0,951.44,702.37
2016,8,30,11,0,940.0,90.0,3.7,27.0,881.0,975.58,716.75
2016,8,30,11,15,942.5,90.5,3.7,27.0,895.0,993.15,727.63
2016,8,30,11,30,945.0,91.0,3.7,27.0,909.0,1007.18,736.31
2016,8,30,11,45,947.5,90.5,3.75,27.5,915.0,1016.53,740.92
2016,8,30,12,0,950.0,90.0,3.8,28.0,921.0,1022.21,743.27
2016,8,30,12,15,949.5,89.5,3.8,28.0,919.0,1021.25,742.6
2016,8,30,12,30,949.0,89.0,3.8,28.0,917.0,1016.57,739.69
2016,8,30,12,45,945.0,90.0,3.8,28.0,906.5,1006.42,733.36
2016,8,30,13,0,941.0,91.0,3.8,28.0,896.0,992.69,724.84
2016,8,30,13,15,937.0,90.0,3.8,28.0,878.5,973.33,712.72
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,950.57,698.45
2016,8,30,13,45,928.0,88.0,3.8,28.0,835.5,923.65,681.45
2016,8,30,14,0,923.0,87.0,3.8,28.0,810.0,893.64,662.38
2016,8,30,14,15,915.0,85.5,3.8,27.5,778.0,857.66,640.47
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,819.12,616.58
2016,8,30,14,45,896.5,82.5,3.8,27.0,708.0,776.31,588.24
2016,8,30,15,0,886.0,81.0,3.8,27.0,670.0,731.55,558.25
2016,8,30,15,15,872.0,79.0,3.75,26.0,626.5,682.15,526.48
2016,8,30,15,30,858.0,77.0,3.7,25.0,583.0,631.61,491.75
2016,8,30,15,45,841.0,73.5,3.65,24.5,535.5,576.84,450.92
2016,8,30,16,0,824.0,70.0,3.6,24.0,488.0,521.77,408.54
2016,8,30,16,15,799.0,67.0,3.5,23.5,437.0,464.05,362.55
2016,8,30,16,30,774.0,64.0,3.4,23.0,386.0,406.43,315.12
2016,8,30,16,45,739.5,60.0,3.35,22.5,334.0,345.61,263.79
2016,8,30,17,0,705.0,56.0,3.3,22.0,282.0,287.6,213.32
2016,8,30,17,15,652.0,50.5,3.15,21.0,229.5,226.28,160.15
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,170.57,111.72
2016,8,30,17,45,514.5,38.0,2.95,19.5,129.0,114.07,65.76
2016,8,30,18,0,430.0,31.0,2.9,19.0,81.0,67.91,32.01
2016,8,30,18,15,215.0,15.5,2.9,18.5,40.5,19.16,0.23
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,150.0,9.5,2.8,14.5,19.0,9.34,0.0
2016,8,31,6,0,300.0,19.0,3.1,15.0,38.0,24.18,0.27
2016,8,31,6,15,417.5,28.0,3.15,15.5,81.5,63.49,29.48
2016,8,31,6,30,535.0,37.0,3.2,16.0,125.0,115.34,66.86
2016,8,31,6,45,602.5,43.0,3.3,16.5,176.0,167.83,110.85
2016,8,31,7,0,670.0,49.0,3.4,17.0,227.0,227.92,163.48
2016,8,31,7,15,713.5,53.5,3.4,17.5,280.0,286.07,215.73
2016,8,31,7,30,757.0,58.0,3.4,18.0,333.0,348.37,270.57
2016,8,31,7,45,787.0,61.5,3.45,19.0,386.0,407.61,321.18
2016,8,31,8,0,817.0,65.0,3.5,20.0,439.0,468.09,370.94
2016,8,31,8,15,838.5,68.0,3.5,20.5,489.0,525.57,417.26
2016,8,31,8,30,860.0,71.0,3.5,21.0,539.0,583.47,462.29
2016,8,31,8,45,875.5,73.5,3.55,21.5,585.5,637.12,502.83
2016,8,31,9,0,891.0,76.0,3.6,22.0,632.0,690.0,540.66
2016,8,31,9,15,903.0,78.0,3.65,22.0,673.5,738.76,574.55
2016,8,31,9,30,915.0,80.0,3.7,22.0,715.0,785.9,606.89
2016,8,31,9,45,918.0,84.5,3.75,22.5,749.5,826.62,633.18
2016,8,31,10,0,921.0,89.0,3.8,23.0,784.0,864.6,657.29
2016,8,31,10,15,927.5,90.5,3.85,23.0,813.0,899.51,680.38
2016,8,31,10,30,934.0,92.0,3.9,23.0,842.0,931.55,701.44
2016,8,31,10,45,938.0,93.0,3.95,23.5,863.5,957.75,717.12
2016,8,31,11,0,942.0,94.0,4.0,24.0,885.0,980.65,730.59
2016,8,31,11,15,945.0,94.5,4.05,24.0,899.0,998.66,742.26
2016,8,31,11,30,948.0,95.0,4.1,24.0,913.0,1013.13,751.69
2016,8,31,11,45,948.0,96.0,4.15,24.0,918.5,1021.62,757.27
2016,8,31,12,0,948.0,97.0,4.2,24.0,924.0,1026.39,760.56
2016,8,31,12,15,947.5,97.0,4.2,24.0,922.0,1025.89,760.19
2016,8,31,12,30,947.0,97.0,4.2,24.0,920.0,1021.66,757.52
2016,8,31,12,45,937.5,101.0,4.25,24.0,908.0,1009.38,749.92
2016,8,31,13,0,928.0,105.0,4.3,24.0,896.0,993.62,740.15
2016,8,31,13,15,924.0,104.0,4.3,24.0,878.0,974.37,727.83
2016,8,31,13,30,920.0,103.0,4.3,24.0,860.0,951.78,713.33
2016,8,31,13,45,915.0,101.0,4.35,24.0,835.0,924.01,695.58
2016,8,31,14,0,910.0,99.0,4.4,24.0,810.0,893.2,675.71
2016,8,31,14,15,901.5,97.5,4.4,23.5,777.5,857.11,653.14
2016,8,31,14,30,893.0,96.0,4.4,23.0,745.0,818.53,628.59
2016,8,31,14,45,884.0,93.0,4.4,23.0,706.5,775.71,599.54
2016,8,31,15,0,875.0,90.0,4.4,23.0,668.0,730.85,568.75
2016,8,31,15,15,859.5,87.5,4.35,22.5,624.0,680.31,534.34
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,628.78,496.66
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,575.52,455.32
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,520.25,411.35
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,460.69,363.41
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,402.5,315.0
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,341.26,262.8
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,283.0,211.66
2016,8,31,17,15,628.5,54.0,3.75,19.5,224.0,221.51,157.73
2016,8,31,17,30,572.0,48.0,3.6,19.0,172.0,165.61,108.92
2016,8,31,17,45,478.5,40.0,3.45,18.5,124.0,109.11,63.38
2016,8,31,18,0,385.0,32.0,3.3,18.0,76.0,63.6,30.38
2016,8,31,18,15,192.5,16.0,3.15,17.5,38.0,18.2,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,2.7,14.5,18.0,9.34,0.0
2016,9,1,6,0,299.0,19.0,3.0,15.0,36.0,23.87,0.0
2016,9,1,6,15,419.0,28.0,3.05,15.5,80.0,63.24,29.14
2016,9,1,6,30,539.0,37.0,3.1,16.0,124.0,115.44,66.68
2016,9,1,6,45,604.0,44.0,3.15,16.5,175.5,168.62,111.3
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,229.14,164.29
2016,9,1,7,15,339.0,88.0,3.15,17.5,177.5,199.3,153.0
2016,9,1,7,30,9.0,125.0,3.1,18.0,128.0,124.98,98.52
2016,9,1,7,45,20.0,148.5,3.05,18.5,157.0,153.43,121.51
2016,9,1,8,0,31.0,172.0,3.0,19.0,186.0,185.5,146.99
2016,9,1,8,15,34.0,192.0,2.95,19.5,209.5,209.08,165.22
2016,9,1,8,30,37.0,212.0,2.9,20.0,233.0,232.99,183.43
2016,9,1,8,45,54.0,240.0,2.9,21.0,273.0,274.29,214.84
2016,9,1,9,0,71.0,268.0,2.9,22.0,313.0,317.19,246.82
2016,9,1,9,15,131.5,294.5,2.9,22.5,383.5,396.6,307.35
2016,9,1,9,30,192.0,321.0,2.9,23.0,454.0,475.98,366.37
2016,9,1,9,45,566.0,203.0,2.9,23.5,623.0,674.34,518.78
2016,9,1,10,0,940.0,85.0,2.9,24.0,792.0,875.25,658.2
2016,9,1,10,15,947.0,86.0,2.95,24.0,821.0,910.56,679.73
2016,9,1,10,30,954.0,87.0,3.0,24.0,850.0,942.98,700.61
2016,9,1,10,45,958.0,88.0,3.1,24.5,872.0,969.57,716.6
2016,9,1,11,0,962.0,89.0,3.2,25.0,894.0,992.79,730.39
2016,9,1,11,15,965.0,89.5,3.35,25.0,908.0,1011.04,742.8
2016,9,1,11,30,968.0,90.0,3.5,25.0,922.0,1025.67,752.97
2016,9,1,11,45,967.5,91.0,3.65,25.0,927.5,1033.76,758.99
2016,9,1,12,0,967.0,92.0,3.8,25.0,933.0,1038.05,762.68
2016,9,1,12,15,966.5,92.0,3.9,24.5,931.0,1037.47,764.46
2016,9,1,12,30,966.0,92.0,4.0,24.0,929.0,1033.09,763.88
2016,9,1,12,45,958.5,94.5,4.15,24.0,917.0,1020.91,757.06
2016,9,1,13,0,951.0,97.0,4.3,24.0,905.0,1005.14,747.95
2016,9,1,13,15,947.0,96.5,4.3,23.5,887.0,985.99,737.17
2016,9,1,13,30,943.0,96.0,4.3,23.0,869.0,963.4,724.1
2016,9,1,13,45,936.5,95.5,4.3,23.0,843.0,935.29,705.86
2016,9,1,14,0,930.0,95.0,4.3,23.0,817.0,904.12,685.52
2016,9,1,14,15,922.0,93.5,4.2,22.5,784.5,867.78,662.35
2016,9,1,14,30,914.0,92.0,4.1,22.0,752.0,828.85,637.19
2016,9,1,14,45,903.5,89.5,4.05,22.0,713.0,784.58,607.01
2016,9,1,15,0,893.0,87.0,4.0,22.0,674.0,738.34,575.15
2016,9,1,15,15,878.0,84.5,4.0,21.5,629.5,687.33,540.65
2016,9,1,15,30,863.0,82.0,4.0,21.0,585.0,635.25,502.74
2016,9,1,15,45,717.0,107.0,4.0,21.0,501.0,536.57,425.83
2016,9,1,16,0,571.0,132.0,4.0,21.0,417.0,447.38,355.06
2016,9,1,16,15,669.5,101.0,3.9,20.0,400.0,432.21,342.96
2016,9,1,16,30,768.0,70.0,3.8,19.0,383.0,405.25,319.09
2016,9,1,16,45,724.0,66.5,3.75,18.5,328.5,341.77,264.65
2016,9,1,17,0,680.0,63.0,3.7,18.0,274.0,282.19,212.23
2016,9,1,17,15,622.0,56.5,3.5,17.5,221.5,219.88,157.34
2016,9,1,17,30,564.0,50.0,3.3,17.0,169.0,164.06,108.42
2016,9,1,17,45,455.5,42.0,3.15,16.5,120.0,106.22,62.32
2016,9,1,18,0,347.0,34.0,3.0,16.0,71.0,61.18,29.98
2016,9,1,18,15,173.5,17.0,2.9,15.5,35.5,17.99,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,9.5,2.25,14.0,15.5,9.34,0.0
2016,9,2,6,0,200.0,19.0,2.5,15.0,31.0,21.16,0.0
2016,9,2,6,15,321.5,30.5,2.55,15.5,72.0,56.65,27.41
2016,9,2,6,30,443.0,42.0,2.6,16.0,113.0,105.78,62.76
2016,9,2,6,45,511.0,50.5,2.7,16.5,161.5,155.48,103.93
2016,9,2,7,0,579.0,59.0,2.8,17.0,210.0,212.93,153.6
2016,9,2,7,15,627.0,65.0,2.7,17.5,261.5,268.92,203.15
2016,9,2,7,30,675.0,71.0,2.6,18.0,313.0,329.69,255.87
2016,9,2,7,45,705.5,76.5,2.55,18.5,364.0,386.91,304.69
2016,9,2,8,0,736.0,82.0,2.5,19.0,415.0,446.15,353.46
2016,9,2,8,15,760.0,85.5,2.45,19.5,463.5,501.66,397.72
2016,9,2,8,30,784.0,89.0,2.4,20.0,512.0,557.99,441.03
2016,9,2,8,45,799.0,93.0,2.35,21.0,556.5,609.65,478.4
2016,9,2,9,0,814.0,97.0,2.3,22.0,601.0,660.67,513.88
2016,9,2,9,15,827.5,99.5,2.35,22.5,641.5,708.11,545.81
2016,9,2,9,30,841.0,102.0,2.4,23.0,682.0,751.29,573.88
2016,9,2,9,45,859.0,100.0,2.45,24.0,718.5,794.35,600.32
2016,9,2,10,0,877.0,98.0,2.5,25.0,755.0,835.85,625.23
2016,9,2,10,15,884.5,99.5,2.6,25.5,783.5,870.21,646.57
2016,9,2,10,30,892.0,101.0,2.7,26.0,812.0,901.89,666.05
2016,9,2,10,45,748.5,186.0,2.85,26.5,794.0,889.51,656.57
2016,9,2,11,0,605.0,271.0,3.0,27.0,776.0,859.17,633.32
2016,9,2,11,15,551.0,298.5,3.1,27.0,763.5,845.35,622.93
2016,9,2,11,30,497.0,326.0,3.2,27.0,751.0,829.32,610.8
2016,9,2,11,45,538.0,314.5,3.35,27.5,777.5,861.02,632.8
2016,9,2,12,0,579.0,303.0,3.5,28.0,804.0,890.84,653.07
2016,9,2,12,15,540.5,315.5,3.55,28.0,783.0,866.58,635.85
2016,9,2,12,30,502.0,328.0,3.6,28.0,762.0,840.11,617.49
2016,9,2,12,45,520.5,317.0,3.65,28.0,762.5,841.89,619.93
2016,9,2,13,0,539.0,306.0,3.7,28.0,763.0,841.1,620.49
2016,9,2,13,15,702.0,214.0,3.7,28.0,795.0,889.53,657.82
2016,9,2,13,30,865.0,122.0,3.7,28.0,827.0,918.15,677.31
2016,9,2,13,45,861.5,119.0,3.75,28.0,803.0,891.77,660.43
2016,9,2,14,0,858.0,116.0,3.8,28.0,779.0,862.46,641.91
2016,9,2,14,15,849.0,114.0,3.8,27.5,747.0,826.84,619.99
2016,9,2,14,30,840.0,112.0,3.8,27.0,715.0,792.35,598.64
2016,9,2,14,45,830.0,108.5,3.85,27.0,677.5,749.66,570.33
2016,9,2,15,0,820.0,105.0,3.9,27.0,640.0,705.19,540.45
2016,9,2,15,15,803.5,102.0,3.9,26.5,596.5,655.31,506.3
2016,9,2,15,30,787.0,99.0,3.9,26.0,553.0,604.68,469.67
2016,9,2,15,45,767.5,94.5,3.9,25.5,506.0,550.29,429.13
2016,9,2,16,0,748.0,90.0,3.9,25.0,459.0,496.03,387.37
2016,9,2,16,15,718.5,85.5,3.8,24.0,409.0,437.51,341.47
2016,9,2,16,30,689.0,81.0,3.7,23.0,359.0,380.55,295.18
2016,9,2,16,45,652.0,74.5,3.65,22.0,307.5,320.87,245.33
2016,9,2,17,0,615.0,68.0,3.6,21.0,256.0,264.46,196.72
2016,9,2,17,15,553.5,61.0,3.45,20.0,205.5,204.88,145.48
2016,9,2,17,30,492.0,54.0,3.3,19.0,155.0,152.01,100.28
2016,9,2,17,45,398.0,43.5,3.2,18.5,109.5,98.26,57.66
2016,9,2,18,0,304.0,33.0,3.1,18.0,64.0,55.65,26.73
2016,9,2,18,15,152.0,16.5,3.05,17.0,32.0,16.47,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.5,10.0,3.35,14.5,14.0,9.83,0.0
2016,9,3,6,0,149.0,20.0,3.5,15.0,28.0,20.46,0.0
2016,9,3,6,15,270.0,33.5,3.55,15.0,68.0,55.15,28.0
2016,9,3,6,30,391.0,47.0,3.6,15.0,108.0,103.03,62.92
2016,9,3,6,45,457.0,58.5,3.65,15.5,156.0,152.23,103.73
2016,9,3,7,0,523.0,70.0,3.7,16.0,204.0,209.03,152.8
2016,9,3,7,15,575.0,77.0,3.7,16.5,256.0,264.16,201.54
2016,9,3,7,30,627.0,84.0,3.7,17.0,308.0,324.59,254.14
2016,9,3,7,45,660.5,91.0,3.7,17.5,359.0,382.04,303.48
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,442.06,353.42
2016,9,3,8,15,500.5,157.0,3.65,18.5,395.5,434.03,347.36
2016,9,3,8,30,307.0,216.0,3.6,19.0,381.0,403.14,321.33
2016,9,3,8,45,550.5,164.0,3.6,19.5,491.5,523.9,417.71
2016,9,3,9,0,794.0,112.0,3.6,20.0,602.0,662.24,524.17
2016,9,3,9,15,809.0,115.0,3.6,20.5,643.0,710.48,557.55
2016,9,3,9,30,824.0,118.0,3.6,21.0,684.0,757.58,588.99
2016,9,3,9,45,859.0,108.5,3.6,21.5,725.0,802.48,618.36
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,850.12,649.21
2016,9,3,10,15,901.5,100.5,3.65,22.0,794.5,884.93,672.29
2016,9,3,10,30,909.0,102.0,3.7,22.0,823.0,917.01,693.5
2016,9,3,10,45,915.5,101.5,3.8,22.5,845.0,943.13,709.55
2016,9,3,11,0,922.0,101.0,3.9,23.0,867.0,966.13,723.5
2016,9,3,11,15,924.5,102.0,4.0,23.0,880.5,983.69,735.25
2016,9,3,11,30,927.0,103.0,4.1,23.0,894.0,997.76,744.8
2016,9,3,11,45,927.0,103.5,4.2,23.0,899.5,1005.33,750.12
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,1009.26,753.17
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,1008.04,754.37
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,1003.18,753.37
2016,9,3,12,45,908.5,112.0,4.65,22.0,885.0,988.42,744.98
2016,9,3,13,0,892.0,120.0,4.8,22.0,871.0,970.4,734.4
2016,9,3,13,15,887.5,119.0,4.8,21.5,853.0,951.02,723.14
2016,9,3,13,30,883.0,118.0,4.8,21.0,835.0,928.43,709.67
2016,9,3,13,45,675.0,202.5,4.8,21.0,741.0,820.79,634.54
2016,9,3,14,0,467.0,287.0,4.8,21.0,647.0,709.09,549.45
2016,9,3,14,15,662.5,197.5,4.7,20.5,684.0,764.75,597.22
2016,9,3,14,30,858.0,108.0,4.6,20.0,721.0,796.88,622.65
2016,9,3,14,45,738.0,141.5,4.55,20.0,649.0,714.42,563.18
2016,9,3,15,0,618.0,175.0,4.5,20.0,577.0,633.12,500.98
2016,9,3,15,15,581.5,172.0,4.45,19.5,529.5,577.78,459.93
2016,9,3,15,30,545.0,169.0,4.4,19.0,482.0,521.86,417.45
2016,9,3,15,45,660.0,127.5,4.35,19.0,473.5,520.76,417.3
2016,9,3,16,0,775.0,86.0,4.3,19.0,465.0,503.81,403.25
2016,9,3,16,15,746.5,81.5,4.2,18.5,414.0,444.3,354.35
2016,9,3,16,30,718.0,77.0,4.1,18.0,363.0,386.41,305.46
2016,9,3,16,45,670.5,73.0,4.1,17.5,310.0,323.94,251.75
2016,9,3,17,0,623.0,69.0,4.1,17.0,257.0,265.87,200.54
2016,9,3,17,15,559.5,62.0,3.95,16.5,205.5,205.48,147.5
2016,9,3,17,30,496.0,55.0,3.8,16.0,154.0,152.05,101.07
2016,9,3,17,45,373.0,45.0,3.65,15.5,107.0,95.02,56.64
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,51.97,25.72
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,16.28,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,8.85,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,17.28,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,58.5,49.01,27.36
2016,9,4,6,30,245.0,58.0,3.4,14.0,96.0,92.23,60.44
2016,9,4,6,45,309.5,75.5,3.4,14.5,142.5,138.28,98.21
2016,9,4,7,0,374.0,93.0,3.4,15.0,189.0,191.87,143.66
2016,9,4,7,15,429.5,106.0,3.3,15.5,239.5,245.44,189.85
2016,9,4,7,30,485.0,119.0,3.2,16.0,290.0,304.92,240.53
2016,9,4,7,45,540.0,124.5,3.1,16.5,343.0,362.2,288.66
2016,9,4,8,0,595.0,130.0,3.0,17.0,396.0,426.39,341.11
2016,9,4,8,15,625.5,137.0,2.95,17.5,445.0,482.14,385.64
2016,9,4,8,30,656.0,144.0,2.9,18.0,494.0,539.64,430.16
2016,9,4,8,45,697.5,141.5,2.85,18.5,543.5,595.76,472.62
2016,9,4,9,0,739.0,139.0,2.8,19.0,593.0,653.76,515.27
2016,9,4,9,15,756.0,143.0,2.8,19.5,634.0,702.44,549.78
2016,9,4,9,30,773.0,147.0,2.8,20.0,675.0,750.28,582.38
2016,9,4,9,45,833.0,125.5,2.85,20.5,721.5,802.44,616.92
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,853.66,650.21
2016,9,4,10,15,901.0,105.5,2.95,21.5,797.0,888.82,672.02
2016,9,4,10,30,909.0,107.0,3.0,22.0,826.0,921.26,691.94
2016,9,4,10,45,915.0,107.5,3.15,22.5,848.0,947.94,708.61
2016,9,4,11,0,921.0,108.0,3.3,23.0,870.0,971.46,723.2
2016,9,4,11,15,924.0,108.5,3.45,23.0,884.0,988.88,735.19
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,1002.81,745.0
2016,9,4,11,45,927.0,110.5,3.75,23.5,903.5,1011.36,749.9
2016,9,4,12,0,927.0,112.0,3.9,24.0,909.0,1016.28,752.52
2016,9,4,12,15,721.0,217.0,3.95,24.0,836.0,938.28,700.48
2016,9,4,12,30,515.0,322.0,4.0,24.0,763.0,844.92,632.61
2016,9,4,12,45,724.0,212.5,4.1,24.5,824.5,926.91,693.88
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,989.12,734.86
2016,9,4,13,15,929.0,102.5,4.2,25.0,867.5,970.0,722.11
2016,9,4,13,30,925.0,102.0,4.2,25.0,849.0,947.5,707.75
2016,9,4,13,45,917.5,101.5,4.25,25.0,823.0,918.69,689.38
2016,9,4,14,0,910.0,101.0,4.3,25.0,797.0,886.94,668.97
2016,9,4,14,15,901.0,99.0,4.25,24.5,764.0,849.62,645.41
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,809.86,619.93
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,765.16,589.67
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,718.84,557.94
2016,9,4,15,15,848.0,92.5,4.15,23.5,607.5,670.44,524.61
2016,9,4,15,30,832.0,90.0,4.1,23.0,563.0,618.63,486.4
2016,9,4,15,45,809.0,87.0,4.05,22.5,514.0,561.65,443.14
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,505.06,398.8
2016,9,4,16,15,756.5,80.0,3.9,21.5,413.5,445.05,350.31
2016,9,4,16,30,727.0,76.0,3.8,21.0,362.0,386.76,301.63
2016,9,4,16,45,684.0,70.5,3.75,20.5,308.5,324.0,248.19
2016,9,4,17,0,641.0,65.0,3.7,20.0,255.0,265.14,196.72
2016,9,4,17,15,577.0,58.0,3.55,19.0,203.0,203.81,143.7
2016,9,4,17,30,513.0,51.0,3.4,18.0,151.0,149.49,97.18
2016,9,4,17,45,403.0,41.0,3.3,17.0,104.5,93.58,53.71
2016,9,4,18,0,293.0,31.0,3.2,16.0,58.0,50.75,22.75
2016,9,4,18,15,146.5,15.5,3.05,15.5,29.0,16.85,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,9.0,1.6,13.5,12.5,8.85,0.0
2016,9,5,6,0,143.0,18.0,1.8,14.0,25.0,18.23,0.0
2016,9,5,6,15,266.5,31.5,1.85,14.5,64.5,52.53,25.72
2016,9,5,6,30,390.0,45.0,1.9,15.0,104.0,100.31,60.5
2016,9,5,6,45,469.5,54.5,1.95,15.5,153.0,150.03,101.0
2016,9,5,7,0,549.0,64.0,2.0,16.0,202.0,208.91,151.16
2016,9,5,7,15,600.5,70.5,1.95,16.5,254.0,264.75,200.27
2016,9,5,7,30,652.0,77.0,1.9,17.0,306.0,325.79,252.94
2016,9,5,7,45,691.5,81.5,1.85,18.0,358.5,384.49,302.02
2016,9,5,8,0,731.0,86.0,1.8,19.0,411.0,446.33,351.72
2016,9,5,8,15,757.0,90.0,1.75,19.5,460.5,502.94,396.28
2016,9,5,8,30,783.0,94.0,1.7,20.0,510.0,560.76,440.06
2016,9,5,8,45,805.5,96.0,1.7,21.0,557.0,614.94,479.01
2016,9,5,9,0,828.0,98.0,1.7,22.0,604.0,669.12,516.53
2016,9,5,9,15,842.0,100.5,1.75,22.5,645.0,717.4,548.67
2016,9,5,9,30,856.0,103.0,1.8,23.0,686.0,761.33,576.81
2016,9,5,9,45,874.5,101.0,1.85,24.0,723.0,805.15,603.34
2016,9,5,10,0,893.0,99.0,1.9,25.0,760.0,847.39,628.3
2016,9,5,10,15,900.5,100.5,2.0,25.5,789.0,882.06,649.62
2016,9,5,10,30,908.0,102.0,2.1,26.0,818.0,913.98,669.07
2016,9,5,10,45,914.0,102.5,2.25,27.0,839.5,940.56,684.12
2016,9,5,11,0,920.0,103.0,2.4,28.0,861.0,963.99,697.07
2016,9,5,11,15,923.5,103.5,2.5,28.5,875.0,981.78,707.32
2016,9,5,11,30,927.0,104.0,2.6,29.0,889.0,996.11,715.46
2016,9,5,11,45,928.0,104.5,2.75,29.5,895.0,1004.48,720.36
2016,9,5,12,0,929.0,105.0,2.9,30.0,901.0,1009.22,723.05
2016,9,5,12,15,929.0,104.5,2.95,30.0,899.0,1008.26,722.84
2016,9,5,12,30,929.0,104.0,3.0,30.0,897.0,1003.64,720.46
2016,9,5,12,45,912.0,112.0,3.15,30.5,882.5,988.28,710.68
2016,9,5,13,0,895.0,120.0,3.3,31.0,868.0,969.67,698.89
2016,9,5,13,15,891.0,119.0,3.35,30.5,850.0,950.53,688.88
2016,9,5,13,30,887.0,118.0,3.4,30.0,832.0,928.17,676.73
2016,9,5,13,45,877.5,118.0,3.5,30.0,805.5,898.92,658.94
2016,9,5,14,0,868.0,118.0,3.6,30.0,779.0,866.98,639.25
2016,9,5,14,15,858.0,116.0,3.65,29.5,746.0,833.86,619.59
2016,9,5,14,30,848.0,114.0,3.7,29.0,713.0,794.33,595.28
2016,9,5,14,45,833.0,112.0,3.75,29.0,673.5,749.01,565.45
2016,9,5,15,0,818.0,110.0,3.8,29.0,634.0,702.28,534.26
2016,9,5,15,15,800.0,107.0,3.8,28.5,589.5,651.36,499.04
2016,9,5,15,30,782.0,104.0,3.8,28.0,545.0,599.85,461.97
2016,9,5,15,45,758.5,99.5,3.8,27.5,496.5,543.33,420.07
2016,9,5,16,0,735.0,95.0,3.8,27.0,448.0,487.76,377.52
2016,9,5,16,15,703.0,90.0,3.6,26.0,397.0,428.06,330.82
2016,9,5,16,30,671.0,85.0,3.4,25.0,346.0,370.46,284.18
2016,9,5,16,45,630.5,78.0,3.25,24.5,294.5,310.19,233.7
2016,9,5,17,0,590.0,71.0,3.1,24.0,243.0,253.63,185.15
2016,9,5,17,15,524.5,62.5,2.65,23.0,192.0,193.51,134.33
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,140.66,90.24
2016,9,5,17,45,360.5,41.5,1.8,21.0,96.5,87.29,49.37
2016,9,5,18,0,262.0,29.0,1.4,20.0,52.0,45.58,18.85
2016,9,5,18,15,131.0,14.5,1.3,19.0,26.0,15.22,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,1.3,13.0,12.0,8.36,0.0
2016,9,6,6,0,159.0,17.0,1.4,14.0,24.0,17.72,0.0
2016,9,6,6,15,287.5,29.0,1.45,14.5,63.5,51.53,23.96
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,99.64,58.74
2016,9,6,6,45,498.5,49.0,1.55,16.0,152.5,149.89,99.37
2016,9,6,7,0,581.0,57.0,1.6,17.0,202.0,209.6,149.86
2016,9,6,7,15,631.5,63.0,1.45,18.0,254.5,266.34,199.17
2016,9,6,7,30,682.0,69.0,1.3,19.0,307.0,328.14,251.42
2016,9,6,7,45,720.0,73.0,1.2,20.5,359.5,387.23,299.45
2016,9,6,8,0,758.0,77.0,1.1,22.0,412.0,449.16,347.35
2016,9,6,8,15,783.0,80.5,1.15,23.0,462.0,506.21,390.87
2016,9,6,8,30,808.0,84.0,1.2,24.0,512.0,564.11,433.3
2016,9,6,8,45,828.5,86.0,1.25,25.0,558.5,618.11,471.38
2016,9,6,9,0,849.0,88.0,1.3,26.0,605.0,669.64,506.47
2016,9,6,9,15,862.5,90.5,1.5,27.0,646.0,718.04,537.68
2016,9,6,9,30,876.0,93.0,1.7,28.0,687.0,765.0,567.39
2016,9,6,9,45,882.5,97.0,1.9,29.5,721.5,806.32,591.68
2016,9,6,10,0,889.0,101.0,2.1,31.0,756.0,845.22,613.96
2016,9,6,10,15,897.0,102.5,2.15,31.5,785.0,880.13,634.55
2016,9,6,10,30,905.0,104.0,2.2,32.0,814.0,912.34,653.26
2016,9,6,10,45,911.0,104.5,2.3,32.5,836.0,938.78,668.67
2016,9,6,11,0,917.0,105.0,2.4,33.0,858.0,962.08,682.11
2016,9,6,11,15,920.5,105.5,2.4,33.0,872.0,979.76,692.53
2016,9,6,11,30,924.0,106.0,2.4,33.0,886.0,993.97,700.89
2016,9,6,11,45,925.5,106.0,2.4,33.5,891.5,1002.19,704.21
2016,9,6,12,0,927.0,106.0,2.4,34.0,897.0,1006.78,705.42
2016,9,6,12,15,926.5,106.0,2.45,34.0,894.5,1005.79,705.28
2016,9,6,12,30,926.0,106.0,2.5,34.0,892.0,1001.15,703.04
2016,9,6,12,45,916.5,109.5,2.6,34.5,879.5,988.08,694.7
2016,9,6,13,0,907.0,113.0,2.7,35.0,867.0,971.62,684.36
2016,9,6,13,15,902.5,112.0,2.8,34.5,848.5,951.75,674.7
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,928.63,662.9
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,900.11,646.16
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,868.7,627.43
2016,9,6,14,15,876.0,106.0,3.15,33.5,745.5,832.0,605.99
2016,9,6,14,30,867.0,104.0,3.2,33.0,713.0,792.95,582.68
2016,9,6,14,45,854.0,101.5,3.25,33.0,673.5,751.17,556.01
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,704.49,525.61
2016,9,6,15,15,824.5,96.5,3.25,32.5,590.0,654.14,491.79
2016,9,6,15,30,808.0,94.0,3.2,32.0,546.0,603.0,455.63
2016,9,6,15,45,785.5,90.0,3.15,31.5,497.5,546.39,414.39
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,490.18,372.1
2016,9,6,16,15,732.0,81.5,2.95,30.5,397.5,430.2,325.42
2016,9,6,16,30,701.0,77.0,2.8,30.0,346.0,372.24,278.81
2016,9,6,16,45,658.0,71.0,2.65,29.5,293.5,310.58,228.22
2016,9,6,17,0,615.0,65.0,2.5,29.0,241.0,252.9,179.67
2016,9,6,17,15,549.0,57.0,2.15,27.5,190.0,191.97,129.41
2016,9,6,17,30,483.0,49.0,1.8,26.0,139.0,138.35,85.67
2016,9,6,17,45,379.5,37.5,1.45,24.5,94.0,84.31,45.37
2016,9,6,18,0,276.0,26.0,1.1,23.0,49.0,42.22,14.94
2016,9,6,18,15,138.0,13.0,1.05,22.0,24.5,13.3,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.5,0.4,17.5,11.0,7.37,0.0
2016,9,7,6,0,154.0,15.0,0.4,18.0,22.0,17.71,0.0
2016,9,7,6,15,281.0,28.5,0.5,18.5,61.5,50.32,22.56
2016,9,7,6,30,408.0,42.0,0.6,19.0,101.0,99.2,57.62
2016,9,7,6,45,485.5,51.0,0.7,20.0,150.0,148.94,97.16
2016,9,7,7,0,563.0,60.0,0.8,21.0,199.0,207.58,145.76
2016,9,7,7,15,614.5,67.0,0.95,22.0,251.5,264.62,194.33
2016,9,7,7,30,666.0,74.0,1.1,23.0,304.0,326.86,246.25
2016,9,7,7,45,701.0,79.5,1.25,24.0,356.0,385.36,294.16
2016,9,7,8,0,736.0,85.0,1.4,25.0,408.0,446.29,342.3
2016,9,7,8,15,762.0,89.5,1.45,26.0,458.0,503.8,385.85
2016,9,7,8,30,788.0,94.0,1.5,27.0,508.0,562.31,428.43
2016,9,7,8,45,805.5,97.5,1.6,28.0,554.0,615.09,465.66
2016,9,7,9,0,823.0,101.0,1.7,29.0,600.0,667.42,501.36
2016,9,7,9,15,837.5,104.0,1.65,30.0,641.5,716.3,531.47
2016,9,7,9,30,852.0,107.0,1.6,31.0,683.0,763.9,559.17
2016,9,7,9,45,867.5,107.0,1.6,32.0,719.0,804.07,581.72
2016,9,7,10,0,883.0,107.0,1.6,33.0,755.0,845.61,604.74
2016,9,7,10,15,890.5,108.5,1.6,33.5,784.0,879.86,623.94
2016,9,7,10,30,898.0,110.0,1.6,34.0,813.0,911.4,641.27
2016,9,7,10,45,902.5,111.5,1.6,34.5,834.0,937.32,655.0
2016,9,7,11,0,907.0,113.0,1.6,35.0,855.0,960.07,666.75
2016,9,7,11,15,910.0,113.5,1.6,35.0,868.5,977.05,676.39
2016,9,7,11,30,913.0,114.0,1.6,35.0,882.0,990.59,684.07
2016,9,7,11,45,913.5,114.5,1.6,35.5,887.5,998.23,686.89
2016,9,7,12,0,914.0,115.0,1.6,36.0,893.0,1002.27,687.71
2016,9,7,12,15,913.5,115.0,1.6,36.0,890.0,1001.21,687.05
2016,9,7,12,30,913.0,115.0,1.6,36.0,887.0,996.54,684.4
2016,9,7,12,45,893.0,124.5,1.65,36.5,871.5,979.91,673.94
2016,9,7,13,0,873.0,134.0,1.7,37.0,856.0,960.14,661.75
2016,9,7,13,15,867.5,133.0,1.75,37.0,837.5,945.09,653.88
2016,9,7,13,30,862.0,132.0,1.8,37.0,819.0,921.42,640.67
2016,9,7,13,45,853.0,131.0,1.9,37.0,792.0,891.71,624.21
2016,9,7,14,0,844.0,130.0,2.0,37.0,765.0,859.34,605.9
2016,9,7,14,15,833.0,127.5,2.1,36.5,732.0,821.3,584.91
2016,9,7,14,30,822.0,125.0,2.2,36.0,699.0,781.14,562.11
2016,9,7,14,45,805.0,123.0,2.3,36.0,659.0,735.17,533.82
2016,9,7,15,0,788.0,121.0,2.4,36.0,619.0,688.02,503.81
2016,9,7,15,15,768.5,117.0,2.45,35.5,574.0,636.25,469.49
2016,9,7,15,30,749.0,113.0,2.5,35.0,529.0,585.03,434.42
2016,9,7,15,45,720.0,109.5,2.65,35.0,480.0,527.86,393.36
2016,9,7,16,0,691.0,106.0,2.8,35.0,431.0,471.88,351.8
2016,9,7,16,15,656.0,99.5,2.75,34.0,380.0,411.55,306.7
2016,9,7,16,30,621.0,93.0,2.7,33.0,329.0,353.75,261.9
2016,9,7,16,45,568.0,86.0,2.7,32.5,276.5,291.98,212.5
2016,9,7,17,0,515.0,79.0,2.7,32.0,224.0,235.43,166.26
2016,9,7,17,15,444.5,68.0,2.4,30.5,174.5,176.33,118.86
2016,9,7,17,30,374.0,57.0,2.1,29.0,125.0,124.4,77.79
2016,9,7,17,45,268.0,42.0,1.85,27.5,82.5,73.61,40.84
2016,9,7,18,0,162.0,27.0,1.6,26.0,40.0,34.82,11.55
2016,9,7,18,15,81.0,13.5,1.55,25.0,20.0,13.29,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,14.08,0.0
2016,9,8,6,15,174.0,31.0,2.35,16.5,52.0,43.87,21.14
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,87.26,53.94
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.5,133.78,91.03
2016,9,8,7,0,440.0,75.0,2.6,18.0,183.0,189.78,137.75
2016,9,8,7,15,494.5,85.0,2.5,18.5,233.0,244.85,185.21
2016,9,8,7,30,549.0,95.0,2.4,19.0,283.0,304.56,235.96
2016,9,8,7,45,592.5,101.5,2.35,20.0,334.5,361.41,283.08
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,421.99,331.59
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,477.73,375.44
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,534.99,418.96
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,587.98,457.05
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,641.35,494.02
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,689.07,527.24
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,734.18,557.05
2016,9,8,9,45,783.5,139.0,2.25,25.5,690.0,774.07,582.33
2016,9,8,10,0,791.0,144.0,2.3,26.0,724.0,811.9,605.94
2016,9,8,10,15,800.5,146.5,2.35,26.5,752.0,846.57,627.19
2016,9,8,10,30,810.0,149.0,2.4,27.0,780.0,878.9,646.73
2016,9,8,10,45,818.0,149.0,2.5,27.5,801.5,904.71,662.27
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,927.73,676.02
2016,9,8,11,15,830.0,150.0,2.7,28.5,836.5,945.14,686.14
2016,9,8,11,30,834.0,151.0,2.8,29.0,850.0,959.37,694.3
2016,9,8,11,45,837.5,150.0,2.9,29.5,855.5,967.75,698.77
2016,9,8,12,0,841.0,149.0,3.0,30.0,861.0,972.79,701.23
