Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,12,15,840.5,149.0,3.05,30.0,858.5,971.69,700.88
2016,9,8,12,30,840.0,149.0,3.1,30.0,856.0,967.19,698.52
2016,9,8,12,45,848.5,142.0,3.2,30.0,848.5,960.36,695.14
2016,9,8,13,0,857.0,135.0,3.3,30.0,841.0,949.95,689.53
2016,9,8,13,15,852.0,133.5,3.3,30.0,822.5,929.52,676.77
2016,9,8,13,30,847.0,132.0,3.3,30.0,804.0,906.0,662.09
2016,9,8,13,45,841.5,129.5,3.35,30.0,778.5,878.02,644.77
2016,9,8,14,0,836.0,127.0,3.4,30.0,753.0,847.26,625.54
2016,9,8,14,15,825.5,124.5,3.4,29.5,720.0,809.83,602.6
2016,9,8,14,30,815.0,122.0,3.4,29.0,687.0,770.28,577.97
2016,9,8,14,45,803.0,118.5,3.4,29.0,649.0,726.67,549.05
2016,9,8,15,0,791.0,115.0,3.4,29.0,611.0,681.52,518.43
2016,9,8,15,15,772.5,111.5,3.35,28.5,567.0,630.81,482.73
2016,9,8,15,30,754.0,108.0,3.3,28.0,523.0,580.47,446.29
2016,9,8,15,45,730.5,103.0,3.3,27.5,475.0,524.64,404.85
2016,9,8,16,0,707.0,98.0,3.3,27.0,427.0,469.46,362.56
2016,9,8,16,15,673.5,92.0,3.2,26.0,376.5,409.62,315.81
2016,9,8,16,30,640.0,86.0,3.1,25.0,326.0,352.13,269.28
2016,9,8,16,45,594.0,78.5,3.05,24.5,274.5,291.43,218.58
2016,9,8,17,0,548.0,71.0,3.0,24.0,223.0,235.15,170.48
2016,9,8,17,15,478.5,61.5,2.85,23.0,173.5,176.15,121.03
2016,9,8,17,30,409.0,52.0,2.7,22.0,124.0,124.98,78.94
2016,9,8,17,45,304.0,38.5,2.55,21.0,81.5,73.93,40.63
2016,9,8,18,0,199.0,25.0,2.4,20.0,39.0,34.11,8.81
2016,9,8,18,15,99.5,12.5,2.35,19.5,19.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,128.0,14.0,1.6,14.0,19.0,15.99,0.0
2016,9,9,6,15,258.5,27.0,1.65,14.5,57.0,46.76,20.24
2016,9,9,6,30,389.0,40.0,1.7,15.0,95.0,94.03,55.02
2016,9,9,6,45,471.0,49.0,1.75,16.0,143.5,143.35,94.78
2016,9,9,7,0,553.0,58.0,1.8,17.0,192.0,202.13,144.4
2016,9,9,7,15,298.0,93.5,1.75,18.0,168.0,190.58,145.55
2016,9,9,7,30,43.0,129.0,1.7,19.0,144.0,143.65,112.82
2016,9,9,7,45,163.0,148.0,1.65,20.0,217.0,218.74,172.54
2016,9,9,8,0,283.0,167.0,1.6,21.0,290.0,307.8,242.33
2016,9,9,8,15,332.5,180.0,1.55,21.5,341.0,362.8,284.81
2016,9,9,8,30,382.0,193.0,1.5,22.0,392.0,422.17,329.75
2016,9,9,8,45,437.0,196.5,1.5,23.0,443.5,484.11,375.02
2016,9,9,9,0,492.0,200.0,1.5,24.0,495.0,545.52,418.66
2016,9,9,9,15,674.0,149.5,1.55,25.0,583.5,647.43,492.7
2016,9,9,9,30,856.0,99.0,1.6,26.0,672.0,753.47,564.19
2016,9,9,9,45,668.0,181.0,1.65,27.0,643.0,728.47,542.39
2016,9,9,10,0,480.0,263.0,1.7,28.0,614.0,679.79,502.61
2016,9,9,10,15,486.5,270.5,1.75,28.5,637.5,708.4,521.39
2016,9,9,10,30,493.0,278.0,1.8,29.0,661.0,735.58,538.32
2016,9,9,10,45,495.0,285.5,1.85,30.0,679.0,757.15,550.19
2016,9,9,11,0,497.0,293.0,1.9,31.0,697.0,776.85,560.71
2016,9,9,11,15,498.0,298.0,1.9,31.5,708.0,791.05,568.34
2016,9,9,11,30,499.0,303.0,1.9,32.0,719.0,803.2,574.67
2016,9,9,11,45,499.5,305.0,1.9,32.5,723.5,809.62,577.4
2016,9,9,12,0,500.0,307.0,1.9,33.0,728.0,813.91,578.83
2016,9,9,12,15,500.0,306.0,1.95,33.5,726.0,812.42,577.11
2016,9,9,12,30,500.0,305.0,2.0,34.0,724.0,808.76,574.1
2016,9,9,12,45,492.5,304.5,2.1,34.5,713.0,796.44,565.8
2016,9,9,13,0,485.0,304.0,2.2,35.0,702.0,782.19,556.3
2016,9,9,13,15,681.5,211.5,2.3,35.0,756.5,858.2,611.73
2016,9,9,13,30,878.0,119.0,2.4,35.0,811.0,912.88,647.5
2016,9,9,13,45,871.5,117.0,2.5,35.0,785.0,884.07,630.19
2016,9,9,14,0,865.0,115.0,2.6,35.0,759.0,852.46,611.63
2016,9,9,14,15,854.5,113.0,2.65,34.5,726.0,818.75,592.39
2016,9,9,14,30,844.0,111.0,2.7,34.0,693.0,778.73,568.68
2016,9,9,14,45,830.5,108.0,2.8,33.5,653.5,733.46,541.27
2016,9,9,15,0,817.0,105.0,2.9,33.0,614.0,686.69,512.23
2016,9,9,15,15,798.5,102.0,2.95,32.5,569.0,635.43,477.36
2016,9,9,15,30,780.0,99.0,3.0,32.0,524.0,583.64,440.94
2016,9,9,15,45,755.5,94.5,3.05,31.5,475.5,526.72,399.55
2016,9,9,16,0,731.0,90.0,3.1,31.0,427.0,470.88,357.51
2016,9,9,16,15,696.5,85.0,3.1,30.0,376.0,410.48,311.14
2016,9,9,16,30,662.0,80.0,3.1,29.0,325.0,352.51,264.91
2016,9,9,16,45,613.5,73.5,3.15,28.0,273.0,290.91,214.62
2016,9,9,17,0,565.0,67.0,3.2,27.0,221.0,234.0,166.86
2016,9,9,17,15,492.0,58.0,3.1,25.5,171.0,173.97,117.36
2016,9,9,17,30,419.0,49.0,3.0,24.0,121.0,122.17,75.45
2016,9,9,17,45,303.5,36.5,2.9,23.0,78.5,70.77,37.63
2016,9,9,18,0,188.0,24.0,2.8,22.0,36.0,31.63,5.04
2016,9,9,18,15,94.0,12.0,2.7,21.0,18.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,53.0,12.0,2.4,14.0,14.0,12.67,0.0
2016,9,10,6,15,161.0,29.5,2.45,14.5,48.5,41.15,18.79
2016,9,10,6,30,269.0,47.0,2.5,15.0,83.0,83.88,51.76
2016,9,10,6,45,350.0,59.5,2.55,16.0,129.0,129.16,87.9
2016,9,10,7,0,431.0,72.0,2.6,17.0,175.0,183.86,133.53
2016,9,10,7,15,215.5,88.0,2.55,17.5,139.5,156.95,120.48
2016,9,10,7,30,0.0,104.0,2.5,18.0,104.0,101.23,79.09
2016,9,10,7,45,17.5,134.0,2.45,18.5,141.5,138.32,109.27
2016,9,10,8,0,35.0,164.0,2.4,19.0,179.0,180.09,142.73
2016,9,10,8,15,102.5,194.0,2.4,20.0,246.0,248.29,196.83
2016,9,10,8,30,170.0,224.0,2.4,21.0,313.0,327.4,258.24
2016,9,10,8,45,312.5,218.5,2.4,22.0,399.0,423.85,332.74
2016,9,10,9,0,455.0,213.0,2.4,23.0,485.0,533.78,414.99
2016,9,10,9,15,461.5,227.5,2.45,23.5,520.0,573.83,442.8
2016,9,10,9,30,468.0,242.0,2.5,24.0,555.0,613.07,469.85
2016,9,10,9,45,478.0,250.5,2.6,25.0,584.5,647.88,492.71
2016,9,10,10,0,488.0,259.0,2.7,26.0,614.0,681.77,514.52
2016,9,10,10,15,494.0,267.5,2.8,26.5,638.0,711.18,533.8
2016,9,10,10,30,500.0,276.0,2.9,27.0,662.0,739.11,551.88
2016,9,10,10,45,502.5,283.0,3.0,27.5,680.0,760.72,565.45
2016,9,10,11,0,505.0,290.0,3.1,28.0,698.0,780.45,577.7
2016,9,10,11,15,506.5,294.5,3.15,28.0,709.5,794.66,587.13
2016,9,10,11,30,508.0,299.0,3.2,28.0,721.0,806.79,595.22
2016,9,10,11,45,508.0,301.0,3.3,28.5,725.5,812.76,598.32
2016,9,10,12,0,508.0,303.0,3.4,29.0,730.0,816.55,600.03
2016,9,10,12,15,508.0,302.0,3.45,29.0,727.5,814.99,599.24
2016,9,10,12,30,508.0,301.0,3.5,29.0,725.0,811.25,597.08
2016,9,10,12,45,669.5,222.0,3.6,29.5,773.5,877.41,645.67
2016,9,10,13,0,831.0,143.0,3.7,30.0,822.0,930.65,680.28
2016,9,10,13,15,825.5,142.0,3.75,29.5,803.5,910.56,668.73
2016,9,10,13,30,820.0,141.0,3.8,29.0,785.0,887.49,655.7
2016,9,10,13,45,812.5,139.0,3.85,29.0,759.0,858.8,637.51
2016,9,10,14,0,805.0,137.0,3.9,29.0,733.0,827.53,617.52
2016,9,10,14,15,793.5,134.0,3.9,28.5,700.0,789.58,593.77
2016,9,10,14,30,782.0,131.0,3.9,28.0,667.0,749.69,568.4
2016,9,10,14,45,768.0,127.5,3.9,28.0,628.5,705.72,538.72
2016,9,10,15,0,754.0,124.0,3.9,28.0,590.0,661.86,507.66
2016,9,10,15,15,734.0,120.0,3.85,27.5,546.0,611.04,471.32
2016,9,10,15,30,714.0,116.0,3.8,27.0,502.0,560.01,433.88
2016,9,10,15,45,689.5,110.0,3.75,27.0,455.0,504.49,391.23
2016,9,10,16,0,665.0,104.0,3.7,27.0,408.0,449.83,348.14
2016,9,10,16,15,628.5,98.0,3.6,26.0,357.5,390.92,301.82
2016,9,10,16,30,592.0,92.0,3.5,25.0,307.0,334.76,256.16
2016,9,10,16,45,543.5,83.5,3.45,24.5,257.0,275.08,206.26
2016,9,10,17,0,495.0,75.0,3.4,24.0,207.0,220.19,159.45
2016,9,10,17,15,422.0,64.0,3.2,23.0,158.5,162.42,111.41
2016,9,10,17,30,349.0,53.0,3.0,22.0,110.0,112.22,70.7
2016,9,10,17,45,242.0,37.5,2.9,21.0,70.0,63.53,34.48
2016,9,10,18,0,135.0,22.0,2.8,20.0,30.0,26.38,0.28
2016,9,10,18,15,67.5,11.0,2.75,19.0,15.0,10.81,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,10.37,0.0
2016,9,11,6,15,121.5,29.5,2.7,15.0,44.0,37.76,16.96
2016,9,11,6,30,208.0,49.0,2.8,15.0,77.0,77.58,49.1
2016,9,11,6,45,286.0,65.0,2.9,15.5,122.0,122.1,84.72
2016,9,11,7,0,364.0,81.0,3.0,16.0,167.0,175.78,129.51
2016,9,11,7,15,212.0,105.0,2.95,16.5,158.5,173.1,134.31
2016,9,11,7,30,60.0,129.0,2.9,17.0,150.0,150.02,119.02
2016,9,11,7,45,31.0,134.5,2.85,18.0,146.0,146.58,116.2
2016,9,11,8,0,2.0,140.0,2.8,19.0,142.0,137.74,108.32
2016,9,11,8,15,19.5,170.5,2.8,19.5,181.0,177.45,140.07
2016,9,11,8,30,37.0,201.0,2.8,20.0,220.0,222.75,175.72
2016,9,11,8,45,77.5,233.0,2.8,21.0,278.0,282.86,222.39
2016,9,11,9,0,118.0,265.0,2.8,22.0,336.0,351.78,274.69
2016,9,11,9,15,117.5,286.0,2.8,22.5,360.5,378.78,293.83
2016,9,11,9,30,117.0,307.0,2.8,23.0,385.0,405.48,312.59
2016,9,11,9,45,121.5,323.0,2.85,23.5,407.5,430.52,330.13
2016,9,11,10,0,126.0,339.0,2.9,24.0,430.0,455.51,347.46
2016,9,11,10,15,127.0,352.5,2.95,24.5,447.0,474.77,360.35
2016,9,11,10,30,128.0,366.0,3.0,25.0,464.0,493.65,372.9
2016,9,11,10,45,129.0,375.5,3.1,25.5,477.0,507.87,382.16
2016,9,11,11,0,130.0,385.0,3.2,26.0,490.0,521.62,391.09
2016,9,11,11,15,130.5,391.5,3.3,26.0,498.0,531.2,397.84
2016,9,11,11,30,131.0,398.0,3.4,26.0,506.0,540.24,404.25
2016,9,11,11,45,131.5,400.5,3.5,26.5,509.5,544.44,406.5
2016,9,11,12,0,132.0,403.0,3.6,27.0,513.0,548.04,408.4
2016,9,11,12,15,132.0,401.5,3.7,27.0,511.5,546.28,407.38
2016,9,11,12,30,132.0,400.0,3.8,27.0,510.0,543.92,405.99
2016,9,11,12,45,488.0,265.5,3.9,27.0,663.5,749.25,563.42
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,927.87,689.35
2016,9,11,13,15,839.0,130.0,4.1,26.5,798.0,907.97,677.05
2016,9,11,13,30,834.0,129.0,4.2,26.0,779.0,885.03,664.04
2016,9,11,13,45,828.0,126.0,4.35,26.0,753.5,856.19,645.8
2016,9,11,14,0,822.0,123.0,4.5,26.0,728.0,824.66,625.55
2016,9,11,14,15,811.0,121.0,4.5,25.5,695.5,787.64,601.98
2016,9,11,14,30,800.0,119.0,4.5,25.0,663.0,748.6,576.71
2016,9,11,14,45,785.5,116.0,4.55,24.5,624.5,704.14,547.41
2016,9,11,15,0,771.0,113.0,4.6,24.0,586.0,658.4,515.91
2016,9,11,15,15,751.5,109.5,4.55,23.0,542.0,607.88,479.71
2016,9,11,15,30,732.0,106.0,4.5,22.0,498.0,557.92,442.78
2016,9,11,15,45,703.5,102.0,4.5,21.5,450.5,501.52,398.99
2016,9,11,16,0,675.0,98.0,4.5,21.0,403.0,446.33,354.83
2016,9,11,16,15,639.5,92.0,4.4,20.0,353.0,387.46,306.94
2016,9,11,16,30,604.0,86.0,4.3,19.0,303.0,331.25,259.67
2016,9,11,16,45,551.5,78.5,4.2,18.5,252.5,270.75,207.55
2016,9,11,17,0,499.0,71.0,4.1,18.0,202.0,215.49,159.14
2016,9,11,17,15,425.5,60.5,3.95,17.5,154.5,158.15,110.02
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,108.45,68.74
2016,9,11,17,45,242.5,35.0,3.7,16.5,67.5,60.24,32.22
2016,9,11,18,0,133.0,20.0,3.6,16.0,28.0,23.78,0.0
2016,9,11,18,15,66.5,10.0,3.5,15.5,14.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,14.08,0.0
2016,9,12,6,15,232.0,26.5,3.75,13.5,52.5,43.34,16.83
2016,9,12,6,30,375.0,40.0,3.8,14.0,90.0,91.28,53.28
2016,9,12,6,45,475.0,47.5,3.85,14.5,140.0,141.49,93.47
2016,9,12,7,0,575.0,55.0,3.9,15.0,190.0,203.23,145.9
2016,9,12,7,15,628.5,61.5,3.9,15.5,242.0,260.77,197.49
2016,9,12,7,30,682.0,68.0,3.9,16.0,294.0,323.71,253.11
2016,9,12,7,45,722.5,71.5,3.9,16.5,346.5,382.93,304.82
2016,9,12,8,0,763.0,75.0,3.9,17.0,399.0,445.38,357.62
2016,9,12,8,15,788.0,78.5,3.9,17.5,448.5,502.43,404.6
2016,9,12,8,30,813.0,82.0,3.9,18.0,498.0,560.3,450.65
2016,9,12,8,45,832.0,84.5,3.95,18.5,544.0,613.83,492.08
2016,9,12,9,0,851.0,87.0,4.0,19.0,590.0,664.59,530.32
2016,9,12,9,15,865.0,89.0,4.0,19.5,631.0,712.57,563.61
2016,9,12,9,30,879.0,91.0,4.0,20.0,672.0,759.12,594.97
2016,9,12,9,45,892.0,91.5,4.0,20.5,708.0,801.57,622.9
2016,9,12,10,0,905.0,92.0,4.0,21.0,744.0,841.98,649.03
2016,9,12,10,15,912.5,93.5,4.05,21.0,772.5,876.53,672.27
2016,9,12,10,30,920.0,95.0,4.1,21.0,801.0,908.25,693.51
2016,9,12,10,45,746.0,179.0,4.15,21.5,761.0,870.65,665.22
2016,9,12,11,0,572.0,263.0,4.2,22.0,721.0,811.87,619.88
2016,9,12,11,15,561.0,277.5,4.25,22.0,733.0,825.91,629.43
2016,9,12,11,30,550.0,292.0,4.3,22.0,745.0,837.35,636.72
2016,9,12,11,45,558.5,286.5,4.35,22.5,749.0,843.61,640.21
2016,9,12,12,0,567.0,281.0,4.4,23.0,753.0,847.57,642.16
2016,9,12,12,15,568.0,279.5,4.45,22.5,751.0,846.25,642.8
2016,9,12,12,30,569.0,278.0,4.5,22.0,749.0,842.53,641.96
2016,9,12,12,45,569.5,273.5,4.6,22.0,739.5,832.75,636.06
2016,9,12,13,0,570.0,269.0,4.7,22.0,730.0,820.61,628.53
2016,9,12,13,15,573.0,260.0,4.7,21.5,714.0,803.64,618.39
2016,9,12,13,30,576.0,251.0,4.7,21.0,698.0,784.3,606.52
2016,9,12,13,45,745.0,173.5,4.7,21.0,731.5,835.99,647.09
2016,9,12,14,0,914.0,96.0,4.7,21.0,765.0,865.84,669.02
2016,9,12,14,15,906.0,94.5,4.65,20.5,732.5,829.22,644.79
2016,9,12,14,30,898.0,93.0,4.6,20.0,700.0,790.09,618.93
2016,9,12,14,45,888.0,90.0,4.6,19.5,661.0,745.6,589.13
2016,9,12,15,0,878.0,87.0,4.6,19.0,622.0,699.2,557.45
2016,9,12,15,15,862.5,84.5,4.55,18.5,577.5,648.11,519.98
2016,9,12,15,30,847.0,82.0,4.5,18.0,533.0,597.95,481.35
2016,9,12,15,45,827.0,78.5,4.45,18.0,484.0,541.44,435.82
2016,9,12,16,0,807.0,75.0,4.4,18.0,435.0,485.04,389.07
2016,9,12,16,15,775.0,71.0,4.3,17.5,382.5,423.2,337.24
2016,9,12,16,30,743.0,67.0,4.2,17.0,330.0,363.37,285.43
2016,9,12,16,45,694.0,62.0,4.15,16.5,276.0,299.19,229.04
2016,9,12,17,0,645.0,57.0,4.1,16.0,222.0,239.63,175.58
2016,9,12,17,15,569.0,49.5,3.9,15.0,170.0,176.64,120.64
2016,9,12,17,30,493.0,42.0,3.7,14.0,118.0,122.18,74.6
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,66.32,32.86
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,26.31,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,9.83,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,1.7,14.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,1.8,14.0,5.0,4.91,0.0
2016,9,13,6,15,0.0,21.0,1.9,14.0,21.0,20.27,7.51
2016,9,13,6,30,0.0,37.0,2.0,14.0,37.0,35.79,23.79
2016,9,13,6,45,2.0,58.0,2.15,14.5,58.5,56.68,41.92
2016,9,13,7,0,4.0,79.0,2.3,15.0,80.0,77.91,60.13
2016,9,13,7,15,12.5,99.0,2.35,15.5,103.0,100.44,79.0
2016,9,13,7,30,21.0,119.0,2.4,16.0,126.0,123.99,98.47
2016,9,13,7,45,10.5,103.0,2.45,16.5,106.5,104.59,82.25
2016,9,13,8,0,0.0,87.0,2.5,17.0,87.0,84.27,65.08
2016,9,13,8,15,70.0,154.0,2.45,17.5,190.0,190.14,152.16
2016,9,13,8,30,140.0,221.0,2.4,18.0,293.0,307.11,245.24
2016,9,13,8,45,296.0,215.5,2.4,18.5,384.5,410.01,326.63
2016,9,13,9,0,452.0,210.0,2.4,19.0,476.0,527.67,417.07
2016,9,13,9,15,381.5,246.5,2.35,19.5,482.0,530.13,415.58
2016,9,13,9,30,311.0,283.0,2.3,20.0,488.0,531.5,413.42
2016,9,13,9,45,428.5,258.5,2.3,20.5,556.5,616.12,476.82
2016,9,13,10,0,546.0,234.0,2.3,21.0,625.0,701.49,538.72
2016,9,13,10,15,537.5,252.0,2.3,21.0,649.5,730.15,557.27
2016,9,13,10,30,529.0,270.0,2.3,21.0,674.0,756.39,574.36
2016,9,13,10,45,534.0,276.0,2.35,21.5,693.5,779.67,589.1
2016,9,13,11,0,539.0,282.0,2.4,22.0,713.0,801.06,602.44
2016,9,13,11,15,539.0,287.5,2.35,22.5,724.0,815.27,610.03
2016,9,13,11,30,539.0,293.0,2.3,23.0,735.0,827.25,616.12
2016,9,13,11,45,543.0,293.0,2.3,23.5,740.5,834.93,619.96
2016,9,13,12,0,547.0,293.0,2.3,24.0,746.0,840.33,622.34
2016,9,13,12,15,547.0,291.5,2.2,24.0,743.0,838.04,620.02
2016,9,13,12,30,547.0,290.0,2.1,24.0,740.0,833.41,616.25
2016,9,13,12,45,547.0,285.0,2.05,24.0,730.0,822.78,609.06
2016,9,13,13,0,547.0,280.0,2.0,24.0,720.0,809.87,600.44
2016,9,13,13,15,705.0,203.0,1.95,24.0,756.5,864.06,640.47
2016,9,13,13,30,863.0,126.0,1.9,24.0,793.0,903.01,665.93
2016,9,13,13,45,857.0,123.0,1.85,24.5,766.5,873.34,644.94
2016,9,13,14,0,851.0,120.0,1.8,25.0,740.0,840.87,622.86
2016,9,13,14,15,840.0,118.0,1.8,25.0,706.0,802.86,598.72
2016,9,13,14,30,829.0,116.0,1.8,25.0,672.0,762.73,572.95
2016,9,13,14,45,815.5,112.5,1.8,25.0,632.5,717.33,543.23
2016,9,13,15,0,802.0,109.0,1.8,25.0,593.0,670.49,511.41
2016,9,13,15,15,782.0,105.0,1.8,24.5,548.0,617.79,474.62
2016,9,13,15,30,762.0,101.0,1.8,24.0,503.0,564.78,436.43
2016,9,13,15,45,734.5,97.0,1.8,24.0,454.0,508.35,393.59
2016,9,13,16,0,707.0,93.0,1.8,24.0,405.0,452.21,349.66
2016,9,13,16,15,670.0,87.0,1.75,23.5,353.5,391.19,301.19
2016,9,13,16,30,633.0,81.0,1.7,23.0,302.0,332.95,253.34
2016,9,13,16,45,578.0,74.0,1.7,22.5,250.5,270.86,201.55
2016,9,13,17,0,523.0,67.0,1.7,22.0,199.0,214.27,153.34
2016,9,13,17,15,444.5,57.0,1.5,21.0,150.0,155.51,104.53
2016,9,13,17,30,366.0,47.0,1.3,20.0,101.0,105.71,64.45
2016,9,13,17,45,244.0,32.0,1.15,19.5,62.0,55.65,27.25
2016,9,13,18,0,122.0,17.0,1.0,19.0,23.0,19.35,0.0
2016,9,13,18,15,61.0,8.5,1.05,18.5,11.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,8.35,0.0
2016,9,14,6,15,142.0,26.5,0.7,13.5,42.5,35.9,12.68
2016,9,14,6,30,246.0,45.0,0.8,14.0,76.0,78.28,47.88
2016,9,14,6,45,330.5,59.5,0.95,15.0,122.0,124.53,84.56
2016,9,14,7,0,415.0,74.0,1.1,16.0,168.0,180.66,130.92
2016,9,14,7,15,472.5,84.5,1.05,16.5,218.0,234.03,176.7
2016,9,14,7,30,530.0,95.0,1.0,17.0,268.0,295.0,228.08
2016,9,14,7,45,577.5,101.5,1.0,18.0,319.5,352.21,275.12
2016,9,14,8,0,625.0,108.0,1.0,19.0,371.0,413.57,323.8
2016,9,14,8,15,655.5,114.5,0.95,19.5,419.5,469.8,367.29
2016,9,14,8,30,686.0,121.0,0.9,20.0,468.0,527.68,410.35
2016,9,14,8,45,714.0,123.5,0.85,21.0,514.5,581.11,447.81
2016,9,14,9,0,742.0,126.0,0.8,22.0,561.0,635.2,484.2
2016,9,14,9,15,759.0,129.5,0.75,22.5,601.5,682.89,515.58
2016,9,14,9,30,776.0,133.0,0.7,23.0,642.0,727.83,543.54
2016,9,14,9,45,827.5,117.0,0.65,23.5,685.0,779.63,574.59
2016,9,14,10,0,879.0,101.0,0.6,24.0,728.0,827.9,602.4
2016,9,14,10,15,887.0,102.5,0.6,24.5,756.5,861.96,621.42
2016,9,14,10,30,895.0,104.0,0.6,25.0,785.0,893.31,638.7
2016,9,14,10,45,901.5,104.5,0.65,26.0,806.0,919.35,652.26
2016,9,14,11,0,908.0,105.0,0.7,27.0,827.0,942.28,663.87
2016,9,14,11,15,911.5,105.5,0.85,27.5,840.5,959.16,675.05
2016,9,14,11,30,915.0,106.0,1.0,28.0,854.0,972.59,684.17
2016,9,14,11,45,917.5,106.0,1.2,28.5,859.0,981.01,691.06
2016,9,14,12,0,920.0,106.0,1.4,29.0,864.0,985.82,695.64
2016,9,14,12,15,919.5,105.5,1.6,29.0,861.0,983.61,697.15
2016,9,14,12,30,919.0,105.0,1.8,29.0,858.0,977.77,696.33
2016,9,14,12,45,910.5,108.0,2.0,29.0,845.5,964.64,690.78
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,948.14,682.95
2016,9,14,13,15,897.0,110.0,2.3,29.0,813.5,927.27,671.2
2016,9,14,13,30,892.0,109.0,2.4,29.0,794.0,903.2,657.33
2016,9,14,13,45,885.5,107.5,2.5,29.0,767.5,874.24,640.15
2016,9,14,14,0,879.0,106.0,2.6,29.0,741.0,842.44,620.94
2016,9,14,14,15,868.5,104.0,2.7,29.0,707.5,804.26,597.19
2016,9,14,14,30,858.0,102.0,2.8,29.0,674.0,767.18,573.91
2016,9,14,14,45,844.5,99.5,2.9,29.0,634.5,721.77,544.48
2016,9,14,15,0,831.0,97.0,3.0,29.0,595.0,674.85,513.22
2016,9,14,15,15,812.5,94.0,3.0,28.5,550.0,622.96,476.67
2016,9,14,15,30,794.0,91.0,3.0,28.0,505.0,570.55,438.61
2016,9,14,15,45,768.5,87.0,3.05,27.5,456.0,513.07,395.64
2016,9,14,16,0,743.0,83.0,3.1,27.0,407.0,456.39,351.72
2016,9,14,16,15,707.5,78.0,3.05,26.0,355.5,395.72,303.7
2016,9,14,16,30,672.0,73.0,3.0,25.0,304.0,337.22,255.65
2016,9,14,16,45,621.0,66.5,3.0,24.5,252.0,275.01,203.12
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,217.8,153.83
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,157.32,103.42
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,105.96,62.16
2016,9,14,17,45,278.5,29.0,2.0,21.0,61.5,55.4,24.92
2016,9,14,18,0,147.0,16.0,1.7,20.0,22.0,20.4,0.0
2016,9,14,18,15,73.5,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,10.0,1.3,13.0,11.0,10.99,0.0
2016,9,15,6,15,244.0,22.5,1.45,14.0,47.0,39.27,10.8
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,87.49,48.87
2016,9,15,6,45,479.5,44.0,1.8,16.0,131.5,137.61,88.99
2016,9,15,7,0,568.0,53.0,2.0,17.0,180.0,197.96,139.78
2016,9,15,7,15,622.5,59.0,2.0,17.5,232.0,254.69,189.87
2016,9,15,7,30,677.0,65.0,2.0,18.0,284.0,316.91,243.94
2016,9,15,7,45,382.0,118.0,2.0,18.5,245.5,285.32,225.2
2016,9,15,8,0,87.0,171.0,2.0,19.0,207.0,212.32,168.35
2016,9,15,8,15,220.5,181.0,2.0,19.5,288.0,304.29,242.1
2016,9,15,8,30,354.0,191.0,2.0,20.0,369.0,402.62,318.98
2016,9,15,8,45,442.0,185.5,2.0,21.0,429.0,473.96,372.72
2016,9,15,9,0,530.0,180.0,2.0,22.0,489.0,547.48,426.86
2016,9,15,9,15,701.0,136.0,2.0,22.5,574.5,648.02,501.65
2016,9,15,9,30,872.0,92.0,2.0,23.0,660.0,751.54,573.37
2016,9,15,9,45,885.0,92.5,2.0,24.0,695.5,793.51,597.95
2016,9,15,10,0,898.0,93.0,2.0,25.0,731.0,833.45,621.2
2016,9,15,10,15,673.5,191.0,2.0,25.5,680.0,782.09,583.89
2016,9,15,10,30,449.0,289.0,2.0,26.0,629.0,705.55,524.41
2016,9,15,10,45,445.0,301.0,2.0,27.0,645.5,725.28,535.73
2016,9,15,11,0,441.0,313.0,2.0,28.0,662.0,743.07,544.78
2016,9,15,11,15,450.0,311.5,2.05,28.0,672.5,756.79,554.18
2016,9,15,11,30,459.0,310.0,2.1,28.0,683.0,768.8,562.51
2016,9,15,11,45,459.5,311.5,2.2,28.5,687.0,774.15,565.43
2016,9,15,12,0,460.0,313.0,2.3,29.0,691.0,777.5,567.1
2016,9,15,12,15,460.0,312.0,2.35,29.0,688.5,775.74,566.28
2016,9,15,12,30,460.0,311.0,2.4,29.0,686.0,771.98,564.21
2016,9,15,12,45,451.0,311.5,2.5,29.5,675.0,759.48,555.31
2016,9,15,13,0,442.0,312.0,2.6,30.0,664.0,745.24,545.29
2016,9,15,13,15,439.0,306.0,2.65,30.0,648.5,727.99,534.35
2016,9,15,13,30,436.0,300.0,2.7,30.0,633.0,709.06,522.24
2016,9,15,13,45,658.5,202.5,2.8,30.0,685.5,787.01,582.54
2016,9,15,14,0,881.0,105.0,2.9,30.0,738.0,840.45,619.97
2016,9,15,14,15,871.0,103.0,2.9,29.5,704.5,802.55,596.24
2016,9,15,14,30,861.0,101.0,2.9,29.0,671.0,765.71,573.63
2016,9,15,14,45,846.0,99.0,2.95,29.0,631.0,719.62,543.4
2016,9,15,15,0,831.0,97.0,3.0,29.0,591.0,672.13,511.33
2016,9,15,15,15,812.0,94.0,3.0,28.5,546.0,619.92,474.48
2016,9,15,15,30,793.0,91.0,3.0,28.0,501.0,567.24,436.14
2016,9,15,15,45,765.5,87.0,3.0,27.5,451.5,508.77,392.22
2016,9,15,16,0,738.0,83.0,3.0,27.0,402.0,451.3,347.55
2016,9,15,16,15,701.5,78.0,2.95,26.0,350.5,390.58,299.43
2016,9,15,16,30,665.0,73.0,2.9,25.0,299.0,332.12,251.36
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.5,269.33,198.4
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,211.96,149.13
2016,9,15,17,15,472.5,51.0,2.5,22.5,145.0,151.87,99.54
2016,9,15,17,30,389.0,42.0,2.2,21.0,96.0,101.33,59.33
2016,9,15,17,45,252.0,28.0,1.95,20.0,57.0,50.91,21.73
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,17.0,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,29.93,5.68
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,85.29,47.42
2016,9,16,6,45,472.0,43.0,1.3,15.0,129.0,134.79,87.11
2016,9,16,7,0,560.0,52.0,1.4,16.0,177.0,194.47,137.33
2016,9,16,7,15,615.5,58.5,1.25,16.5,228.5,251.47,187.37
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,314.11,241.17
2016,9,16,7,45,535.5,104.5,1.0,18.0,295.0,336.73,263.17
2016,9,16,8,0,400.0,144.0,0.9,19.0,310.0,341.83,268.58
2016,9,16,8,15,416.5,158.5,0.8,20.0,350.0,387.24,303.21
2016,9,16,8,30,433.0,173.0,0.7,21.0,390.0,433.46,336.69
2016,9,16,8,45,636.5,130.5,0.65,22.0,482.0,539.06,414.72
2016,9,16,9,0,840.0,88.0,0.6,23.0,574.0,656.71,497.46
2016,9,16,9,15,854.5,90.0,0.5,24.0,615.0,701.88,522.97
2016,9,16,9,30,869.0,92.0,0.4,25.0,656.0,748.1,548.36
2016,9,16,9,45,728.0,153.5,0.35,26.0,643.5,740.81,538.89
2016,9,16,10,0,587.0,215.0,0.3,27.0,631.0,715.23,516.14
2016,9,16,10,15,673.0,189.5,0.2,28.0,683.5,779.14,555.57
2016,9,16,10,30,759.0,164.0,0.1,29.0,736.0,844.31,591.03
2016,9,16,10,45,770.5,162.0,0.05,30.5,756.0,866.21,598.63
2016,9,16,11,0,782.0,160.0,0.0,32.0,776.0,888.84,607.4
2016,9,16,11,15,784.0,162.5,0.2,32.5,788.5,904.75,617.38
2016,9,16,11,30,786.0,165.0,0.4,33.0,801.0,917.58,627.05
2016,9,16,11,45,653.0,226.5,0.6,33.5,757.5,867.52,599.05
2016,9,16,12,0,520.0,288.0,0.8,34.0,714.0,806.62,560.49
2016,9,16,12,15,520.5,286.5,1.0,34.0,711.0,804.67,562.82
2016,9,16,12,30,521.0,285.0,1.2,34.0,708.0,800.49,562.8
2016,9,16,12,45,511.0,287.5,1.4,34.0,697.0,788.63,557.38
2016,9,16,13,0,501.0,290.0,1.6,34.0,686.0,774.83,550.5
2016,9,16,13,15,505.5,278.0,1.7,34.0,670.0,756.94,540.56
2016,9,16,13,30,510.0,266.0,1.8,34.0,654.0,736.87,529.07
2016,9,16,13,45,506.5,257.5,1.95,34.0,631.0,711.54,514.04
2016,9,16,14,0,503.0,249.0,2.1,34.0,608.0,684.52,497.56
2016,9,16,14,15,497.5,239.0,2.15,33.5,580.0,652.77,478.0
2016,9,16,14,30,492.0,229.0,2.2,33.0,552.0,619.7,457.14
2016,9,16,14,45,664.5,161.0,2.3,33.0,569.5,654.66,485.76
2016,9,16,15,0,837.0,93.0,2.4,33.0,587.0,669.12,499.06
2016,9,16,15,15,818.0,90.0,2.45,32.5,541.5,616.67,462.71
2016,9,16,15,30,799.0,87.0,2.5,32.0,496.0,563.74,425.21
2016,9,16,15,45,772.0,83.5,2.55,32.0,447.0,505.84,381.94
2016,9,16,16,0,745.0,80.0,2.6,32.0,398.0,448.88,337.97
2016,9,16,16,15,708.5,75.0,2.55,31.0,346.5,387.86,290.63
2016,9,16,16,30,672.0,70.0,2.5,30.0,295.0,329.14,243.33
2016,9,16,16,45,617.5,63.5,2.45,29.0,242.5,266.16,191.64
2016,9,16,17,0,563.0,57.0,2.4,28.0,190.0,208.61,143.38
2016,9,16,17,15,478.5,48.0,2.1,26.5,141.0,148.25,94.44
2016,9,16,17,30,394.0,39.0,1.8,25.0,92.0,97.56,54.9
2016,9,16,17,45,253.0,26.0,1.5,23.5,54.0,47.66,17.8
2016,9,16,18,0,112.0,13.0,1.2,22.0,16.0,15.51,0.0
2016,9,16,18,15,56.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,17.5,0.9,14.5,38.5,29.29,4.22
2016,9,17,6,30,358.0,35.0,1.0,15.0,77.0,82.68,46.04
2016,9,17,6,45,453.0,44.0,1.1,16.0,125.0,131.87,84.97
2016,9,17,7,0,548.0,53.0,1.2,17.0,173.0,192.05,134.98
2016,9,17,7,15,604.5,59.5,1.1,18.0,224.5,248.61,183.96
2016,9,17,7,30,661.0,66.0,1.0,19.0,276.0,310.92,236.67
2016,9,17,7,45,342.0,108.5,0.95,20.0,218.5,258.38,201.51
2016,9,17,8,0,23.0,151.0,0.9,21.0,161.0,159.04,123.87
2016,9,17,8,15,85.5,183.0,0.8,22.5,225.0,228.33,178.06
2016,9,17,8,30,148.0,215.0,0.7,24.0,289.0,305.58,235.83
2016,9,17,8,45,492.0,151.0,0.6,25.5,428.5,467.96,357.81
2016,9,17,9,0,836.0,87.0,0.5,27.0,568.0,651.92,486.25
2016,9,17,9,15,850.0,89.0,0.45,28.0,608.5,696.48,510.75
2016,9,17,9,30,864.0,91.0,0.4,29.0,649.0,742.08,536.09
2016,9,17,9,45,766.0,137.5,0.4,30.0,651.0,752.17,538.73
2016,9,17,10,0,668.0,184.0,0.4,31.0,653.0,747.94,532.25
2016,9,17,10,15,674.0,189.0,0.45,32.0,678.5,778.46,549.93
2016,9,17,10,30,680.0,194.0,0.5,33.0,704.0,806.83,565.16
2016,9,17,10,45,680.5,200.5,0.55,34.0,722.5,829.62,576.79
2016,9,17,11,0,681.0,207.0,0.6,35.0,741.0,849.78,586.8
2016,9,17,11,15,680.5,211.5,0.7,35.5,752.5,864.21,595.42
2016,9,17,11,30,680.0,216.0,0.8,36.0,764.0,875.85,602.44
2016,9,17,11,45,639.5,236.0,0.9,36.5,754.0,863.5,594.41
2016,9,17,12,0,599.0,256.0,1.0,37.0,744.0,847.82,584.0
2016,9,17,12,15,599.0,254.5,1.1,37.0,740.5,845.26,584.04
2016,9,17,12,30,599.0,253.0,1.2,37.0,737.0,840.14,582.32
2016,9,17,12,45,592.0,252.0,1.35,37.0,724.5,826.55,575.78
2016,9,17,13,0,585.0,251.0,1.5,37.0,712.0,808.49,566.36
2016,9,17,13,15,579.0,248.0,1.6,37.0,695.0,789.3,555.57
2016,9,17,13,30,573.0,245.0,1.7,37.0,678.0,768.05,543.3
2016,9,17,13,45,579.0,230.5,1.8,37.0,654.5,742.82,528.77
2016,9,17,14,0,585.0,216.0,1.9,37.0,631.0,715.15,512.39
2016,9,17,14,15,581.5,205.0,1.95,36.5,601.0,681.34,492.1
2016,9,17,14,30,578.0,194.0,2.0,36.0,571.0,645.82,470.2
2016,9,17,14,45,701.0,143.0,2.1,36.0,572.0,659.56,482.88
2016,9,17,15,0,824.0,92.0,2.2,36.0,573.0,656.54,483.32
2016,9,17,15,15,804.0,89.0,2.25,35.5,528.5,604.04,447.5
2016,9,17,15,30,784.0,86.0,2.3,35.0,484.0,551.2,410.5
2016,9,17,15,45,756.0,82.5,2.4,34.5,435.0,493.55,368.81
2016,9,17,16,0,728.0,79.0,2.5,34.0,386.0,436.99,326.29
2016,9,17,16,15,690.5,74.0,2.45,33.0,335.0,376.56,279.68
2016,9,17,16,30,653.0,69.0,2.4,32.0,284.0,318.57,233.26
2016,9,17,16,45,595.5,63.0,2.35,31.0,232.5,256.43,182.69
2016,9,17,17,0,538.0,57.0,2.3,30.0,181.0,200.07,135.93
2016,9,17,17,15,452.0,47.5,2.0,28.5,133.0,140.68,88.41
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,91.18,50.36
2016,9,17,17,45,228.0,24.5,1.45,26.0,49.0,42.88,13.55
2016,9,17,18,0,90.0,11.0,1.2,25.0,13.0,12.68,0.0
2016,9,17,18,15,45.0,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,16.5,0.85,18.0,38.0,28.88,2.04
2016,9,18,6,30,383.0,33.0,0.9,19.0,76.0,83.53,44.71
2016,9,18,6,45,473.5,41.5,1.0,20.0,124.0,132.71,83.33
2016,9,18,7,0,564.0,50.0,1.1,21.0,172.0,192.35,132.39
2016,9,18,7,15,620.5,56.5,1.0,22.0,224.0,249.73,181.36
2016,9,18,7,30,677.0,63.0,0.9,23.0,276.0,312.66,233.79
2016,9,18,7,45,714.5,67.5,0.8,24.0,327.5,371.08,281.28
2016,9,18,8,0,752.0,72.0,0.7,25.0,379.0,432.32,328.69
2016,9,18,8,15,779.0,75.5,0.8,26.5,428.5,489.49,371.51
2016,9,18,8,30,806.0,79.0,0.9,28.0,478.0,547.66,413.23
2016,9,18,8,45,825.0,82.0,1.0,29.5,523.5,601.01,449.87
2016,9,18,9,0,844.0,85.0,1.1,31.0,569.0,653.93,484.79
2016,9,18,9,15,678.0,149.0,1.15,32.0,555.5,643.07,472.75
2016,9,18,9,30,512.0,213.0,1.2,33.0,542.0,611.84,446.84
2016,9,18,9,45,550.0,212.5,1.3,34.5,583.0,659.98,477.75
2016,9,18,10,0,588.0,212.0,1.4,36.0,624.0,711.34,509.18
2016,9,18,10,15,756.5,150.0,1.4,36.5,701.5,804.81,569.45
2016,9,18,10,30,925.0,88.0,1.4,37.0,779.0,895.78,623.53
2016,9,18,10,45,929.5,89.0,1.45,37.5,799.0,920.88,636.58
2016,9,18,11,0,934.0,90.0,1.5,38.0,819.0,942.68,648.3
2016,9,18,11,15,937.0,90.5,1.55,38.0,832.0,959.11,658.21
2016,9,18,11,30,940.0,91.0,1.6,38.0,845.0,971.98,666.12
2016,9,18,11,45,940.5,91.5,1.7,38.5,849.0,978.86,669.8
2016,9,18,12,0,941.0,92.0,1.8,39.0,853.0,982.03,671.37
