Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,12,15,940.0,92.0,1.85,39.0,849.5,979.51,670.47
2016,9,18,12,30,939.0,92.0,1.9,39.0,846.0,973.28,667.49
2016,9,18,12,45,931.0,94.5,1.95,39.0,832.5,959.66,660.15
2016,9,18,13,0,923.0,97.0,2.0,39.0,819.0,942.59,650.82
2016,9,18,13,15,918.0,96.0,2.0,39.0,799.5,921.07,638.31
2016,9,18,13,30,913.0,95.0,2.0,39.0,780.0,896.28,623.83
2016,9,18,13,45,905.5,93.5,2.05,39.0,753.0,865.71,606.18
2016,9,18,14,0,898.0,92.0,2.1,39.0,726.0,832.3,586.63
2016,9,18,14,15,888.0,90.5,2.1,39.0,692.0,794.27,563.57
2016,9,18,14,30,878.0,89.0,2.1,39.0,658.0,753.96,538.82
2016,9,18,14,45,864.5,86.5,2.1,39.0,618.0,708.03,510.09
2016,9,18,15,0,851.0,84.0,2.1,39.0,578.0,660.57,479.65
2016,9,18,15,15,832.0,81.5,2.05,38.5,532.5,610.59,445.8
2016,9,18,15,30,813.0,79.0,2.0,38.0,487.0,557.62,408.87
2016,9,18,15,45,787.5,75.5,2.0,37.5,438.0,499.97,367.57
2016,9,18,16,0,762.0,72.0,2.0,37.0,389.0,443.1,325.26
2016,9,18,16,15,726.0,67.5,1.75,36.0,337.5,381.86,278.3
2016,9,18,16,30,690.0,63.0,1.5,35.0,286.0,323.2,231.7
2016,9,18,16,45,635.5,57.0,1.3,34.0,234.0,260.32,181.1
2016,9,18,17,0,581.0,51.0,1.1,33.0,182.0,202.7,133.83
2016,9,18,17,15,495.0,42.5,1.1,31.5,133.5,142.19,86.26
2016,9,18,17,30,409.0,34.0,1.1,30.0,85.0,91.55,47.91
2016,9,18,17,45,258.5,21.5,1.1,28.5,48.0,41.01,9.2
2016,9,18,18,0,108.0,9.0,1.1,27.0,11.0,10.7,0.0
2016,9,18,18,15,54.0,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,21.0,32.0,25.39,0.0
2016,9,19,6,30,246.0,36.0,1.4,22.0,64.0,68.56,37.85
2016,9,19,6,45,339.5,49.5,1.6,23.5,109.5,114.9,73.27
2016,9,19,7,0,433.0,63.0,1.8,25.0,155.0,173.26,119.66
2016,9,19,7,15,493.0,72.5,1.75,25.5,204.5,227.3,164.99
2016,9,19,7,30,553.0,82.0,1.7,26.0,254.0,287.64,215.01
2016,9,19,7,45,603.0,87.5,1.65,27.0,305.5,345.63,261.9
2016,9,19,8,0,653.0,93.0,1.6,28.0,357.0,407.98,310.51
2016,9,19,8,15,683.0,98.5,1.6,29.0,405.5,463.92,352.81
2016,9,19,8,30,713.0,104.0,1.6,30.0,454.0,521.38,394.58
2016,9,19,8,45,741.5,105.5,1.65,31.5,500.0,574.79,431.38
2016,9,19,9,0,770.0,107.0,1.7,33.0,546.0,627.68,466.43
2016,9,19,9,15,786.5,110.5,1.7,33.5,586.0,675.6,498.34
2016,9,19,9,30,803.0,114.0,1.7,34.0,626.0,722.47,527.48
2016,9,19,9,45,815.5,116.0,1.75,35.0,660.5,763.3,551.19
2016,9,19,10,0,828.0,118.0,1.8,36.0,695.0,802.25,573.28
2016,9,19,10,15,837.0,120.0,1.9,36.0,723.0,836.15,594.7
2016,9,19,10,30,846.0,122.0,2.0,36.0,751.0,867.52,614.5
2016,9,19,10,45,723.0,185.0,2.1,36.5,732.5,848.32,600.87
2016,9,19,11,0,600.0,248.0,2.2,37.0,714.0,816.96,578.06
2016,9,19,11,15,606.5,247.5,2.3,37.0,725.5,831.43,588.23
2016,9,19,11,30,613.0,247.0,2.4,37.0,737.0,843.51,596.51
2016,9,19,11,45,617.0,247.0,2.5,37.5,742.0,851.29,600.81
2016,9,19,12,0,621.0,247.0,2.6,38.0,747.0,856.47,603.51
2016,9,19,12,15,631.5,241.0,2.7,38.0,747.5,858.86,606.04
2016,9,19,12,30,642.0,235.0,2.8,38.0,748.0,858.48,606.86
2016,9,19,12,45,643.0,230.0,2.9,38.0,737.5,847.59,600.83
2016,9,19,13,0,644.0,225.0,3.0,38.0,727.0,834.01,593.13
2016,9,19,13,15,639.0,221.5,3.05,38.0,709.0,814.05,580.84
2016,9,19,13,30,634.0,218.0,3.1,38.0,691.0,791.75,566.99
2016,9,19,13,45,640.5,204.5,3.2,38.0,667.5,766.52,551.78
2016,9,19,14,0,647.0,191.0,3.3,38.0,644.0,738.56,534.54
2016,9,19,14,15,642.5,181.5,3.35,37.5,613.0,703.51,512.86
2016,9,19,14,30,638.0,172.0,3.4,37.0,582.0,666.6,489.46
2016,9,19,14,45,727.0,132.5,3.45,36.5,572.0,662.12,489.67
2016,9,19,15,0,816.0,93.0,3.5,36.0,562.0,646.73,481.58
2016,9,19,15,15,795.5,90.0,3.5,35.5,517.0,594.28,444.78
2016,9,19,15,30,775.0,87.0,3.5,35.0,472.0,541.58,406.82
2016,9,19,15,45,750.0,82.0,3.5,34.5,424.0,484.45,364.41
2016,9,19,16,0,725.0,77.0,3.5,34.0,376.0,428.15,321.14
2016,9,19,16,15,686.5,72.0,3.4,33.0,325.0,367.7,273.79
2016,9,19,16,30,648.0,67.0,3.3,32.0,274.0,309.8,226.84
2016,9,19,16,45,590.0,60.5,3.25,31.0,222.5,247.67,175.83
2016,9,19,17,0,532.0,54.0,3.2,30.0,171.0,191.43,128.89
2016,9,19,17,15,442.5,44.5,3.0,28.5,124.0,132.4,81.79
2016,9,19,17,30,353.0,35.0,2.8,27.0,77.0,83.71,44.54
2016,9,19,17,45,176.5,17.5,2.6,26.0,38.5,29.96,3.03
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,133.5,18.0,2.35,16.5,32.5,25.89,0.0
2016,9,20,6,30,267.0,36.0,2.5,17.0,65.0,71.02,39.5
2016,9,20,6,45,382.0,45.5,2.65,17.5,112.5,119.22,76.82
2016,9,20,7,0,497.0,55.0,2.8,18.0,160.0,180.26,126.69
2016,9,20,7,15,556.0,62.5,2.8,18.5,210.0,235.47,175.06
2016,9,20,7,30,615.0,70.0,2.8,19.0,260.0,296.76,228.2
2016,9,20,7,45,666.0,73.0,2.85,20.0,312.0,355.7,278.24
2016,9,20,8,0,717.0,76.0,2.9,21.0,364.0,418.56,329.9
2016,9,20,8,15,527.0,131.5,2.9,21.5,358.0,414.77,328.15
2016,9,20,8,30,337.0,187.0,2.9,22.0,352.0,387.5,306.01
2016,9,20,8,45,392.5,194.0,2.95,23.0,403.5,450.43,353.92
2016,9,20,9,0,448.0,201.0,3.0,24.0,455.0,512.77,399.91
2016,9,20,9,15,423.0,225.5,3.0,24.5,479.0,540.63,418.65
2016,9,20,9,30,398.0,250.0,3.0,25.0,503.0,559.09,430.31
2016,9,20,9,45,401.5,263.0,3.05,25.5,530.5,590.32,451.72
2016,9,20,10,0,405.0,276.0,3.1,26.0,558.0,620.48,471.96
2016,9,20,10,15,407.0,287.5,3.15,26.5,579.5,653.66,493.89
2016,9,20,10,30,409.0,299.0,3.2,27.0,601.0,678.65,509.93
2016,9,20,10,45,554.5,246.0,3.25,27.5,668.0,760.37,569.65
2016,9,20,11,0,700.0,193.0,3.3,28.0,735.0,848.27,630.6
2016,9,20,11,15,685.0,209.0,3.35,28.0,746.0,861.75,638.89
2016,9,20,11,30,670.0,225.0,3.4,28.0,757.0,871.95,645.64
2016,9,20,11,45,685.0,214.5,3.5,28.5,761.0,879.14,649.48
2016,9,20,12,0,700.0,204.0,3.6,29.0,765.0,883.47,651.52
2016,9,20,12,15,599.0,243.5,3.65,29.0,722.0,829.83,614.09
2016,9,20,12,30,498.0,283.0,3.7,29.0,679.0,772.51,572.82
2016,9,20,12,45,484.5,288.0,3.8,29.5,668.5,760.24,563.77
2016,9,20,13,0,471.0,293.0,3.9,30.0,658.0,746.19,553.25
2016,9,20,13,15,545.0,257.5,3.95,29.5,669.5,764.92,570.15
2016,9,20,13,30,619.0,222.0,4.0,29.0,681.0,781.18,585.07
2016,9,20,13,45,590.5,221.0,4.05,29.0,646.0,739.92,556.41
2016,9,20,14,0,562.0,220.0,4.1,29.0,611.0,695.75,525.75
2016,9,20,14,15,590.5,197.0,4.1,28.5,590.0,677.29,515.15
2016,9,20,14,30,619.0,174.0,4.1,28.0,569.0,652.59,499.71
2016,9,20,14,45,594.0,168.5,4.15,28.0,528.0,604.43,464.91
2016,9,20,15,0,569.0,163.0,4.2,28.0,487.0,553.78,427.82
2016,9,20,15,15,584.0,144.0,4.15,27.5,453.0,519.62,403.37
2016,9,20,15,30,599.0,125.0,4.1,27.0,419.0,479.91,373.84
2016,9,20,15,45,591.5,112.5,4.05,26.5,378.0,432.38,337.08
2016,9,20,16,0,584.0,100.0,4.0,26.0,337.0,384.33,298.68
2016,9,20,16,15,543.0,93.5,3.9,25.0,290.5,328.27,253.33
2016,9,20,16,30,502.0,87.0,3.8,24.0,244.0,275.67,209.5
2016,9,20,16,45,500.5,71.5,3.7,23.0,203.5,229.72,169.15
2016,9,20,17,0,499.0,56.0,3.6,22.0,163.0,183.4,127.41
2016,9,20,17,15,407.5,45.5,3.45,21.0,117.0,125.24,79.67
2016,9,20,17,30,316.0,35.0,3.3,20.0,71.0,77.7,42.29
2016,9,20,17,45,158.0,17.5,3.2,19.5,35.5,27.84,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,18.0,3.65,14.5,33.0,26.14,0.0
2016,9,21,6,30,281.0,36.0,3.8,15.0,66.0,73.06,40.57
2016,9,21,6,45,392.5,45.5,4.0,15.5,113.0,120.79,78.2
2016,9,21,7,0,504.0,55.0,4.2,16.0,160.0,181.46,128.49
2016,9,21,7,15,564.5,62.0,4.25,16.0,210.5,236.93,178.08
2016,9,21,7,30,625.0,69.0,4.3,16.0,261.0,298.62,232.96
2016,9,21,7,45,671.5,73.0,4.4,16.5,312.5,357.23,284.5
2016,9,21,8,0,718.0,77.0,4.5,17.0,364.0,419.23,337.55
2016,9,21,8,15,746.5,81.0,4.55,17.5,412.5,475.8,384.84
2016,9,21,8,30,775.0,85.0,4.6,18.0,461.0,533.56,431.63
2016,9,21,8,45,614.0,142.0,4.65,18.5,457.5,533.56,429.93
2016,9,21,9,0,453.0,199.0,4.7,19.0,454.0,513.47,411.51
2016,9,21,9,15,438.0,220.0,4.75,19.0,481.5,544.89,435.3
2016,9,21,9,30,423.0,241.0,4.8,19.0,509.0,573.81,456.54
2016,9,21,9,45,426.5,254.5,4.85,19.5,537.5,606.74,480.07
2016,9,21,10,0,430.0,268.0,4.9,20.0,566.0,638.47,502.32
2016,9,21,10,15,437.0,275.5,4.9,20.0,588.0,665.52,521.9
2016,9,21,10,30,444.0,283.0,4.9,20.0,610.0,691.31,540.42
2016,9,21,10,45,450.0,287.5,4.9,20.5,627.0,711.66,553.84
2016,9,21,11,0,456.0,292.0,4.9,21.0,644.0,730.43,566.04
2016,9,21,11,15,459.5,295.5,4.85,21.0,654.5,744.18,575.43
2016,9,21,11,30,463.0,299.0,4.8,21.0,665.0,756.06,583.51
2016,9,21,11,45,464.5,300.0,4.75,21.0,668.5,761.53,587.03
2016,9,21,12,0,466.0,301.0,4.7,21.0,672.0,765.0,589.21
2016,9,21,12,15,468.5,298.5,4.75,21.0,670.0,763.67,588.65
2016,9,21,12,30,471.0,296.0,4.8,21.0,668.0,760.3,586.7
2016,9,21,12,45,694.0,198.0,4.85,21.0,737.5,856.99,662.08
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,932.76,715.82
2016,9,21,13,15,914.5,99.5,5.0,20.5,789.0,913.87,704.79
2016,9,21,13,30,912.0,99.0,5.1,20.0,771.0,891.63,691.93
2016,9,21,13,45,908.0,97.5,5.2,20.0,745.5,863.82,673.66
2016,9,21,14,0,904.0,96.0,5.3,20.0,720.0,832.98,653.1
2016,9,21,14,15,895.5,94.0,5.3,20.0,687.0,795.25,626.87
2016,9,21,14,30,887.0,92.0,5.3,20.0,654.0,755.12,598.72
2016,9,21,14,45,877.5,89.0,5.35,20.0,615.5,711.03,567.55
2016,9,21,15,0,868.0,86.0,5.4,20.0,577.0,667.59,535.52
2016,9,21,15,15,849.5,83.0,5.3,19.5,531.0,614.15,494.44
2016,9,21,15,30,831.0,80.0,5.2,19.0,485.0,560.14,451.79
2016,9,21,15,45,808.5,76.0,5.15,19.0,436.0,502.74,404.51
2016,9,21,16,0,786.0,72.0,5.1,19.0,387.0,445.79,356.24
2016,9,21,16,15,747.5,67.5,4.95,18.5,334.0,382.53,302.12
2016,9,21,16,30,709.0,63.0,4.8,18.0,281.0,322.11,248.85
2016,9,21,16,45,653.5,56.5,4.7,17.5,228.0,258.0,191.96
2016,9,21,17,0,598.0,50.0,4.6,17.0,175.0,199.16,139.21
2016,9,21,17,15,499.0,41.5,4.35,16.5,125.5,136.27,86.11
2016,9,21,17,30,400.0,33.0,4.1,16.0,76.0,84.81,44.63
2016,9,21,17,45,200.0,16.5,3.95,15.5,38.0,28.75,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,16.5,3.7,13.5,16.5,15.91,0.0
2016,9,22,6,30,0.0,33.0,3.8,14.0,33.0,32.09,19.63
2016,9,22,6,45,16.0,53.5,3.95,14.5,57.0,55.92,40.24
2016,9,22,7,0,32.0,74.0,4.1,15.0,81.0,81.28,61.72
2016,9,22,7,15,42.0,96.0,4.05,15.5,107.5,108.33,84.78
2016,9,22,7,30,52.0,118.0,4.0,16.0,134.0,136.57,108.57
2016,9,22,7,45,62.5,139.0,4.0,16.5,161.0,165.12,132.26
2016,9,22,8,0,73.0,160.0,4.0,17.0,188.0,194.78,156.5
2016,9,22,8,15,170.5,178.0,3.95,17.5,256.5,270.88,218.5
2016,9,22,8,30,268.0,196.0,3.9,18.0,325.0,357.66,288.13
2016,9,22,8,45,392.5,186.5,3.85,18.5,396.0,441.89,355.17
2016,9,22,9,0,517.0,177.0,3.8,19.0,467.0,531.72,425.28
2016,9,22,9,15,281.0,218.5,3.8,19.5,378.0,427.61,340.36
2016,9,22,9,30,45.0,260.0,3.8,20.0,289.0,297.48,233.09
2016,9,22,9,45,308.5,236.0,3.85,20.5,447.0,489.13,386.98
2016,9,22,10,0,572.0,212.0,3.9,21.0,605.0,692.49,541.45
2016,9,22,10,15,573.5,221.5,3.9,21.0,628.5,720.97,560.38
2016,9,22,10,30,575.0,231.0,3.9,21.0,652.0,747.45,578.71
2016,9,22,10,45,575.5,238.5,3.95,21.5,669.5,768.8,592.37
2016,9,22,11,0,576.0,246.0,4.0,22.0,687.0,787.93,604.38
2016,9,22,11,15,575.0,251.5,4.0,22.0,697.5,801.26,613.27
2016,9,22,11,30,574.0,257.0,4.0,22.0,708.0,812.21,620.54
2016,9,22,11,45,756.0,177.0,4.05,22.5,774.0,901.41,684.03
2016,9,22,12,0,938.0,97.0,4.1,23.0,840.0,975.52,732.99
2016,9,22,12,15,936.5,96.5,4.1,23.0,836.0,971.66,729.88
2016,9,22,12,30,935.0,96.0,4.1,23.0,832.0,964.1,725.0
2016,9,22,12,45,930.5,96.5,4.1,23.0,819.0,951.26,716.67
2016,9,22,13,0,926.0,97.0,4.1,23.0,806.0,934.89,706.08
2016,9,22,13,15,921.0,96.0,4.05,23.0,785.5,913.05,691.56
2016,9,22,13,30,916.0,95.0,4.0,23.0,765.0,887.92,674.87
2016,9,22,13,45,905.5,95.0,4.0,23.0,737.0,856.2,653.85
2016,9,22,14,0,895.0,95.0,4.0,23.0,709.0,821.8,630.92
2016,9,22,14,15,884.0,93.0,4.0,23.0,674.0,782.4,604.3
2016,9,22,14,30,873.0,91.0,4.0,23.0,639.0,740.81,575.9
2016,9,22,14,45,856.0,89.0,4.0,23.0,598.0,695.98,544.84
2016,9,22,15,0,839.0,87.0,4.0,23.0,557.0,646.75,508.87
2016,9,22,15,15,818.5,84.5,4.05,22.5,511.5,593.92,469.64
2016,9,22,15,30,798.0,82.0,4.1,22.0,466.0,540.78,428.9
2016,9,22,15,45,764.5,79.0,4.15,22.0,416.0,480.47,380.5
2016,9,22,16,0,731.0,76.0,4.2,22.0,366.0,421.8,332.0
2016,9,22,16,15,690.0,71.0,4.15,21.0,314.0,360.43,281.09
2016,9,22,16,30,649.0,66.0,4.1,20.0,262.0,301.83,230.8
2016,9,22,16,45,580.5,60.0,4.1,19.5,210.5,237.69,175.2
2016,9,22,17,0,512.0,54.0,4.1,19.0,159.0,180.63,125.45
2016,9,22,17,15,411.5,43.5,3.9,18.0,112.0,120.83,76.24
2016,9,22,17,30,311.0,33.0,3.7,17.0,65.0,72.73,37.99
2016,9,22,17,45,155.5,16.5,3.55,16.5,32.5,25.17,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,14.5,1.05,12.5,32.5,24.99,0.0
2016,9,23,6,30,360.0,29.0,1.2,13.0,65.0,75.15,38.61
2016,9,23,6,45,460.0,37.5,1.35,14.0,112.0,124.04,78.07
2016,9,23,7,0,560.0,46.0,1.5,15.0,159.0,184.5,128.61
2016,9,23,7,15,618.0,52.0,1.6,16.0,209.5,240.9,178.43
2016,9,23,7,30,676.0,58.0,1.7,17.0,260.0,303.35,232.77
2016,9,23,7,45,714.0,62.0,1.8,18.0,311.0,360.98,282.35
2016,9,23,8,0,752.0,66.0,1.9,19.0,362.0,421.44,332.48
2016,9,23,8,15,778.5,69.5,2.1,19.5,410.5,477.95,378.84
2016,9,23,8,30,805.0,73.0,2.3,20.0,459.0,535.37,424.49
2016,9,23,8,45,824.0,76.0,2.55,21.0,503.5,588.27,464.72
2016,9,23,9,0,843.0,79.0,2.8,22.0,548.0,638.22,501.66
2016,9,23,9,15,856.5,81.0,2.85,22.5,587.5,684.7,534.06
2016,9,23,9,30,870.0,83.0,2.9,23.0,627.0,729.67,564.0
2016,9,23,9,45,881.5,84.0,3.0,23.5,661.0,770.25,590.67
2016,9,23,10,0,893.0,85.0,3.1,24.0,695.0,808.68,615.57
2016,9,23,10,15,900.0,86.0,3.15,24.5,721.5,840.99,635.75
2016,9,23,10,30,907.0,87.0,3.2,25.0,748.0,870.46,653.89
2016,9,23,10,45,911.0,88.0,3.3,25.5,767.0,894.31,668.45
2016,9,23,11,0,915.0,89.0,3.4,26.0,786.0,914.87,680.84
2016,9,23,11,15,917.5,89.5,3.45,26.0,797.5,930.14,690.77
2016,9,23,11,30,920.0,90.0,3.5,26.0,809.0,941.9,698.51
2016,9,23,11,45,919.0,91.0,3.6,26.5,812.5,947.39,701.14
2016,9,23,12,0,918.0,92.0,3.7,27.0,816.0,949.24,701.5
2016,9,23,12,15,916.5,91.5,3.75,27.0,811.5,945.35,699.26
2016,9,23,12,30,915.0,91.0,3.8,27.0,807.0,937.83,694.77
2016,9,23,12,45,907.5,92.5,3.85,27.0,793.0,923.5,685.84
2016,9,23,13,0,900.0,94.0,3.9,27.0,779.0,905.82,674.76
2016,9,23,13,15,894.0,93.5,3.9,27.0,759.0,884.04,660.71
2016,9,23,13,30,888.0,93.0,3.9,27.0,739.0,859.14,644.58
2016,9,23,13,45,878.0,92.0,3.95,27.0,711.0,827.4,623.97
2016,9,23,14,0,868.0,91.0,4.0,27.0,683.0,793.08,601.46
2016,9,23,14,15,857.0,89.5,4.0,26.5,649.0,755.06,577.14
2016,9,23,14,30,846.0,88.0,4.0,26.0,615.0,714.95,551.03
2016,9,23,14,45,695.0,127.0,4.05,25.5,541.5,624.43,485.96
2016,9,23,15,0,544.0,166.0,4.1,25.0,468.0,535.05,418.35
2016,9,23,15,15,465.5,169.0,4.1,24.5,412.5,465.72,365.86
2016,9,23,15,30,387.0,172.0,4.1,24.0,357.0,402.15,316.67
2016,9,23,15,45,557.0,120.0,4.15,24.0,354.5,416.17,327.73
2016,9,23,16,0,727.0,68.0,4.2,24.0,352.0,408.79,319.52
2016,9,23,16,15,688.0,63.5,4.1,23.0,302.0,348.75,269.57
2016,9,23,16,30,649.0,59.0,4.0,22.0,252.0,291.97,220.84
2016,9,23,16,45,583.0,53.5,3.9,21.5,201.5,229.42,166.71
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,173.69,118.27
2016,9,23,17,15,418.0,38.5,3.65,20.0,105.5,115.33,70.62
2016,9,23,17,30,319.0,29.0,3.5,19.0,60.0,68.51,33.35
2016,9,23,17,45,159.5,14.5,3.4,18.5,30.0,22.69,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,1.1,15.0,32.0,24.12,0.0
2016,9,24,6,30,388.0,26.0,1.3,16.0,64.0,75.11,36.53
2016,9,24,6,45,485.0,34.0,1.5,17.0,111.0,124.27,76.18
2016,9,24,7,0,582.0,42.0,1.7,18.0,158.0,184.77,126.5
2016,9,24,7,15,640.0,47.5,1.85,18.5,209.5,241.97,177.06
2016,9,24,7,30,698.0,53.0,2.0,19.0,261.0,304.98,232.17
2016,9,24,7,45,736.0,57.0,2.15,20.0,312.0,363.68,282.62
2016,9,24,8,0,774.0,61.0,2.3,21.0,363.0,425.17,333.6
2016,9,24,8,15,801.0,64.5,2.35,21.5,412.0,482.94,380.46
2016,9,24,8,30,828.0,68.0,2.4,22.0,461.0,539.77,425.05
2016,9,24,8,45,847.5,70.0,2.45,23.0,506.5,592.55,464.26
2016,9,24,9,0,867.0,72.0,2.5,24.0,552.0,644.85,501.72
2016,9,24,9,15,881.0,74.0,2.6,25.0,592.5,692.56,533.46
2016,9,24,9,30,895.0,76.0,2.7,26.0,633.0,738.73,562.9
2016,9,24,9,45,909.0,76.0,2.85,27.0,668.0,780.9,589.31
2016,9,24,10,0,923.0,76.0,3.0,28.0,703.0,820.98,613.91
2016,9,24,10,15,930.5,77.0,3.05,28.5,730.5,854.46,634.4
2016,9,24,10,30,938.0,78.0,3.1,29.0,758.0,885.02,652.83
2016,9,24,10,45,943.0,78.5,3.15,29.5,778.0,909.74,667.3
2016,9,24,11,0,948.0,79.0,3.2,30.0,798.0,931.11,679.58
2016,9,24,11,15,951.0,79.5,3.15,30.5,810.0,947.18,687.74
2016,9,24,11,30,954.0,80.0,3.1,31.0,822.0,959.62,693.61
2016,9,24,11,45,955.0,80.0,3.1,31.5,826.0,965.97,696.0
2016,9,24,12,0,956.0,80.0,3.1,32.0,830.0,968.54,696.14
2016,9,24,12,15,955.5,80.0,3.1,32.0,826.0,965.94,694.52
2016,9,24,12,30,955.0,80.0,3.1,32.0,822.0,959.56,690.65
2016,9,24,12,45,942.0,85.0,3.1,32.5,807.5,943.7,679.41
2016,9,24,13,0,929.0,90.0,3.1,33.0,793.0,924.46,666.19
2016,9,24,13,15,923.5,89.0,3.1,33.0,772.5,902.0,652.32
2016,9,24,13,30,918.0,88.0,3.1,33.0,752.0,876.28,636.37
2016,9,24,13,45,910.0,87.0,3.15,33.0,724.0,845.4,617.29
2016,9,24,14,0,902.0,86.0,3.2,33.0,696.0,811.71,596.23
2016,9,24,14,15,891.0,84.5,3.2,33.0,661.5,772.57,571.08
2016,9,24,14,30,880.0,83.0,3.2,33.0,627.0,731.24,544.21
2016,9,24,14,45,864.5,81.0,3.2,33.0,586.5,684.31,513.16
2016,9,24,15,0,849.0,79.0,3.2,33.0,546.0,636.05,479.55
2016,9,24,15,15,828.5,76.0,3.15,32.5,500.5,584.8,442.83
2016,9,24,15,30,808.0,73.0,3.1,32.0,455.0,530.78,402.99
2016,9,24,15,45,779.5,69.5,3.1,31.5,405.5,472.2,358.54
2016,9,24,16,0,751.0,66.0,3.1,31.0,356.0,414.77,313.38
2016,9,24,16,15,710.5,61.5,2.8,30.0,304.5,352.98,263.64
2016,9,24,16,30,670.0,57.0,2.5,29.0,253.0,294.34,214.85
2016,9,24,16,45,608.0,51.0,2.2,28.5,202.0,231.72,162.12
2016,9,24,17,0,546.0,45.0,1.9,28.0,151.0,175.23,114.34
2016,9,24,17,15,442.0,36.0,1.75,26.5,104.5,115.26,67.24
2016,9,24,17,30,338.0,27.0,1.6,25.0,58.0,67.41,29.89
2016,9,24,17,45,169.0,13.5,1.5,23.5,29.0,22.08,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.0,1.25,16.0,31.5,23.99,0.0
2016,9,25,6,30,392.0,26.0,1.5,17.0,63.0,75.24,35.77
2016,9,25,6,45,492.5,34.5,1.75,18.0,111.0,125.57,76.46
2016,9,25,7,0,593.0,43.0,2.0,19.0,159.0,187.72,127.89
2016,9,25,7,15,651.5,48.5,2.0,20.0,210.5,245.62,178.54
2016,9,25,7,30,710.0,54.0,2.0,21.0,262.0,309.36,233.43
2016,9,25,7,45,748.0,58.0,2.05,22.0,313.5,368.65,283.85
2016,9,25,8,0,786.0,62.0,2.1,23.0,365.0,430.7,334.61
2016,9,25,8,15,811.5,65.0,2.25,24.5,414.5,487.7,379.24
2016,9,25,8,30,837.0,68.0,2.4,26.0,464.0,543.55,421.23
2016,9,25,8,45,854.5,70.5,2.55,27.5,508.5,596.0,459.01
2016,9,25,9,0,872.0,73.0,2.7,29.0,553.0,647.77,494.85
2016,9,25,9,15,885.5,75.0,2.75,29.5,593.0,695.25,526.77
2016,9,25,9,30,899.0,77.0,2.8,30.0,633.0,741.14,556.34
2016,9,25,9,45,912.0,77.0,2.85,31.0,667.5,782.59,581.26
2016,9,25,10,0,925.0,77.0,2.9,32.0,702.0,821.87,604.3
2016,9,25,10,15,931.5,78.0,2.85,32.5,729.0,854.49,623.21
2016,9,25,10,30,938.0,79.0,2.8,33.0,756.0,884.13,639.97
2016,9,25,10,45,940.5,81.0,2.75,34.0,775.0,908.25,651.68
2016,9,25,11,0,943.0,83.0,2.7,35.0,794.0,928.91,661.07
2016,9,25,11,15,945.0,83.5,2.55,35.5,805.5,943.93,667.38
2016,9,25,11,30,947.0,84.0,2.4,36.0,817.0,955.31,671.38
2016,9,25,11,45,944.0,86.0,2.25,36.5,819.5,960.08,671.26
2016,9,25,12,0,941.0,88.0,2.1,37.0,822.0,961.08,668.88
2016,9,25,12,15,939.5,88.0,1.9,37.0,817.5,957.52,664.62
2016,9,25,12,30,938.0,88.0,1.7,37.0,813.0,950.25,658.09
2016,9,25,12,45,920.5,94.5,1.5,37.5,797.0,932.1,643.57
2016,9,25,13,0,903.0,101.0,1.3,38.0,781.0,910.74,627.25
2016,9,25,13,15,897.5,100.0,1.1,38.0,760.5,888.68,611.84
2016,9,25,13,30,892.0,99.0,0.9,38.0,740.0,863.46,594.45
2016,9,25,13,45,878.0,100.0,0.75,38.0,710.5,830.44,573.04
2016,9,25,14,0,864.0,101.0,0.6,38.0,681.0,795.05,550.21
2016,9,25,14,15,852.0,99.0,0.55,37.5,646.5,759.39,529.83
2016,9,25,14,30,840.0,97.0,0.5,37.0,612.0,717.82,505.47
2016,9,25,14,45,819.0,95.5,0.5,37.0,570.5,668.87,475.49
2016,9,25,15,0,798.0,94.0,0.5,37.0,529.0,619.12,442.88
2016,9,25,15,15,775.5,90.5,0.65,36.5,483.5,565.87,409.31
2016,9,25,15,30,753.0,87.0,0.8,36.0,438.0,512.63,373.9
2016,9,25,15,45,719.5,83.0,0.95,36.0,389.0,454.39,332.36
2016,9,25,16,0,686.0,79.0,1.1,36.0,340.0,397.18,289.73
2016,9,25,16,15,641.5,73.0,1.05,34.5,289.0,335.67,243.33
2016,9,25,16,30,597.0,67.0,1.0,33.0,238.0,277.88,197.95
2016,9,25,16,45,531.5,59.0,0.95,32.0,188.5,216.18,148.49
2016,9,25,17,0,466.0,51.0,0.9,31.0,139.0,161.36,104.1
2016,9,25,17,15,362.0,39.5,0.95,29.5,94.5,103.87,60.32
2016,9,25,17,30,258.0,28.0,1.0,28.0,50.0,58.21,24.58
2016,9,25,17,45,129.0,14.0,1.05,27.0,25.0,20.01,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,26.0,21.44,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,52.0,59.78,29.13
2016,9,26,6,45,332.5,43.5,1.0,23.0,96.5,106.37,65.89
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,164.24,111.67
2016,9,26,7,15,498.5,66.5,1.1,25.0,190.5,219.25,157.42
2016,9,26,7,30,564.0,76.0,1.2,26.0,240.0,281.11,208.35
2016,9,26,7,45,610.0,83.0,1.3,27.0,291.0,339.0,255.54
2016,9,26,8,0,656.0,90.0,1.4,28.0,342.0,400.76,304.22
2016,9,26,8,15,688.0,95.5,1.4,29.0,390.5,457.33,347.14
2016,9,26,8,30,720.0,101.0,1.4,30.0,439.0,515.55,389.57
2016,9,26,8,45,744.0,105.5,1.4,31.5,484.5,569.17,426.22
2016,9,26,9,0,768.0,110.0,1.4,33.0,530.0,622.98,461.43
2016,9,26,9,15,785.5,113.0,1.35,34.0,570.0,669.0,490.6
2016,9,26,9,30,803.0,116.0,1.3,35.0,610.0,715.44,518.32
2016,9,26,9,45,816.5,118.5,1.3,36.0,644.5,756.99,541.78
2016,9,26,10,0,830.0,121.0,1.3,37.0,679.0,796.69,563.57
2016,9,26,10,15,839.5,123.0,1.35,37.5,706.5,830.47,582.99
2016,9,26,10,30,849.0,125.0,1.4,38.0,734.0,861.7,600.71
2016,9,26,10,45,855.5,126.0,1.45,38.5,754.0,886.51,614.38
2016,9,26,11,0,862.0,127.0,1.5,39.0,774.0,908.29,626.23
2016,9,26,11,15,866.0,127.5,1.6,39.0,786.0,924.12,636.43
2016,9,26,11,30,870.0,128.0,1.7,39.0,798.0,936.61,644.75
2016,9,26,11,45,871.0,128.5,1.85,39.0,801.5,942.94,650.0
2016,9,26,12,0,872.0,129.0,2.0,39.0,805.0,945.77,653.22
2016,9,26,12,15,870.5,128.5,2.15,39.0,800.5,941.72,652.28
2016,9,26,12,30,869.0,128.0,2.3,39.0,796.0,934.17,649.27
2016,9,26,12,45,892.0,114.5,2.5,39.5,790.5,925.65,644.73
2016,9,26,13,0,915.0,101.0,2.7,40.0,785.0,918.56,641.06
2016,9,26,13,15,909.5,100.0,2.8,39.5,764.5,896.23,629.72
2016,9,26,13,30,904.0,99.0,2.9,39.0,744.0,870.69,616.34
2016,9,26,13,45,896.5,97.0,3.0,39.0,716.0,839.39,597.81
2016,9,26,14,0,889.0,95.0,3.1,39.0,688.0,805.3,577.32
2016,9,26,14,15,877.5,93.5,3.15,38.5,653.5,766.15,554.17
2016,9,26,14,30,866.0,92.0,3.2,38.0,619.0,728.09,531.4
2016,9,26,14,45,852.0,88.5,3.3,38.0,578.5,680.75,501.01
2016,9,26,15,0,838.0,85.0,3.4,38.0,538.0,632.0,467.26
2016,9,26,15,15,817.0,82.0,3.35,37.5,492.0,578.5,429.6
2016,9,26,15,30,796.0,79.0,3.3,37.0,446.0,524.77,390.58
2016,9,26,15,45,753.0,78.0,3.3,36.5,394.5,462.34,344.0
2016,9,26,16,0,710.0,77.0,3.3,36.0,343.0,403.15,298.32
2016,9,26,16,15,666.0,71.0,2.9,34.5,291.5,340.71,249.53
2016,9,26,16,30,622.0,65.0,2.5,33.0,240.0,281.91,201.98
2016,9,26,16,45,542.0,58.0,2.15,32.0,188.0,216.06,148.64
2016,9,26,17,0,462.0,51.0,1.8,31.0,136.0,158.69,102.21
2016,9,26,17,15,357.0,38.5,1.65,29.5,91.5,100.68,57.84
2016,9,26,17,30,252.0,26.0,1.5,28.0,47.0,54.17,20.38
2016,9,26,17,45,126.0,13.0,1.35,26.5,23.5,18.43,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,18.25,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,48.15,23.63
2016,9,27,6,45,205.0,49.0,1.15,22.0,80.5,88.87,57.26
2016,9,27,7,0,269.0,69.0,1.1,23.0,120.0,137.11,96.04
2016,9,27,7,15,326.5,86.0,1.2,24.0,166.5,187.69,137.53
2016,9,27,7,30,384.0,103.0,1.3,25.0,213.0,244.53,183.81
2016,9,27,7,45,418.0,118.5,1.45,26.0,259.5,296.3,225.79
2016,9,27,8,0,452.0,134.0,1.6,27.0,306.0,351.09,268.93
2016,9,27,8,15,486.0,145.0,1.5,28.0,352.0,403.9,308.77
2016,9,27,8,30,520.0,156.0,1.4,29.0,398.0,459.06,348.8
2016,9,27,8,45,543.0,165.5,1.35,30.0,440.5,508.05,383.04
2016,9,27,9,0,566.0,175.0,1.3,31.0,483.0,557.68,416.49
2016,9,27,9,15,586.0,182.5,1.4,32.0,522.0,603.5,447.12
2016,9,27,9,30,606.0,190.0,1.5,33.0,561.0,649.12,476.83
2016,9,27,9,45,708.5,158.5,1.6,34.0,615.0,718.65,523.75
2016,9,27,10,0,811.0,127.0,1.7,35.0,669.0,786.46,566.03
2016,9,27,10,15,820.5,129.0,1.8,35.5,696.0,819.64,585.69
2016,9,27,10,30,830.0,131.0,1.9,36.0,723.0,850.33,603.95
2016,9,27,10,45,798.0,150.5,2.05,36.5,732.0,861.14,609.95
2016,9,27,11,0,766.0,170.0,2.2,37.0,741.0,871.43,615.84
2016,9,27,11,15,770.0,171.0,2.3,37.0,752.5,886.6,625.78
2016,9,27,11,30,774.0,172.0,2.4,37.0,764.0,898.75,633.87
2016,9,27,11,45,748.5,185.0,2.55,37.0,760.5,894.02,631.76
2016,9,27,12,0,723.0,198.0,2.7,37.0,757.0,885.9,627.68
2016,9,27,12,15,721.5,198.0,2.75,37.0,752.5,882.64,626.09
2016,9,27,12,30,720.0,198.0,2.8,37.0,748.0,876.41,622.67
2016,9,27,12,45,756.0,176.5,2.9,37.5,746.0,877.61,623.19
2016,9,27,13,0,792.0,155.0,3.0,38.0,744.0,871.25,618.9
2016,9,27,13,15,785.0,153.0,3.05,37.5,723.5,848.41,606.35
2016,9,27,13,30,778.0,151.0,3.1,37.0,703.0,825.96,594.09
2016,9,27,13,45,740.5,159.5,3.15,37.0,668.5,784.32,567.82
2016,9,27,14,0,703.0,168.0,3.2,37.0,634.0,741.79,540.43
2016,9,27,14,15,687.5,164.0,3.2,36.5,599.5,702.21,515.09
2016,9,27,14,30,672.0,160.0,3.2,36.0,565.0,661.34,488.31
2016,9,27,14,45,656.5,152.5,3.2,36.0,526.5,615.82,456.8
2016,9,27,15,0,641.0,145.0,3.2,36.0,488.0,569.56,424.11
2016,9,27,15,15,614.0,138.0,3.15,35.5,443.5,516.57,386.46
2016,9,27,15,30,587.0,131.0,3.1,35.0,399.0,464.43,348.39
2016,9,27,15,45,576.5,117.0,3.05,34.5,355.5,414.45,310.91
2016,9,27,16,0,566.0,103.0,3.0,34.0,312.0,364.32,271.96
2016,9,27,16,15,517.5,93.5,2.8,32.5,262.5,304.11,225.18
2016,9,27,16,30,469.0,84.0,2.6,31.0,213.0,247.05,179.54
2016,9,27,16,45,428.5,69.0,2.4,30.0,168.0,192.91,134.81
2016,9,27,17,0,388.0,54.0,2.2,29.0,123.0,143.89,93.92
2016,9,27,17,15,287.5,39.5,1.95,27.5,81.0,88.71,51.57
2016,9,27,17,30,187.0,25.0,1.7,26.0,39.0,44.95,14.67
2016,9,27,17,45,93.5,12.5,1.5,25.0,19.5,16.16,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.0,2.05,15.5,22.0,19.28,0.0
2016,9,28,6,30,163.0,30.0,2.2,16.0,44.0,51.41,24.94
2016,9,28,6,45,255.5,46.5,2.4,17.0,86.0,94.89,61.14
2016,9,28,7,0,348.0,63.0,2.6,18.0,128.0,148.96,105.0
2016,9,28,7,15,412.0,75.0,2.55,18.5,175.0,200.67,149.26
2016,9,28,7,30,476.0,87.0,2.5,19.0,222.0,259.23,199.25
2016,9,28,7,45,534.0,93.0,2.45,20.0,272.5,317.38,247.95
2016,9,28,8,0,592.0,99.0,2.4,21.0,323.0,379.43,298.48
2016,9,28,8,15,625.5,105.5,2.35,22.0,370.0,434.47,342.08
2016,9,28,8,30,659.0,112.0,2.3,23.0,417.0,491.42,385.55
2016,9,28,8,45,684.0,117.0,2.3,24.0,461.0,543.26,423.79
2016,9,28,9,0,709.0,122.0,2.3,25.0,505.0,595.51,461.02
2016,9,28,9,15,727.5,126.0,2.3,25.5,544.0,642.32,494.07
2016,9,28,9,30,746.0,130.0,2.3,26.0,583.0,688.37,525.73
2016,9,28,9,45,758.0,133.5,2.3,27.0,616.0,727.89,550.31
2016,9,28,10,0,770.0,137.0,2.3,28.0,649.0,765.65,572.79
2016,9,28,10,15,780.0,139.5,2.35,28.5,676.0,796.05,591.42
2016,9,28,10,30,790.0,142.0,2.4,29.0,703.0,826.64,610.11
2016,9,28,10,45,770.0,156.5,2.5,30.0,715.5,844.96,619.64
2016,9,28,11,0,750.0,171.0,2.6,31.0,728.0,856.7,624.91
2016,9,28,11,15,754.0,172.0,2.7,31.0,739.5,871.58,634.9
2016,9,28,11,30,758.0,173.0,2.8,31.0,751.0,883.51,643.03
2016,9,28,11,45,739.5,183.5,2.95,31.5,749.0,882.33,641.69
2016,9,28,12,0,721.0,194.0,3.1,32.0,747.0,877.89,638.4
2016,9,28,12,15,719.5,193.5,3.25,32.0,742.5,874.05,636.89
2016,9,28,12,30,718.0,193.0,3.4,32.0,738.0,867.24,633.48
2016,9,28,12,45,726.5,185.0,3.55,32.0,729.5,858.37,628.76
