Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,13,0,735.0,177.0,3.7,32.0,721.0,846.34,621.99
2016,9,28,13,15,727.5,175.0,3.75,31.5,700.5,823.9,609.0
2016,9,28,13,30,720.0,173.0,3.8,31.0,680.0,798.94,594.29
2016,9,28,13,45,700.0,173.5,3.9,31.0,650.5,764.18,571.74
2016,9,28,14,0,680.0,174.0,4.0,31.0,621.0,727.89,547.09
2016,9,28,14,15,664.0,169.5,4.0,30.5,587.0,688.12,520.51
2016,9,28,14,30,648.0,165.0,4.0,30.0,553.0,647.2,492.56
2016,9,28,14,45,637.0,155.5,4.0,29.5,515.5,603.54,462.21
2016,9,28,15,0,626.0,146.0,4.0,29.0,478.0,558.87,430.32
2016,9,28,15,15,598.5,139.0,3.9,28.0,434.0,506.31,392.14
2016,9,28,15,30,571.0,132.0,3.8,27.0,390.0,452.52,351.92
2016,9,28,15,45,559.5,118.0,3.75,26.5,347.0,405.03,314.72
2016,9,28,16,0,548.0,104.0,3.7,26.0,304.0,355.36,274.55
2016,9,28,16,15,498.5,94.5,3.6,24.5,255.0,294.35,225.43
2016,9,28,16,30,449.0,85.0,3.5,23.0,206.0,239.85,180.17
2016,9,28,16,45,404.0,70.0,3.4,22.0,161.5,185.79,134.12
2016,9,28,17,0,359.0,55.0,3.3,21.0,117.0,136.53,91.97
2016,9,28,17,15,255.5,39.5,3.25,20.0,76.0,82.82,49.54
2016,9,28,17,30,152.0,24.0,3.2,19.0,35.0,39.59,10.22
2016,9,28,17,45,76.0,12.0,3.2,18.5,17.5,14.69,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,13.5,2.1,12.5,24.5,20.34,0.0
2016,9,29,6,30,259.0,27.0,2.3,13.0,49.0,59.22,26.34
2016,9,29,6,45,368.0,38.5,2.5,13.5,93.0,106.46,66.62
2016,9,29,7,0,477.0,50.0,2.7,14.0,137.0,165.84,115.83
2016,9,29,7,15,543.5,57.5,2.7,14.5,186.5,221.17,164.79
2016,9,29,7,30,610.0,65.0,2.7,15.0,236.0,283.38,219.57
2016,9,29,7,45,655.5,70.0,2.7,16.0,286.5,341.03,269.72
2016,9,29,8,0,701.0,75.0,2.7,17.0,337.0,402.4,321.3
2016,9,29,8,15,732.0,79.5,2.7,17.5,385.5,458.56,367.8
2016,9,29,8,30,763.0,84.0,2.7,18.0,434.0,516.8,414.35
2016,9,29,8,45,785.5,87.0,2.7,19.0,479.0,569.42,454.27
2016,9,29,9,0,808.0,90.0,2.7,20.0,524.0,621.94,492.69
2016,9,29,9,15,824.0,92.5,2.7,20.5,563.5,669.07,526.85
2016,9,29,9,30,840.0,95.0,2.7,21.0,603.0,714.94,557.71
2016,9,29,9,45,853.5,96.5,2.7,22.0,637.0,756.3,583.58
2016,9,29,10,0,867.0,98.0,2.7,23.0,671.0,791.75,604.83
2016,9,29,10,15,875.5,99.5,2.7,23.5,697.5,824.57,625.17
2016,9,29,10,30,884.0,101.0,2.7,24.0,724.0,854.69,643.49
2016,9,29,10,45,888.5,102.0,2.75,24.5,743.0,877.96,657.41
2016,9,29,11,0,893.0,103.0,2.8,25.0,762.0,898.05,669.23
2016,9,29,11,15,896.0,104.0,2.85,25.0,773.5,913.5,679.34
2016,9,29,11,30,899.0,105.0,2.9,25.0,785.0,925.51,687.29
2016,9,29,11,45,900.0,105.0,2.95,25.5,788.5,931.14,689.78
2016,9,29,12,0,901.0,105.0,3.0,26.0,792.0,933.2,690.08
2016,9,29,12,15,900.0,104.5,3.1,26.0,787.5,929.34,688.31
2016,9,29,12,30,899.0,104.0,3.2,26.0,783.0,921.93,684.31
2016,9,29,12,45,899.5,101.5,3.3,26.5,771.0,910.14,676.16
2016,9,29,13,0,900.0,99.0,3.4,27.0,759.0,894.84,665.76
2016,9,29,13,15,894.5,97.5,3.45,26.5,738.5,872.07,652.68
2016,9,29,13,30,889.0,96.0,3.5,26.0,718.0,846.17,637.43
2016,9,29,13,45,879.0,95.0,3.55,26.0,690.0,814.22,616.67
2016,9,29,14,0,869.0,94.0,3.6,26.0,662.0,779.69,594.0
2016,9,29,14,15,857.0,92.0,3.6,25.5,627.0,740.23,568.56
2016,9,29,14,30,845.0,90.0,3.6,25.0,592.0,701.96,543.66
2016,9,29,14,45,829.0,87.5,3.6,25.0,551.5,655.22,510.61
2016,9,29,15,0,813.0,85.0,3.6,25.0,511.0,607.29,474.78
2016,9,29,15,15,790.0,81.5,3.6,24.5,465.5,553.31,434.34
2016,9,29,15,30,767.0,78.0,3.6,24.0,420.0,499.39,392.65
2016,9,29,15,45,738.0,73.5,3.6,23.5,371.5,441.86,346.78
2016,9,29,16,0,709.0,69.0,3.6,23.0,323.0,385.65,300.37
2016,9,29,16,15,663.5,63.5,3.55,22.0,272.5,324.29,249.02
2016,9,29,16,30,618.0,58.0,3.5,21.0,222.0,266.24,198.9
2016,9,29,16,45,549.0,50.5,3.45,20.0,172.5,204.02,145.26
2016,9,29,17,0,480.0,43.0,3.4,19.0,123.0,149.09,97.98
2016,9,29,17,15,362.5,32.5,3.3,18.0,80.0,91.5,51.96
2016,9,29,17,30,245.0,22.0,3.2,17.0,37.0,45.64,6.64
2016,9,29,17,45,122.5,11.0,3.1,16.0,18.5,15.08,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.0,2.9,12.0,23.5,20.03,0.0
2016,9,30,6,30,271.0,26.0,3.0,12.0,47.0,59.03,24.67
2016,9,30,6,45,380.5,37.0,3.15,12.5,91.5,106.67,66.35
2016,9,30,7,0,490.0,48.0,3.3,13.0,136.0,166.2,115.99
2016,9,30,7,15,556.5,55.0,3.35,13.5,185.5,221.6,165.43
2016,9,30,7,30,623.0,62.0,3.4,14.0,235.0,283.85,220.8
2016,9,30,7,45,669.5,66.5,3.45,14.5,286.0,341.93,272.42
2016,9,30,8,0,716.0,71.0,3.5,15.0,337.0,403.22,325.35
2016,9,30,8,15,746.0,75.0,3.55,15.5,385.0,459.63,372.97
2016,9,30,8,30,776.0,79.0,3.6,16.0,433.0,517.33,420.08
2016,9,30,8,45,798.5,82.0,3.65,16.5,478.0,570.41,462.18
2016,9,30,9,0,821.0,85.0,3.7,17.0,523.0,623.36,502.96
2016,9,30,9,15,836.5,87.5,3.75,17.5,562.0,670.55,538.26
2016,9,30,9,30,852.0,90.0,3.8,18.0,601.0,716.42,570.05
2016,9,30,9,45,866.0,90.5,3.85,18.5,635.0,753.76,595.15
2016,9,30,10,0,880.0,91.0,3.9,19.0,669.0,792.44,620.98
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.0,825.11,642.24
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,855.03,661.42
2016,9,30,10,45,901.0,95.5,4.1,20.5,742.0,879.42,676.88
2016,9,30,11,0,906.0,97.0,4.2,21.0,761.0,900.61,690.12
2016,9,30,11,15,909.0,97.5,4.25,21.0,772.5,915.59,700.2
2016,9,30,11,30,912.0,98.0,4.3,21.0,784.0,927.1,708.01
2016,9,30,11,45,913.0,98.0,4.35,21.0,787.5,932.71,711.89
2016,9,30,12,0,914.0,98.0,4.4,21.0,791.0,934.7,713.44
2016,9,30,12,15,912.5,98.0,4.45,21.0,786.5,930.83,711.18
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,923.37,706.66
2016,9,30,12,45,902.0,100.0,4.55,21.0,767.5,907.93,696.7
2016,9,30,13,0,893.0,102.0,4.6,21.0,753.0,889.21,684.56
2016,9,30,13,15,886.5,101.0,4.6,20.5,732.0,866.22,670.42
2016,9,30,13,30,880.0,100.0,4.6,20.0,711.0,840.17,654.08
2016,9,30,13,45,871.0,98.0,4.6,20.0,683.0,808.13,632.1
2016,9,30,14,0,862.0,96.0,4.6,20.0,655.0,773.49,608.17
2016,9,30,14,15,849.0,94.0,4.55,19.5,620.0,737.03,583.65
2016,9,30,14,30,836.0,92.0,4.5,19.0,585.0,694.85,554.59
2016,9,30,14,45,820.5,89.0,4.5,19.0,544.5,648.24,520.15
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,600.45,483.12
2016,9,30,15,15,781.5,82.5,4.45,18.5,458.5,546.59,441.15
2016,9,30,15,30,758.0,79.0,4.4,18.0,413.0,492.85,398.03
2016,9,30,15,45,726.5,74.5,4.35,18.0,364.5,434.64,349.36
2016,9,30,16,0,695.0,70.0,4.3,18.0,316.0,378.63,301.13
2016,9,30,16,15,648.5,64.5,4.15,17.5,265.5,317.27,247.94
2016,9,30,16,30,602.0,59.0,4.0,17.0,215.0,259.88,196.93
2016,9,30,16,45,531.5,51.0,3.85,16.5,166.0,197.9,142.39
2016,9,30,17,0,461.0,43.0,3.7,16.0,117.0,143.41,94.83
2016,9,30,17,15,341.0,31.5,3.45,15.5,75.5,86.02,48.47
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,40.35,0.0
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,13.33,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,142.5,12.5,1.65,11.0,23.5,19.76,0.0
2016,10,1,6,30,285.0,25.0,2.0,12.0,47.0,59.03,22.7
2016,10,1,6,45,400.0,35.5,2.35,13.0,92.0,108.02,66.24
2016,10,1,7,0,515.0,46.0,2.7,14.0,137.0,169.21,116.82
2016,10,1,7,15,583.0,53.0,2.9,14.5,188.0,226.31,167.58
2016,10,1,7,30,651.0,60.0,3.1,15.0,239.0,290.4,224.4
2016,10,1,7,45,699.0,64.0,3.3,16.0,290.5,349.39,276.27
2016,10,1,8,0,747.0,68.0,3.5,17.0,342.0,412.8,330.24
2016,10,1,8,15,777.0,71.5,3.5,17.5,391.5,470.12,378.21
2016,10,1,8,30,807.0,75.0,3.5,18.0,441.0,528.66,425.53
2016,10,1,8,45,831.0,77.5,3.5,18.5,486.5,583.38,468.4
2016,10,1,9,0,855.0,80.0,3.5,19.0,532.0,638.01,509.88
2016,10,1,9,15,871.0,82.0,3.45,19.5,572.5,683.31,542.72
2016,10,1,9,30,887.0,84.0,3.4,20.0,613.0,729.86,574.12
2016,10,1,9,45,902.5,83.5,3.4,21.0,648.0,771.62,600.56
2016,10,1,10,0,918.0,83.0,3.4,22.0,683.0,811.38,625.11
2016,10,1,10,15,926.0,84.5,3.4,22.0,710.5,845.01,647.45
2016,10,1,10,30,934.0,86.0,3.4,22.0,738.0,875.74,667.72
2016,10,1,10,45,939.5,86.5,3.4,22.5,757.5,900.15,682.27
2016,10,1,11,0,945.0,87.0,3.4,23.0,777.0,921.22,694.54
2016,10,1,11,15,948.0,87.5,3.4,23.0,789.0,936.62,704.37
2016,10,1,11,30,951.0,88.0,3.4,23.0,801.0,948.38,711.88
2016,10,1,11,45,951.5,88.5,3.4,23.5,804.0,954.21,714.14
2016,10,1,12,0,952.0,89.0,3.4,24.0,807.0,956.27,714.05
2016,10,1,12,15,951.0,89.0,3.45,24.0,802.0,952.67,712.06
2016,10,1,12,30,950.0,89.0,3.5,24.0,797.0,945.32,707.72
2016,10,1,12,45,945.5,89.0,3.6,24.5,784.0,931.2,697.88
2016,10,1,13,0,941.0,89.0,3.7,25.0,771.0,913.52,685.76
2016,10,1,13,15,935.5,88.0,3.75,25.0,749.5,890.45,671.08
2016,10,1,13,30,930.0,87.0,3.8,25.0,728.0,864.11,654.18
2016,10,1,13,45,919.5,86.5,3.85,25.0,699.5,831.21,632.68
2016,10,1,14,0,909.0,86.0,3.9,25.0,671.0,795.64,609.19
2016,10,1,14,15,897.5,84.5,3.9,24.5,635.5,755.78,583.41
2016,10,1,14,30,886.0,83.0,3.9,24.0,600.0,713.77,555.73
2016,10,1,14,45,868.0,81.0,3.95,23.5,558.0,665.02,522.34
2016,10,1,15,0,850.0,79.0,4.0,23.0,516.0,617.67,487.47
2016,10,1,15,15,827.0,76.0,4.0,22.5,470.0,562.73,445.71
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,507.76,402.55
2016,10,1,15,45,770.0,70.0,4.05,22.0,373.5,447.83,353.47
2016,10,1,16,0,736.0,67.0,4.1,22.0,323.0,389.65,304.29
2016,10,1,16,15,688.5,61.5,3.95,21.0,271.5,325.94,250.41
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,266.75,198.77
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,201.97,142.56
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,145.49,94.03
2016,10,1,17,15,352.5,31.0,3.3,18.0,75.0,85.91,46.71
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,39.18,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,12.96,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.7,11.5,22.0,19.07,0.0
2016,10,2,6,30,264.0,25.0,2.0,12.0,44.0,56.18,19.77
2016,10,2,6,45,376.0,35.5,2.4,13.0,87.5,103.56,63.35
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,162.49,112.07
2016,10,2,7,15,556.5,53.5,2.9,14.5,180.5,218.59,161.77
2016,10,2,7,30,625.0,61.0,3.0,15.0,230.0,281.76,217.63
2016,10,2,7,45,451.5,98.5,3.15,15.5,233.5,286.14,227.88
2016,10,2,8,0,278.0,136.0,3.3,16.0,237.0,268.78,216.94
2016,10,2,8,15,529.5,106.0,3.4,16.5,332.0,383.55,311.08
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,514.18,416.24
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,567.01,457.85
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,619.74,498.55
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,665.73,532.92
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,707.03,561.29
2016,10,2,9,45,866.5,87.0,3.9,19.5,625.5,746.63,588.25
2016,10,2,10,0,877.0,89.0,4.0,20.0,658.0,784.02,613.33
2016,10,2,10,15,884.5,90.0,4.05,20.0,684.0,815.47,634.94
2016,10,2,10,30,892.0,91.0,4.1,20.0,710.0,844.14,654.56
2016,10,2,10,45,704.0,172.0,4.2,20.0,669.0,798.46,621.37
2016,10,2,11,0,516.0,253.0,4.3,20.0,628.0,731.04,568.76
2016,10,2,11,15,373.0,303.5,4.35,20.0,577.0,658.0,511.85
2016,10,2,11,30,230.0,354.0,4.4,20.0,526.0,580.45,450.56
2016,10,2,11,45,240.0,354.0,4.45,20.0,534.0,590.57,458.78
2016,10,2,12,0,250.0,354.0,4.5,20.0,542.0,608.8,472.45
2016,10,2,12,15,253.5,350.0,4.55,20.0,539.5,606.77,471.26
2016,10,2,12,30,257.0,346.0,4.6,20.0,537.0,603.62,469.39
2016,10,2,12,45,332.5,321.5,4.65,20.0,564.0,639.97,499.07
2016,10,2,13,0,408.0,297.0,4.7,20.0,591.0,673.07,526.01
2016,10,2,13,15,412.5,285.5,4.7,20.0,575.0,656.51,514.27
2016,10,2,13,30,417.0,274.0,4.7,20.0,559.0,645.64,506.78
2016,10,2,13,45,642.5,184.5,4.75,20.0,604.0,720.86,569.16
2016,10,2,14,0,868.0,95.0,4.8,20.0,649.0,771.02,608.33
2016,10,2,14,15,603.5,165.5,4.8,19.5,541.0,630.55,502.81
2016,10,2,14,30,339.0,236.0,4.8,19.0,433.0,489.57,391.3
2016,10,2,14,45,576.0,161.0,4.8,19.0,466.5,557.54,448.81
2016,10,2,15,0,813.0,86.0,4.8,19.0,500.0,599.48,483.7
2016,10,2,15,15,789.5,82.5,4.7,18.5,454.0,545.38,440.71
2016,10,2,15,30,766.0,79.0,4.6,18.0,408.0,491.38,396.99
2016,10,2,15,45,730.5,75.0,4.6,18.0,359.0,431.61,346.88
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,374.55,297.58
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,312.23,243.37
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,254.26,191.72
2016,10,2,16,45,505.5,52.5,4.15,16.5,158.0,188.86,134.94
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,133.11,87.35
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,76.46,41.85
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,32.18,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,11.74,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,36.0,12.0,1.2,11.5,14.5,13.61,0.0
2016,10,3,6,30,72.0,24.0,1.4,12.0,29.0,32.72,10.11
2016,10,3,6,45,122.0,42.5,1.65,13.0,59.5,65.84,43.05
2016,10,3,7,0,172.0,61.0,1.9,14.0,90.0,103.59,74.68
2016,10,3,7,15,197.5,80.5,1.85,14.5,125.0,141.22,107.55
2016,10,3,7,30,223.0,100.0,1.8,15.0,160.0,181.6,142.55
2016,10,3,7,45,241.0,118.5,1.8,15.5,195.5,220.57,175.96
2016,10,3,8,0,259.0,137.0,1.8,16.0,231.0,261.13,209.88
2016,10,3,8,15,255.0,158.5,1.8,16.5,262.0,295.46,237.88
2016,10,3,8,30,251.0,180.0,1.8,17.0,293.0,328.94,264.28
2016,10,3,8,45,130.0,179.0,1.85,17.5,238.5,263.16,210.73
2016,10,3,9,0,9.0,178.0,1.9,18.0,184.0,181.42,142.94
2016,10,3,9,15,19.0,203.5,1.9,18.0,215.5,214.37,169.31
2016,10,3,9,30,29.0,229.0,1.9,18.0,247.0,254.3,200.54
2016,10,3,9,45,27.5,238.0,1.95,18.5,255.5,257.01,201.76
2016,10,3,10,0,26.0,247.0,2.0,19.0,264.0,265.72,207.77
2016,10,3,10,15,32.0,265.0,2.0,19.0,286.5,297.25,231.91
2016,10,3,10,30,38.0,283.0,2.0,19.0,309.0,322.18,250.74
2016,10,3,10,45,20.5,232.5,2.05,19.5,247.0,247.44,192.15
2016,10,3,11,0,3.0,182.0,2.1,20.0,185.0,181.24,139.7
2016,10,3,11,15,6.0,204.0,2.15,20.0,209.0,206.14,159.38
2016,10,3,11,30,9.0,226.0,2.2,20.0,233.0,231.21,178.85
2016,10,3,11,45,15.0,250.5,2.25,20.5,261.5,261.67,202.1
2016,10,3,12,0,21.0,275.0,2.3,21.0,290.0,292.29,225.23
2016,10,3,12,15,22.0,276.0,2.3,21.0,292.0,294.17,226.62
2016,10,3,12,30,23.0,277.0,2.3,21.0,294.0,295.99,228.12
2016,10,3,12,45,25.0,277.0,2.3,21.0,295.5,297.57,229.52
2016,10,3,13,0,27.0,277.0,2.3,21.0,297.0,307.25,237.11
2016,10,3,13,15,23.0,261.5,2.3,21.0,278.0,279.28,215.86
2016,10,3,13,30,19.0,246.0,2.3,21.0,259.0,259.67,201.02
2016,10,3,13,45,9.5,204.0,2.3,21.0,210.5,208.74,161.56
2016,10,3,14,0,0.0,162.0,2.3,21.0,162.0,158.75,122.34
2016,10,3,14,15,0.0,143.5,2.25,20.5,143.5,140.24,108.18
2016,10,3,14,30,0.0,125.0,2.2,20.0,125.0,121.8,93.87
2016,10,3,14,45,0.0,134.0,2.2,20.0,134.0,130.93,101.51
2016,10,3,15,0,0.0,143.0,2.2,20.0,143.0,140.21,109.25
2016,10,3,15,15,0.0,109.0,2.15,19.5,109.0,106.16,82.1
2016,10,3,15,30,0.0,75.0,2.1,19.0,75.0,72.52,54.84
2016,10,3,15,45,0.0,65.5,2.1,19.0,65.5,63.31,47.37
2016,10,3,16,0,0.0,56.0,2.1,19.0,56.0,54.11,39.79
2016,10,3,16,15,291.5,55.5,1.95,18.5,126.5,168.36,130.55
2016,10,3,16,30,583.0,55.0,1.8,18.0,197.0,243.08,180.94
2016,10,3,16,45,506.5,47.5,1.7,18.0,149.5,182.05,127.51
2016,10,3,17,0,430.0,40.0,1.6,18.0,102.0,129.23,82.32
2016,10,3,17,15,215.0,32.0,1.35,17.5,63.0,65.37,34.77
2016,10,3,17,30,0.0,24.0,1.1,17.0,24.0,23.59,0.0
2016,10,3,17,45,0.0,12.0,0.9,17.0,12.0,11.8,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,13.0,1.0,13.0,17.5,15.78,0.0
2016,10,4,6,30,122.0,26.0,1.2,13.0,35.0,40.74,10.73
2016,10,4,6,45,205.5,44.5,1.4,13.5,73.5,83.46,53.47
2016,10,4,7,0,289.0,63.0,1.6,14.0,112.0,133.78,95.08
2016,10,4,7,15,152.0,79.5,1.7,14.5,106.0,127.32,97.1
2016,10,4,7,30,15.0,96.0,1.8,15.0,100.0,99.83,78.48
2016,10,4,7,45,23.5,115.5,1.9,15.5,123.5,125.9,100.28
2016,10,4,8,0,32.0,135.0,2.0,16.0,147.0,150.88,120.77
2016,10,4,8,15,48.5,158.0,2.0,16.0,178.5,184.45,148.26
2016,10,4,8,30,65.0,181.0,2.0,16.0,210.0,219.65,176.75
2016,10,4,8,45,41.0,184.5,2.05,16.5,203.5,211.67,169.33
2016,10,4,9,0,17.0,188.0,2.1,17.0,197.0,196.84,156.33
2016,10,4,9,15,22.0,206.5,2.1,17.5,219.0,219.56,173.94
2016,10,4,9,30,27.0,225.0,2.1,18.0,241.0,242.68,191.56
2016,10,4,9,45,159.5,253.5,2.1,18.5,355.0,385.22,304.85
2016,10,4,10,0,292.0,282.0,2.1,19.0,469.0,531.05,415.41
2016,10,4,10,15,557.0,206.5,2.1,19.5,582.0,678.39,527.28
2016,10,4,10,30,822.0,131.0,2.1,20.0,695.0,830.23,634.14
2016,10,4,10,45,836.5,129.0,2.15,20.5,716.0,857.33,649.75
2016,10,4,11,0,851.0,127.0,2.2,21.0,737.0,881.7,664.69
2016,10,4,11,15,855.0,127.5,2.25,21.0,748.5,896.7,674.6
2016,10,4,11,30,859.0,128.0,2.3,21.0,760.0,908.4,682.49
2016,10,4,11,45,873.0,122.0,2.4,21.5,766.0,918.48,688.58
2016,10,4,12,0,887.0,116.0,2.5,22.0,772.0,919.66,688.82
2016,10,4,12,15,885.5,115.5,2.65,22.0,767.0,915.05,687.08
2016,10,4,12,30,884.0,115.0,2.8,22.0,762.0,906.96,683.09
2016,10,4,12,45,888.0,110.5,2.95,22.5,750.5,895.86,675.8
2016,10,4,13,0,892.0,106.0,3.1,23.0,739.0,881.2,666.14
2016,10,4,13,15,885.5,104.5,3.2,23.0,718.0,857.52,651.26
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,830.81,634.27
2016,10,4,13,45,872.5,100.0,3.4,23.0,669.0,799.57,614.0
2016,10,4,14,0,866.0,97.0,3.5,23.0,641.0,769.46,594.37
2016,10,4,14,15,853.0,95.0,3.55,22.5,605.5,729.05,568.03
2016,10,4,14,30,840.0,93.0,3.6,22.0,570.0,686.73,539.93
2016,10,4,14,45,825.0,89.0,3.7,22.0,529.5,639.28,505.07
2016,10,4,15,0,810.0,85.0,3.8,22.0,489.0,590.62,468.17
2016,10,4,15,15,785.5,81.5,3.8,21.5,443.5,536.22,426.38
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,482.03,383.41
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,423.55,335.71
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,367.4,288.22
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.0,304.96,234.41
2016,10,4,16,30,596.0,57.0,3.7,19.0,199.0,247.0,183.2
2016,10,4,16,45,514.0,48.5,3.6,18.5,150.0,183.09,127.94
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,128.03,81.07
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,70.84,34.74
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,26.54,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.0,18.5,16.75,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,47.5,8.97
2016,10,5,6,45,340.0,35.0,1.8,12.0,80.5,95.86,57.94
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,157.5,108.08
2016,10,5,7,15,549.0,53.5,2.25,14.0,174.5,214.22,157.77
2016,10,5,7,30,624.0,61.0,2.5,15.0,225.0,278.71,214.2
2016,10,5,7,45,679.0,65.5,2.75,16.0,277.0,339.55,267.39
2016,10,5,8,0,734.0,70.0,3.0,17.0,329.0,404.3,322.39
2016,10,5,8,15,766.0,73.5,3.1,17.5,378.5,461.56,370.47
2016,10,5,8,30,798.0,77.0,3.2,18.0,428.0,520.21,418.11
2016,10,5,8,45,826.0,79.0,3.3,18.5,474.0,575.9,462.08
2016,10,5,9,0,854.0,81.0,3.4,19.0,520.0,631.84,504.97
2016,10,5,9,15,870.5,83.0,3.4,19.5,560.5,679.96,540.48
2016,10,5,9,30,887.0,85.0,3.4,20.0,601.0,723.41,570.05
2016,10,5,9,45,902.5,85.5,3.4,21.0,636.0,765.82,597.09
2016,10,5,10,0,918.0,86.0,3.4,22.0,671.0,806.22,622.18
2016,10,5,10,15,926.0,87.5,3.4,22.0,698.0,839.46,644.31
2016,10,5,10,30,934.0,89.0,3.4,22.0,725.0,869.8,664.35
2016,10,5,10,45,942.5,88.5,3.4,22.5,745.5,895.25,679.68
2016,10,5,11,0,951.0,88.0,3.4,23.0,766.0,917.45,692.77
2016,10,5,11,15,954.0,88.5,3.4,23.0,777.0,932.57,702.42
2016,10,5,11,30,957.0,89.0,3.4,23.0,788.0,944.04,709.75
2016,10,5,11,45,959.5,88.0,3.45,23.5,791.5,949.68,712.26
2016,10,5,12,0,962.0,87.0,3.5,24.0,795.0,951.55,712.39
2016,10,5,12,15,960.5,87.0,3.55,24.0,790.0,947.19,709.88
2016,10,5,12,30,959.0,87.0,3.6,24.0,785.0,939.07,704.99
2016,10,5,12,45,948.5,90.0,3.65,24.0,769.5,922.77,694.69
2016,10,5,13,0,938.0,93.0,3.7,24.0,754.0,903.07,682.19
2016,10,5,13,15,931.5,92.0,3.7,24.0,732.5,879.05,666.5
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,851.83,648.63
2016,10,5,13,45,915.5,89.5,3.75,24.0,681.5,818.68,626.81
2016,10,5,14,0,906.0,88.0,3.8,24.0,652.0,782.83,602.97
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.0,741.07,574.49
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,697.33,544.32
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,650.53,510.09
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,599.67,471.44
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,544.34,429.24
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,489.21,385.79
2016,10,5,15,45,749.0,70.5,3.8,22.5,350.0,427.16,335.52
2016,10,5,16,0,709.0,67.0,3.8,22.0,299.0,367.52,285.56
2016,10,5,16,15,655.5,61.0,3.6,21.0,247.5,304.0,231.6
2016,10,5,16,30,602.0,55.0,3.4,20.0,196.0,244.5,179.75
2016,10,5,16,45,514.5,47.0,3.2,19.5,146.5,179.77,124.2
2016,10,5,17,0,427.0,39.0,3.0,19.0,97.0,124.52,77.63
2016,10,5,17,15,278.0,27.0,2.8,18.0,58.0,66.81,30.42
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,23.79,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,10.5,17.5,16.11,0.0
2016,10,6,6,30,225.0,22.0,1.6,11.0,35.0,47.05,4.65
2016,10,6,6,45,354.5,32.5,1.8,12.0,78.0,95.28,56.5
2016,10,6,7,0,484.0,43.0,2.0,13.0,121.0,155.97,106.23
2016,10,6,7,15,557.0,50.0,2.15,13.5,170.5,211.96,155.72
2016,10,6,7,30,630.0,57.0,2.3,14.0,220.0,275.49,211.94
2016,10,6,7,45,680.5,61.5,2.45,15.0,271.0,334.09,263.54
2016,10,6,8,0,731.0,66.0,2.6,16.0,322.0,397.47,317.57
2016,10,6,8,15,762.0,70.0,2.6,16.5,370.5,454.47,365.35
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,512.78,412.51
2016,10,6,8,45,817.5,76.5,2.6,18.0,464.0,566.59,453.84
2016,10,6,9,0,842.0,79.0,2.6,19.0,509.0,620.38,493.63
2016,10,6,9,15,857.5,81.0,2.6,20.0,548.5,664.23,524.8
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,709.38,554.28
2016,10,6,9,45,891.5,82.0,2.65,22.0,622.5,751.75,581.21
2016,10,6,10,0,910.0,81.0,2.7,23.0,657.0,792.33,606.43
2016,10,6,10,15,917.5,82.0,2.7,23.5,683.5,824.3,626.16
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,853.36,643.8
2016,10,6,10,45,929.5,84.0,2.75,25.0,728.5,876.83,656.61
2016,10,6,11,0,934.0,85.0,2.8,26.0,747.0,896.96,667.16
2016,10,6,11,15,937.0,85.5,2.75,26.0,758.0,911.78,676.07
2016,10,6,11,30,940.0,86.0,2.7,26.0,769.0,923.02,682.72
2016,10,6,11,45,940.5,86.0,2.7,26.5,772.0,927.84,684.3
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,928.96,683.62
2016,10,6,12,15,940.0,86.0,2.7,27.0,769.5,925.05,681.14
2016,10,6,12,30,939.0,86.0,2.7,27.0,764.0,917.44,676.41
2016,10,6,12,45,936.5,85.0,2.7,27.5,751.0,903.79,666.49
2016,10,6,13,0,934.0,84.0,2.7,28.0,738.0,886.59,654.39
2016,10,6,13,15,928.5,83.0,2.7,28.0,716.5,863.44,639.74
2016,10,6,13,30,923.0,82.0,2.7,28.0,695.0,837.07,622.97
2016,10,6,13,45,913.5,81.0,2.7,28.0,666.5,804.52,601.97
2016,10,6,14,0,904.0,80.0,2.7,28.0,638.0,769.28,579.06
2016,10,6,14,15,892.0,78.0,2.7,27.5,603.0,728.68,553.32
2016,10,6,14,30,880.0,76.0,2.7,27.0,568.0,686.01,525.74
2016,10,6,14,45,862.5,74.0,2.7,27.0,526.5,638.0,491.67
2016,10,6,15,0,845.0,72.0,2.7,27.0,485.0,591.37,456.85
2016,10,6,15,15,821.5,69.0,2.65,26.5,439.0,536.73,415.87
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,482.16,373.58
2016,10,6,15,45,764.0,62.5,2.6,26.0,344.0,422.63,325.51
2016,10,6,16,0,730.0,59.0,2.6,26.0,295.0,364.91,277.34
2016,10,6,16,15,680.0,54.0,2.25,25.0,244.0,302.12,224.68
2016,10,6,16,30,630.0,49.0,1.9,24.0,193.0,243.63,174.29
2016,10,6,16,45,546.0,42.0,1.6,23.0,144.0,180.2,120.85
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,125.27,75.21
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,58.45,23.9
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,99.0,10.0,0.8,15.0,15.5,14.37,0.0
2016,10,7,6,30,198.0,20.0,0.8,15.0,31.0,41.83,0.0
2016,10,7,6,45,301.0,32.5,0.85,15.5,70.0,86.29,50.38
2016,10,7,7,0,404.0,45.0,0.9,16.0,109.0,139.95,94.48
2016,10,7,7,15,465.0,55.0,1.0,16.5,154.0,191.14,138.9
2016,10,7,7,30,526.0,65.0,1.1,17.0,199.0,248.66,188.76
2016,10,7,7,45,574.0,70.0,1.2,18.0,245.0,301.85,234.42
2016,10,7,8,0,622.0,75.0,1.3,19.0,291.0,359.07,282.05
2016,10,7,8,15,645.0,82.0,1.5,20.0,334.0,409.94,323.67
2016,10,7,8,30,668.0,89.0,1.7,21.0,377.0,461.64,364.53
2016,10,7,8,45,753.5,82.5,1.9,22.5,439.0,534.33,419.53
2016,10,7,9,0,839.0,76.0,2.1,24.0,501.0,613.43,477.33
2016,10,7,9,15,854.5,78.0,2.2,24.5,540.0,657.06,508.84
2016,10,7,9,30,870.0,80.0,2.3,25.0,579.0,701.98,539.1
2016,10,7,9,45,866.5,88.0,2.45,26.0,609.0,737.9,561.62
2016,10,7,10,0,863.0,96.0,2.6,27.0,639.0,774.64,584.48
2016,10,7,10,15,754.0,140.0,2.55,27.5,628.5,762.68,573.54
2016,10,7,10,30,645.0,184.0,2.5,28.0,618.0,739.52,554.71
2016,10,7,10,45,624.0,199.0,2.5,28.5,628.0,751.33,560.92
2016,10,7,11,0,603.0,214.0,2.5,29.0,638.0,759.82,564.54
2016,10,7,11,15,748.5,159.0,2.4,29.0,693.5,834.94,615.79
2016,10,7,11,30,894.0,104.0,2.3,29.0,749.0,899.95,657.08
2016,10,7,11,45,752.5,163.0,2.25,29.5,707.5,852.98,623.7
2016,10,7,12,0,611.0,222.0,2.2,30.0,666.0,792.04,580.64
2016,10,7,12,15,613.0,218.5,2.15,30.0,661.5,788.01,578.29
2016,10,7,12,30,615.0,215.0,2.1,30.0,657.0,781.37,573.77
2016,10,7,12,45,536.0,241.5,2.05,30.5,621.5,732.04,537.5
2016,10,7,13,0,457.0,268.0,2.0,31.0,586.0,685.26,503.03
2016,10,7,13,15,458.0,257.5,1.95,31.0,568.5,665.67,490.29
2016,10,7,13,30,459.0,247.0,1.9,31.0,551.0,644.25,476.03
2016,10,7,13,45,486.5,225.5,1.85,31.0,535.0,629.89,467.25
2016,10,7,14,0,514.0,204.0,1.8,31.0,519.0,612.2,455.98
2016,10,7,14,15,462.0,206.0,1.75,31.0,477.0,559.47,418.35
2016,10,7,14,30,410.0,208.0,1.7,31.0,435.0,508.67,381.81
2016,10,7,14,45,404.5,191.5,1.7,31.0,401.5,470.6,355.01
2016,10,7,15,0,399.0,175.0,1.7,31.0,368.0,431.82,327.0
2016,10,7,15,15,354.5,164.0,1.55,30.5,323.0,371.51,282.41
2016,10,7,15,30,310.0,153.0,1.4,30.0,278.0,320.31,243.75
2016,10,7,15,45,281.5,139.0,1.25,29.5,241.5,276.82,210.2
2016,10,7,16,0,253.0,125.0,1.1,29.0,205.0,235.72,177.78
2016,10,7,16,15,226.5,105.5,1.05,27.5,167.5,192.03,143.44
2016,10,7,16,30,200.0,86.0,1.0,26.0,130.0,150.97,110.29
2016,10,7,16,45,158.5,66.0,1.0,25.0,95.5,108.63,75.96
2016,10,7,17,0,117.0,46.0,1.0,24.0,61.0,70.95,45.42
2016,10,7,17,15,58.5,27.0,1.0,23.5,34.5,34.9,12.47
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,7.86,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,13.3,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,35.54,0.0
2016,10,8,6,45,261.0,34.5,0.85,18.5,68.0,81.08,46.88
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,139.14,93.0
2016,10,8,7,15,469.0,57.0,0.85,19.5,156.5,193.58,138.77
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,256.42,191.72
2016,10,8,7,45,602.5,72.5,1.0,21.0,254.5,314.45,240.5
2016,10,8,8,0,656.0,79.0,1.1,22.0,304.0,377.06,291.5
2016,10,8,8,15,691.5,84.0,1.15,23.0,352.0,433.48,336.1
2016,10,8,8,30,727.0,89.0,1.2,24.0,400.0,491.82,380.48
2016,10,8,8,45,753.5,92.5,1.3,25.5,444.5,544.82,418.85
2016,10,8,9,0,780.0,96.0,1.4,27.0,489.0,596.78,455.06
2016,10,8,9,15,798.5,99.0,1.4,28.0,528.5,644.14,486.94
2016,10,8,9,30,817.0,102.0,1.4,29.0,568.0,690.47,516.85
2016,10,8,9,45,864.5,90.5,1.45,30.0,608.5,740.77,547.8
2016,10,8,10,0,912.0,79.0,1.5,31.0,649.0,787.14,575.41
2016,10,8,10,15,920.0,80.0,1.45,31.5,675.5,819.36,593.45
2016,10,8,10,30,928.0,81.0,1.4,32.0,702.0,848.69,609.49
2016,10,8,10,45,933.0,82.5,1.35,32.5,721.0,873.02,622.15
2016,10,8,11,0,938.0,84.0,1.3,33.0,740.0,894.01,632.64
2016,10,8,11,15,941.0,84.5,1.2,33.0,751.0,908.71,639.76
2016,10,8,11,30,944.0,85.0,1.1,33.0,762.0,919.82,644.68
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.0,924.64,645.25
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,925.74,643.72
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,920.7,639.91
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,911.97,634.05
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.0,898.02,623.88
2016,10,8,13,0,933.0,85.0,0.8,35.0,729.0,880.57,611.78
2016,10,8,13,15,927.0,84.0,0.8,35.0,707.5,856.97,598.1
2016,10,8,13,30,921.0,83.0,0.8,35.0,686.0,830.18,582.51
2016,10,8,13,45,911.0,82.0,0.8,35.0,657.0,797.27,563.04
2016,10,8,14,0,901.0,81.0,0.8,35.0,628.0,761.73,541.81
2016,10,8,14,15,888.0,79.0,0.85,34.5,592.5,720.54,518.39
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,677.38,493.14
