Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,14,45,857.0,75.0,1.0,34.0,515.5,629.33,461.87
2016,10,8,15,0,839.0,73.0,1.1,34.0,474.0,582.74,429.98
2016,10,8,15,15,814.0,69.5,1.1,33.5,428.0,527.14,390.76
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,471.78,350.23
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,412.27,305.28
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,354.73,259.94
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,291.4,209.54
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,232.72,161.21
2016,10,8,16,45,525.0,40.5,1.05,28.0,134.0,169.84,109.92
2016,10,8,17,0,438.0,33.0,1.0,27.0,86.0,115.76,66.18
2016,10,8,17,15,281.5,21.5,1.05,26.0,49.0,57.3,14.63
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,17.35,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,14.02,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,42.84,0.0
2016,10,9,6,45,365.0,28.5,1.15,18.0,72.0,91.5,50.32
2016,10,9,7,0,493.0,39.0,1.1,19.0,114.0,151.69,99.06
2016,10,9,7,15,566.5,46.0,1.15,20.0,163.0,207.78,146.98
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,270.77,200.64
2016,10,9,7,45,686.5,58.5,1.3,22.0,262.0,329.67,250.8
2016,10,9,8,0,733.0,64.0,1.4,23.0,312.0,392.25,302.27
2016,10,9,8,15,764.5,67.5,1.3,24.0,360.5,448.68,346.69
2016,10,9,8,30,796.0,71.0,1.2,25.0,409.0,506.44,390.02
2016,10,9,8,45,818.0,74.5,1.1,26.5,453.0,559.68,427.16
2016,10,9,9,0,840.0,78.0,1.0,28.0,497.0,612.67,462.14
2016,10,9,9,15,856.0,80.0,1.0,29.0,536.5,659.45,493.0
2016,10,9,9,30,872.0,82.0,1.0,30.0,576.0,701.54,518.53
2016,10,9,9,45,884.0,84.0,1.05,31.0,609.0,742.08,542.46
2016,10,9,10,0,896.0,86.0,1.1,32.0,642.0,780.45,564.54
2016,10,9,10,15,903.5,87.0,1.15,32.5,668.0,811.75,582.92
2016,10,9,10,30,911.0,88.0,1.2,33.0,694.0,840.2,599.41
2016,10,9,10,45,914.5,89.5,1.25,33.5,712.0,862.85,612.19
2016,10,9,11,0,918.0,91.0,1.3,34.0,730.0,882.18,622.95
2016,10,9,11,15,920.5,91.5,1.35,34.0,740.5,896.13,631.7
2016,10,9,11,30,923.0,92.0,1.4,34.0,751.0,906.55,638.42
2016,10,9,11,45,921.0,93.5,1.5,34.0,752.5,910.58,641.93
2016,10,9,12,0,919.0,95.0,1.6,34.0,754.0,910.96,643.33
2016,10,9,12,15,917.0,94.5,1.7,34.0,748.0,905.51,641.18
2016,10,9,12,30,915.0,94.0,1.8,34.0,742.0,896.49,636.88
2016,10,9,12,45,901.5,97.5,1.9,34.0,726.0,878.57,626.97
2016,10,9,13,0,888.0,101.0,2.0,34.0,710.0,857.53,615.08
2016,10,9,13,15,880.5,100.0,2.05,33.5,688.5,833.52,602.02
2016,10,9,13,30,873.0,99.0,2.1,33.0,667.0,806.55,586.93
2016,10,9,13,45,861.0,98.0,2.2,33.0,637.5,777.43,569.44
2016,10,9,14,0,849.0,97.0,2.3,33.0,608.0,741.6,547.22
2016,10,9,14,15,834.5,94.5,2.4,32.5,572.5,700.21,521.96
2016,10,9,14,30,820.0,92.0,2.5,32.0,537.0,657.1,494.24
2016,10,9,14,45,799.5,89.0,2.6,32.0,496.0,608.21,459.72
2016,10,9,15,0,779.0,86.0,2.7,32.0,455.0,558.64,423.7
2016,10,9,15,15,751.5,82.0,2.75,31.0,409.5,503.83,384.14
2016,10,9,15,30,724.0,78.0,2.8,30.0,364.0,450.61,344.17
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.5,391.36,297.47
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,334.56,251.12
2016,10,9,16,15,589.5,61.5,2.8,28.0,217.5,272.54,200.01
2016,10,9,16,30,532.0,55.0,2.7,27.0,168.0,215.8,152.15
2016,10,9,16,45,440.5,45.0,2.65,26.0,122.0,153.38,100.97
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,101.03,58.54
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,39.75,5.23
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,24.42,0.0
2016,10,10,6,45,188.0,36.5,1.7,14.5,64.0,71.49,42.09
2016,10,10,7,0,376.0,48.0,1.9,15.0,103.0,135.21,91.52
2016,10,10,7,15,455.0,57.5,1.9,15.5,150.5,188.87,137.63
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,250.79,191.14
2016,10,10,7,45,590.5,73.5,1.95,16.5,247.5,308.9,241.68
2016,10,10,8,0,647.0,80.0,2.0,17.0,297.0,371.91,295.04
2016,10,10,8,15,683.0,85.0,1.95,17.5,344.5,427.89,341.35
2016,10,10,8,30,719.0,90.0,1.9,18.0,392.0,485.84,387.59
2016,10,10,8,45,751.5,91.5,1.9,19.0,437.0,539.5,428.47
2016,10,10,9,0,784.0,93.0,1.9,20.0,482.0,592.64,467.54
2016,10,10,9,15,802.5,95.5,1.95,20.5,521.0,639.39,501.72
2016,10,10,9,30,821.0,98.0,2.0,21.0,560.0,685.08,534.13
2016,10,10,9,45,845.0,96.0,2.05,22.0,595.5,728.49,561.82
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,770.51,588.03
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.0,798.76,605.49
2016,10,10,10,30,887.0,97.0,2.2,24.0,683.0,828.29,623.85
2016,10,10,10,45,893.0,98.0,2.25,25.0,701.5,851.9,636.85
2016,10,10,11,0,899.0,99.0,2.3,26.0,720.0,872.37,647.71
2016,10,10,11,15,902.5,99.5,2.35,26.5,731.0,886.86,655.9
2016,10,10,11,30,906.0,100.0,2.4,27.0,742.0,897.93,661.94
2016,10,10,11,45,906.0,100.5,2.5,27.5,744.5,902.45,664.19
2016,10,10,12,0,906.0,101.0,2.6,28.0,747.0,903.39,664.26
2016,10,10,12,15,904.5,100.5,2.65,28.0,741.5,898.37,661.44
2016,10,10,12,30,903.0,100.0,2.7,28.0,736.0,889.82,656.45
2016,10,10,12,45,891.5,103.0,2.8,28.0,720.5,873.16,646.53
2016,10,10,13,0,880.0,106.0,2.9,28.0,705.0,853.36,634.55
2016,10,10,13,15,873.0,104.5,2.95,27.5,683.5,833.96,623.79
2016,10,10,13,30,866.0,103.0,3.0,27.0,662.0,806.76,607.61
2016,10,10,13,45,852.0,102.5,3.1,27.0,632.5,772.5,585.53
2016,10,10,14,0,838.0,102.0,3.2,27.0,603.0,736.0,561.65
2016,10,10,14,15,822.5,99.5,3.25,26.5,567.5,694.28,534.61
2016,10,10,14,30,807.0,97.0,3.3,26.0,532.0,650.94,504.78
2016,10,10,14,45,780.5,95.5,3.4,26.0,490.0,600.44,467.54
2016,10,10,15,0,754.0,94.0,3.5,26.0,448.0,551.19,430.22
2016,10,10,15,15,725.0,90.0,3.5,25.0,402.5,496.67,389.29
2016,10,10,15,30,696.0,86.0,3.5,24.0,357.0,442.96,347.49
2016,10,10,15,45,647.5,81.5,3.5,23.5,307.5,381.27,297.44
2016,10,10,16,0,599.0,77.0,3.5,23.0,258.0,323.08,248.79
2016,10,10,16,15,537.5,69.0,3.45,22.0,209.0,260.79,196.38
2016,10,10,16,30,476.0,61.0,3.4,21.0,160.0,204.3,147.89
2016,10,10,16,45,375.5,50.0,3.35,20.0,114.5,142.23,96.43
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,91.2,54.64
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,36.37,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.44,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.75,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,18.82,8.81
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,30.9,20.08
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,46.1,33.31
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,61.39,46.47
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,77.21,59.84
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,93.07,72.99
2016,10,11,8,15,0.0,107.5,1.9,16.5,107.5,105.39,82.95
2016,10,11,8,30,0.0,120.0,1.9,17.0,120.0,117.75,92.77
2016,10,11,8,45,27.5,161.5,1.95,17.5,175.0,179.94,143.44
2016,10,11,9,0,55.0,203.0,2.0,18.0,230.0,242.17,192.97
2016,10,11,9,15,66.5,223.0,2.0,18.5,258.5,272.97,216.56
2016,10,11,9,30,78.0,243.0,2.0,19.0,287.0,304.57,240.53
2016,10,11,9,45,161.0,259.0,2.05,19.5,356.0,391.3,308.27
2016,10,11,10,0,244.0,275.0,2.1,20.0,425.0,476.3,372.84
2016,10,11,10,15,562.5,185.5,2.1,20.0,549.5,650.77,508.15
2016,10,11,10,30,881.0,96.0,2.1,20.0,674.0,819.92,628.52
2016,10,11,10,45,888.5,96.5,2.1,20.5,693.0,844.02,641.57
2016,10,11,11,0,896.0,97.0,2.1,21.0,712.0,865.03,653.88
2016,10,11,11,15,899.0,97.5,2.05,21.0,723.0,878.99,662.23
2016,10,11,11,30,902.0,98.0,2.0,21.0,734.0,889.52,668.4
2016,10,11,11,45,903.5,98.0,2.0,21.5,736.5,894.7,670.33
2016,10,11,12,0,905.0,98.0,2.0,22.0,739.0,896.34,670.08
2016,10,11,12,15,685.0,181.0,2.0,22.0,664.0,802.77,606.73
2016,10,11,12,30,465.0,264.0,2.0,22.0,589.0,695.23,527.86
2016,10,11,12,45,505.5,242.5,2.0,22.5,589.5,700.67,533.06
2016,10,11,13,0,546.0,221.0,2.0,23.0,590.0,702.89,535.03
2016,10,11,13,15,487.0,235.0,2.05,23.0,556.5,659.3,503.46
2016,10,11,13,30,428.0,249.0,2.1,23.0,523.0,616.02,472.07
2016,10,11,13,45,437.5,233.5,2.15,23.0,503.5,594.7,458.06
2016,10,11,14,0,447.0,218.0,2.2,23.0,484.0,571.26,442.11
2016,10,11,14,15,490.0,191.0,2.3,22.5,466.5,556.8,434.24
2016,10,11,14,30,533.0,164.0,2.4,22.0,449.0,537.67,422.37
2016,10,11,14,45,555.5,144.0,2.55,22.0,420.5,508.39,401.26
2016,10,11,15,0,578.0,124.0,2.7,22.0,392.0,478.63,378.93
2016,10,11,15,15,577.5,110.0,2.75,21.5,355.0,436.57,346.51
2016,10,11,15,30,577.0,96.0,2.8,21.0,318.0,393.12,311.8
2016,10,11,15,45,576.5,87.5,2.9,20.5,284.0,354.2,279.19
2016,10,11,16,0,576.0,79.0,3.0,20.0,250.0,314.13,244.16
2016,10,11,16,15,512.5,70.5,3.0,19.0,201.5,252.09,191.54
2016,10,11,16,30,449.0,62.0,3.0,18.0,153.0,196.09,143.19
2016,10,11,16,45,351.5,50.0,3.0,17.5,108.5,135.01,91.98
2016,10,11,17,0,254.0,38.0,3.0,17.0,64.0,85.91,51.04
2016,10,11,17,15,127.0,19.0,2.95,16.5,32.0,34.03,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.5,8.5,1.15,11.5,11.0,8.36,0.0
2016,10,12,6,30,129.0,17.0,1.3,12.0,22.0,28.89,0.0
2016,10,12,6,45,258.0,31.0,1.5,13.0,60.5,76.3,41.74
2016,10,12,7,0,387.0,45.0,1.7,14.0,99.0,133.38,89.42
2016,10,12,7,15,469.5,54.0,1.65,14.0,147.0,187.69,136.44
2016,10,12,7,30,552.0,63.0,1.6,14.0,195.0,250.61,191.34
2016,10,12,7,45,276.0,71.0,1.6,14.5,137.0,184.21,145.6
2016,10,12,8,0,0.0,79.0,1.6,15.0,79.0,76.87,59.52
2016,10,12,8,15,0.0,99.0,1.55,15.5,99.0,96.79,76.12
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,116.79,92.33
2016,10,12,8,45,11.0,151.0,1.5,17.0,156.5,155.5,123.48
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,195.39,154.87
2016,10,12,9,15,117.0,214.0,1.55,18.5,278.5,302.28,240.4
2016,10,12,9,30,212.0,245.0,1.6,19.0,363.0,405.68,320.4
2016,10,12,9,45,537.5,171.5,1.7,19.5,493.0,582.76,458.33
2016,10,12,10,0,863.0,98.0,1.8,20.0,623.0,765.95,591.03
2016,10,12,10,15,871.5,99.5,1.9,20.0,649.0,797.69,611.27
2016,10,12,10,30,880.0,101.0,2.0,20.0,675.0,826.71,631.11
2016,10,12,10,45,884.5,103.0,2.15,20.5,693.0,845.36,643.06
2016,10,12,11,0,889.0,105.0,2.3,21.0,711.0,865.37,656.06
2016,10,12,11,15,891.5,105.5,2.4,21.0,721.0,878.75,665.41
2016,10,12,11,30,894.0,106.0,2.5,21.0,731.0,888.71,672.62
2016,10,12,11,45,896.0,105.0,2.7,21.0,733.5,893.13,676.99
2016,10,12,12,0,898.0,104.0,2.9,21.0,736.0,894.03,679.06
2016,10,12,12,15,669.0,188.5,2.9,21.0,657.5,794.86,610.21
2016,10,12,12,30,440.0,273.0,2.9,21.0,579.0,682.1,524.91
2016,10,12,12,45,503.0,242.5,2.9,21.5,585.5,696.98,537.51
2016,10,12,13,0,566.0,212.0,2.9,22.0,592.0,707.85,546.28
2016,10,12,13,15,598.0,193.0,2.85,22.0,583.5,704.89,545.03
2016,10,12,13,30,630.0,174.0,2.8,22.0,575.0,695.64,539.39
2016,10,12,13,45,531.0,197.0,2.8,22.0,524.5,624.94,486.5
2016,10,12,14,0,432.0,220.0,2.8,22.0,474.0,560.99,438.01
2016,10,12,14,15,453.5,200.0,2.9,21.5,452.5,539.42,424.32
2016,10,12,14,30,475.0,180.0,3.0,21.0,431.0,514.87,407.66
2016,10,12,14,45,625.0,132.0,3.2,21.0,435.0,539.57,428.93
2016,10,12,15,0,775.0,84.0,3.4,21.0,439.0,545.71,434.76
2016,10,12,15,15,746.0,80.0,3.35,20.5,393.5,490.58,391.15
2016,10,12,15,30,717.0,76.0,3.3,20.0,348.0,437.26,347.87
2016,10,12,15,45,682.5,69.5,3.25,19.5,300.0,378.91,299.29
2016,10,12,16,0,648.0,63.0,3.2,19.0,252.0,322.67,250.89
2016,10,12,16,15,587.5,56.5,2.8,18.0,203.5,260.32,196.94
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,203.62,147.01
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,142.13,94.66
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,91.25,51.15
2016,10,12,17,15,167.5,15.5,1.55,15.0,32.0,34.38,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,16.71,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,53.61,29.37
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,103.29,70.45
2016,10,13,7,15,284.0,62.5,1.5,13.0,117.0,145.97,108.06
2016,10,13,7,30,326.0,79.0,1.7,13.0,155.0,193.12,149.8
2016,10,13,7,45,355.0,94.0,1.95,13.5,194.5,238.01,189.46
2016,10,13,8,0,384.0,109.0,2.2,14.0,234.0,285.42,230.44
2016,10,13,8,15,404.0,122.5,2.25,14.5,272.0,329.21,267.41
2016,10,13,8,30,424.0,136.0,2.3,15.0,310.0,374.11,304.24
2016,10,13,8,45,573.5,114.0,2.35,16.0,376.0,458.06,371.46
2016,10,13,9,0,723.0,92.0,2.4,17.0,442.0,550.42,443.4
2016,10,13,9,15,536.0,156.5,2.4,17.5,427.5,525.17,420.42
2016,10,13,9,30,349.0,221.0,2.4,18.0,413.0,479.91,381.83
2016,10,13,9,45,442.0,207.5,2.4,19.0,465.0,551.56,436.15
2016,10,13,10,0,535.0,194.0,2.4,20.0,517.0,620.89,486.83
2016,10,13,10,15,514.0,211.5,2.4,20.5,532.5,638.47,497.25
2016,10,13,10,30,493.0,229.0,2.4,21.0,548.0,653.08,505.7
2016,10,13,10,45,512.0,228.5,2.4,21.5,568.0,678.31,522.85
2016,10,13,11,0,531.0,228.0,2.4,22.0,588.0,702.17,538.75
2016,10,13,11,15,502.5,243.5,2.45,22.5,588.0,701.49,536.23
2016,10,13,11,30,474.0,259.0,2.5,23.0,588.0,698.12,532.02
2016,10,13,11,45,479.5,256.0,2.6,23.5,590.5,701.75,534.22
2016,10,13,12,0,485.0,253.0,2.7,24.0,593.0,703.38,534.98
2016,10,13,12,15,489.0,250.5,2.8,24.0,590.5,702.21,534.82
2016,10,13,12,30,493.0,248.0,2.9,24.0,588.0,698.95,533.22
2016,10,13,12,45,511.5,235.5,3.0,24.0,582.0,694.95,531.68
2016,10,13,13,0,530.0,223.0,3.1,24.0,576.0,688.37,528.29
2016,10,13,13,15,521.5,218.0,3.15,24.0,556.5,665.52,512.38
2016,10,13,13,30,513.0,213.0,3.2,24.0,537.0,641.03,495.24
2016,10,13,13,45,518.5,201.0,3.25,24.0,515.5,618.06,479.44
2016,10,13,14,0,524.0,189.0,3.3,24.0,494.0,592.94,461.82
2016,10,13,14,15,499.0,183.5,3.3,23.5,460.0,551.66,432.08
2016,10,13,14,30,474.0,178.0,3.3,23.0,426.0,510.47,401.91
2016,10,13,14,45,430.0,171.0,3.3,23.0,382.5,456.41,360.46
2016,10,13,15,0,386.0,164.0,3.3,23.0,339.0,404.68,320.16
2016,10,13,15,15,411.0,141.5,3.3,22.5,310.5,375.74,298.05
2016,10,13,15,30,436.0,119.0,3.3,22.0,282.0,343.47,272.17
2016,10,13,15,45,408.5,106.0,3.3,21.5,242.5,295.38,232.61
2016,10,13,16,0,381.0,93.0,3.3,21.0,203.0,249.3,193.7
2016,10,13,16,15,345.0,78.0,3.05,20.5,163.0,200.6,151.91
2016,10,13,16,30,309.0,63.0,2.8,20.0,123.0,155.36,112.57
2016,10,13,16,45,246.0,47.5,2.55,19.5,86.0,107.56,72.34
2016,10,13,17,0,183.0,32.0,2.3,19.0,49.0,66.89,37.14
2016,10,13,17,15,91.5,16.0,2.05,18.5,24.5,26.13,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.0,4.2,16.5,9.0,8.67,1.62
2016,10,14,7,30,0.0,12.0,4.3,17.0,12.0,11.57,4.12
2016,10,14,7,45,0.0,15.5,4.45,17.5,15.5,14.95,7.01
2016,10,14,8,0,0.0,19.0,4.6,18.0,19.0,18.33,9.85
2016,10,14,8,15,0.0,22.0,4.75,18.0,22.0,21.23,12.28
2016,10,14,8,30,0.0,25.0,4.9,18.0,25.0,24.13,14.69
2016,10,14,8,45,98.0,116.0,5.05,18.5,163.0,176.22,142.05
2016,10,14,9,0,196.0,207.0,5.2,19.0,301.0,338.15,273.07
2016,10,14,9,15,123.0,217.0,5.25,19.5,277.5,309.34,247.85
2016,10,14,9,30,50.0,227.0,5.3,20.0,254.0,268.1,212.7
2016,10,14,9,45,25.0,159.5,5.35,20.5,173.0,179.16,140.79
2016,10,14,10,0,0.0,92.0,5.4,21.0,92.0,89.03,67.07
2016,10,14,10,15,1.0,135.5,5.35,21.0,136.5,133.09,102.57
2016,10,14,10,30,2.0,179.0,5.3,21.0,181.0,177.85,138.13
2016,10,14,10,45,1.0,147.0,5.3,21.5,148.0,144.6,111.19
2016,10,14,11,0,0.0,115.0,5.3,22.0,115.0,111.78,84.69
2016,10,14,11,15,0.0,65.5,5.2,22.0,65.5,63.38,45.77
2016,10,14,11,30,0.0,16.0,5.1,22.0,16.0,15.47,6.94
2016,10,14,11,45,0.0,64.0,5.1,22.0,64.0,61.93,44.61
2016,10,14,12,0,0.0,112.0,5.1,22.0,112.0,108.79,82.23
2016,10,14,12,15,0.0,120.5,5.05,22.0,120.5,117.23,88.95
2016,10,14,12,30,0.0,129.0,5.0,22.0,129.0,125.71,95.74
2016,10,14,12,45,0.0,78.5,5.0,22.0,78.5,75.97,55.95
2016,10,14,13,0,0.0,28.0,5.0,22.0,28.0,27.07,16.42
2016,10,14,13,15,0.0,20.0,4.9,22.0,20.0,19.33,10.14
2016,10,14,13,30,0.0,12.0,4.8,22.0,12.0,11.59,3.83
2016,10,14,13,45,0.0,11.0,4.7,22.0,11.0,10.62,3.06
2016,10,14,14,0,0.0,10.0,4.6,22.0,10.0,9.66,2.28
2016,10,14,14,15,0.0,15.0,4.45,21.5,15.0,14.48,6.29
2016,10,14,14,30,0.0,20.0,4.3,21.0,20.0,19.31,10.34
2016,10,14,14,45,0.0,13.0,4.15,21.0,13.0,12.55,4.76
2016,10,14,15,0,0.0,6.0,4.0,21.0,6.0,5.79,0.0
2016,10,14,15,15,25.5,76.0,3.8,20.5,85.5,88.6,68.25
2016,10,14,15,30,51.0,146.0,3.6,20.0,165.0,173.9,138.15
2016,10,14,15,45,43.5,126.0,3.4,20.0,140.5,147.45,116.28
2016,10,14,16,0,36.0,106.0,3.2,20.0,116.0,121.76,94.97
2016,10,14,16,15,25.5,86.0,2.9,19.5,92.5,95.9,73.48
2016,10,14,16,30,15.0,66.0,2.6,19.0,69.0,69.52,51.39
2016,10,14,16,45,7.5,46.0,2.3,19.0,47.5,47.08,32.31
2016,10,14,17,0,0.0,26.0,2.0,19.0,26.0,25.39,12.78
2016,10,14,17,15,0.0,13.0,1.75,18.5,13.0,12.78,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,22.58,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,67.91,32.09
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,125.53,81.42
2016,10,15,7,15,475.5,46.0,2.7,16.5,135.5,178.58,127.13
2016,10,15,7,30,559.0,54.0,3.0,17.0,181.0,240.37,180.91
2016,10,15,7,45,610.0,60.0,3.3,17.5,228.5,296.28,230.64
2016,10,15,8,0,661.0,66.0,3.6,18.0,276.0,356.46,282.96
2016,10,15,8,15,695.5,70.5,3.9,18.5,322.0,411.08,329.8
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,466.49,376.01
2016,10,15,8,45,753.5,78.5,4.5,19.5,410.0,516.96,417.41
2016,10,15,9,0,777.0,82.0,4.8,20.0,452.0,567.43,457.85
2016,10,15,9,15,794.5,84.5,4.95,20.5,489.5,612.62,492.92
2016,10,15,9,30,812.0,87.0,5.1,21.0,527.0,656.71,526.4
2016,10,15,9,45,828.5,87.5,5.35,21.5,559.5,696.47,554.96
2016,10,15,10,0,845.0,88.0,5.6,22.0,592.0,734.47,581.95
2016,10,15,10,15,599.5,178.5,5.75,22.0,544.0,669.16,530.33
2016,10,15,10,30,354.0,269.0,5.9,22.0,496.0,575.62,453.94
2016,10,15,10,45,246.5,292.5,6.05,22.5,452.5,521.18,409.27
2016,10,15,11,0,139.0,316.0,6.2,23.0,409.0,453.44,353.91
2016,10,15,11,15,218.5,312.5,6.3,23.0,461.5,517.98,405.48
2016,10,15,11,30,298.0,309.0,6.4,23.0,514.0,592.28,463.37
2016,10,15,11,45,300.5,308.0,6.5,23.0,515.0,594.59,465.1
2016,10,15,12,0,303.0,307.0,6.6,23.0,516.0,595.66,466.18
2016,10,15,12,15,203.0,311.0,6.65,23.0,451.0,505.0,395.27
2016,10,15,12,30,103.0,315.0,6.7,23.0,386.0,415.0,323.9
2016,10,15,12,45,101.0,309.0,6.75,23.0,377.5,405.7,317.14
2016,10,15,13,0,99.0,303.0,6.8,23.0,369.0,396.14,310.03
2016,10,15,13,15,99.0,293.0,6.75,22.5,357.0,383.52,301.2
2016,10,15,13,30,99.0,283.0,6.7,22.0,345.0,370.62,292.11
2016,10,15,13,45,60.0,248.5,6.7,22.0,286.0,301.42,237.42
2016,10,15,14,0,21.0,214.0,6.7,22.0,227.0,228.2,178.98
2016,10,15,14,15,10.5,139.5,6.65,21.5,146.0,143.88,111.96
2016,10,15,14,30,0.0,65.0,6.6,21.0,65.0,62.84,46.15
2016,10,15,14,45,0.0,93.5,6.55,21.0,93.5,90.71,69.18
2016,10,15,15,0,0.0,122.0,6.5,21.0,122.0,119.66,93.04
2016,10,15,15,15,0.0,85.5,6.3,20.5,85.5,82.99,63.28
2016,10,15,15,30,0.0,49.0,6.1,20.0,49.0,47.33,33.93
2016,10,15,15,45,0.0,41.5,5.95,20.0,41.5,40.07,27.92
2016,10,15,16,0,0.0,34.0,5.8,20.0,34.0,32.82,21.84
2016,10,15,16,15,0.0,27.0,5.6,19.5,27.0,26.05,16.13
2016,10,15,16,30,0.0,20.0,5.4,19.0,20.0,19.29,10.35
2016,10,15,16,45,0.0,13.5,5.2,18.5,13.5,13.01,4.92
2016,10,15,17,0,0.0,7.0,5.0,18.0,7.0,6.74,0.0
2016,10,15,17,15,0.0,3.5,4.95,18.0,3.5,3.44,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,17.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,3.5,3.5,17.0,3.5,3.37,0.0
2016,10,16,7,0,0.0,6.0,3.6,17.0,6.0,5.78,0.0
2016,10,16,7,15,0.0,9.0,3.6,17.0,9.0,8.67,1.59
2016,10,16,7,30,0.0,12.0,3.6,17.0,12.0,11.57,4.12
2016,10,16,7,45,0.0,15.5,3.6,17.5,15.5,14.95,7.01
2016,10,16,8,0,0.0,19.0,3.6,18.0,19.0,18.33,9.86
2016,10,16,8,15,0.0,22.0,3.65,18.0,22.0,21.23,12.3
2016,10,16,8,30,0.0,25.0,3.7,18.0,25.0,24.13,14.71
2016,10,16,8,45,0.0,61.5,3.8,18.5,61.5,59.44,44.12
2016,10,16,9,0,0.0,98.0,3.9,19.0,98.0,95.23,73.43
2016,10,16,9,15,0.0,80.5,4.0,19.0,80.5,77.86,58.94
2016,10,16,9,30,0.0,63.0,4.1,19.0,63.0,60.91,44.86
2016,10,16,9,45,0.0,104.0,4.25,19.5,104.0,100.97,77.44
2016,10,16,10,0,0.0,145.0,4.4,20.0,145.0,142.04,110.29
2016,10,16,10,15,0.0,88.5,4.55,20.0,88.5,85.64,64.51
2016,10,16,10,30,0.0,32.0,4.7,20.0,32.0,30.93,19.8
2016,10,16,10,45,0.0,36.0,4.9,20.5,36.0,34.8,22.9
2016,10,16,11,0,0.0,40.0,5.1,21.0,40.0,38.68,25.98
2016,10,16,11,15,0.0,37.0,5.2,21.0,37.0,35.78,23.59
2016,10,16,11,30,0.0,34.0,5.3,21.0,34.0,32.88,21.21
2016,10,16,11,45,0.0,38.5,5.4,21.0,38.5,37.23,24.76
2016,10,16,12,0,0.0,43.0,5.5,21.0,43.0,41.59,28.3
2016,10,16,12,15,0.0,56.5,5.5,21.0,56.5,54.66,38.93
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,67.73,49.55
2016,10,16,12,45,0.0,49.5,5.55,21.0,49.5,47.87,33.46
2016,10,16,13,0,0.0,29.0,5.6,21.0,29.0,28.03,17.31
2016,10,16,13,15,0.0,31.0,5.75,21.0,31.0,29.96,18.92
2016,10,16,13,30,0.0,33.0,5.9,21.0,33.0,31.89,20.53
2016,10,16,13,45,18.0,130.0,6.05,21.0,140.5,143.87,112.2
2016,10,16,14,0,36.0,227.0,6.2,21.0,248.0,259.53,205.09
2016,10,16,14,15,18.0,123.5,6.3,21.0,134.0,136.11,106.13
2016,10,16,14,30,0.0,20.0,6.4,21.0,20.0,19.31,10.32
2016,10,16,14,45,18.0,95.5,6.5,21.0,103.5,105.98,82.13
2016,10,16,15,0,36.0,171.0,6.6,21.0,187.0,195.65,155.38
2016,10,16,15,15,21.5,148.5,6.35,20.5,157.5,158.86,125.68
2016,10,16,15,30,7.0,126.0,6.1,20.0,128.0,128.24,100.87
2016,10,16,15,45,3.5,108.5,5.9,19.5,109.5,108.94,85.2
2016,10,16,16,0,0.0,91.0,5.7,19.0,91.0,90.02,69.61
2016,10,16,16,15,252.5,68.0,5.35,18.5,113.0,157.5,119.77
2016,10,16,16,30,505.0,45.0,5.0,18.0,135.0,185.55,131.44
2016,10,16,16,45,391.5,36.0,4.7,17.5,92.0,123.75,79.44
2016,10,16,17,0,278.0,27.0,4.4,17.0,49.0,73.49,33.52
2016,10,16,17,15,139.0,13.5,4.3,16.5,24.5,25.87,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,36.0,12.0,1.2,13.0,13.0,14.92,0.0
2016,10,17,6,45,164.5,28.5,1.3,13.5,47.0,56.89,24.41
2016,10,17,7,0,293.0,45.0,1.4,14.0,81.0,111.32,73.61
2016,10,17,7,15,384.0,55.5,1.5,14.5,126.0,162.45,116.92
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,224.63,170.07
2016,10,17,7,45,545.5,71.0,1.75,15.5,219.5,282.13,220.09
2016,10,17,8,0,616.0,76.0,1.9,16.0,268.0,345.88,274.51
2016,10,17,8,15,654.5,81.5,1.9,16.5,314.0,401.1,320.93
2016,10,17,8,30,693.0,87.0,1.9,17.0,360.0,458.54,367.62
2016,10,17,8,45,727.5,88.5,1.9,17.5,403.5,511.17,409.23
2016,10,17,9,0,762.0,90.0,1.9,18.0,447.0,563.34,449.27
2016,10,17,9,15,781.0,93.0,1.9,18.0,485.0,609.31,484.26
2016,10,17,9,30,800.0,96.0,1.9,18.0,523.0,654.3,517.73
2016,10,17,9,45,813.0,98.5,1.9,18.5,555.0,693.25,544.36
2016,10,17,10,0,826.0,101.0,1.9,19.0,587.0,730.27,568.54
2016,10,17,10,15,649.5,165.5,1.9,19.0,557.5,690.36,537.37
2016,10,17,10,30,473.0,230.0,1.9,19.0,528.0,633.18,492.05
2016,10,17,10,45,441.0,248.0,1.9,19.5,532.0,636.36,492.65
2016,10,17,11,0,409.0,266.0,1.9,20.0,536.0,628.6,485.07
2016,10,17,11,15,390.5,276.0,1.95,20.0,537.0,629.13,485.02
2016,10,17,11,30,372.0,286.0,2.0,20.0,538.0,627.76,483.56
2016,10,17,11,45,625.0,193.5,2.1,20.5,618.0,754.74,580.17
2016,10,17,12,0,878.0,101.0,2.2,21.0,698.0,859.24,651.98
2016,10,17,12,15,876.0,100.5,2.3,21.0,692.0,853.59,648.1
2016,10,17,12,30,874.0,100.0,2.4,21.0,686.0,844.56,643.03
2016,10,17,12,45,875.0,96.5,2.55,21.0,673.0,831.33,635.51
2016,10,17,13,0,876.0,93.0,2.7,21.0,660.0,814.74,625.65
2016,10,17,13,15,868.5,92.0,2.75,21.0,638.5,790.91,610.04
2016,10,17,13,30,861.0,91.0,2.8,21.0,617.0,764.21,592.4
2016,10,17,13,45,852.5,88.5,2.85,21.0,589.0,736.35,573.86
2016,10,17,14,0,844.0,86.0,2.9,21.0,561.0,701.81,550.34
2016,10,17,14,15,829.0,83.5,2.95,20.5,526.0,660.59,522.63
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,617.75,491.55
2016,10,17,14,45,794.0,78.0,3.05,20.0,451.0,570.01,454.93
2016,10,17,15,0,774.0,75.0,3.1,20.0,411.0,521.61,416.81
2016,10,17,15,15,745.0,71.5,3.05,19.5,366.5,467.68,373.77
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,414.54,329.98
2016,10,17,15,45,672.0,63.5,3.0,19.0,274.5,356.19,280.24
2016,10,17,16,0,628.0,59.0,3.0,19.0,227.0,299.95,231.0
2016,10,17,16,15,561.5,52.5,2.65,18.0,179.5,238.01,177.3
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,182.4,128.5
2016,10,17,16,45,381.5,36.0,2.0,16.5,89.5,120.51,76.79
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,69.64,28.58
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,24.54,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,18.33,0.0
2016,10,18,6,45,234.5,24.0,1.3,12.0,48.0,61.84,22.94
2016,10,18,7,0,381.0,37.0,1.4,13.0,83.0,120.36,77.42
2016,10,18,7,15,469.5,45.5,1.7,13.5,129.0,174.0,123.89
2016,10,18,7,30,558.0,54.0,2.0,14.0,175.0,236.91,178.78
2016,10,18,7,45,616.0,59.5,2.35,15.0,223.5,294.31,229.64
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,356.65,283.57
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.0,410.85,330.2
2016,10,18,8,30,747.0,73.0,3.0,17.0,364.0,467.99,377.79
2016,10,18,8,45,777.5,74.5,3.2,17.5,408.0,520.55,420.62
2016,10,18,9,0,808.0,76.0,3.4,18.0,452.0,573.61,462.71
2016,10,18,9,15,423.5,144.5,3.45,18.0,343.0,434.36,351.3
2016,10,18,9,30,39.0,213.0,3.5,18.0,234.0,245.79,195.31
2016,10,18,9,45,244.0,213.5,3.55,18.5,355.5,405.84,326.01
2016,10,18,10,0,449.0,214.0,3.6,19.0,477.0,572.37,455.71
2016,10,18,10,15,670.5,150.0,3.6,19.0,560.5,687.92,545.85
2016,10,18,10,30,892.0,86.0,3.6,19.0,644.0,799.77,626.77
2016,10,18,10,45,897.0,87.0,3.6,19.5,661.5,822.0,640.0
2016,10,18,11,0,902.0,88.0,3.6,20.0,679.0,841.06,651.6
2016,10,18,11,15,905.0,88.5,3.55,20.0,689.5,854.6,660.33
2016,10,18,11,30,908.0,89.0,3.5,20.0,700.0,864.72,666.78
2016,10,18,11,45,911.5,88.0,3.5,20.5,702.5,870.07,669.04
2016,10,18,12,0,915.0,87.0,3.5,21.0,705.0,871.89,668.99
2016,10,18,12,15,913.5,86.5,3.5,21.0,699.0,866.49,665.35
2016,10,18,12,30,912.0,86.0,3.5,21.0,693.0,857.55,659.42
2016,10,18,12,45,908.5,85.0,3.5,21.0,679.5,842.94,649.65
2016,10,18,13,0,905.0,84.0,3.5,21.0,666.0,824.96,637.64
2016,10,18,13,15,898.0,83.0,3.5,21.0,644.5,800.98,621.43
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,774.01,603.12
2016,10,18,13,45,883.5,79.5,3.55,21.5,594.5,742.17,580.35
2016,10,18,14,0,876.0,77.0,3.6,22.0,566.0,707.7,555.61
2016,10,18,14,15,861.5,75.0,3.55,21.5,531.0,666.66,527.59
2016,10,18,14,30,847.0,73.0,3.5,21.0,496.0,623.89,496.37
2016,10,18,14,45,824.5,71.0,3.5,21.0,454.5,577.65,460.44
2016,10,18,15,0,802.0,69.0,3.5,21.0,413.0,527.82,420.92
