Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,15,15,773.0,66.0,3.35,20.5,368.0,473.36,377.19
2016,10,18,15,30,744.0,63.0,3.2,20.0,323.0,419.62,332.67
2016,10,18,15,45,697.5,59.0,3.1,20.0,274.5,358.65,280.71
2016,10,18,16,0,651.0,55.0,3.0,20.0,226.0,300.9,230.14
2016,10,18,16,15,585.0,49.0,2.6,19.0,178.5,239.65,176.92
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,183.73,127.82
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,120.8,75.5
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,68.73,23.75
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,23.9,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,20.99,0.0
2016,10,19,6,45,289.5,20.5,1.65,11.0,48.0,65.25,20.19
2016,10,19,7,0,446.0,31.0,1.8,12.0,84.0,126.25,79.55
2016,10,19,7,15,529.5,38.5,1.95,12.5,130.0,179.88,127.01
2016,10,19,7,30,613.0,46.0,2.1,13.0,176.0,243.17,183.02
2016,10,19,7,45,664.5,50.5,2.25,13.5,224.0,299.84,234.33
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,360.65,288.01
2016,10,19,8,15,750.0,58.5,2.45,14.5,318.5,416.01,335.91
2016,10,19,8,30,784.0,62.0,2.5,15.0,365.0,472.93,383.47
2016,10,19,8,45,808.0,64.5,2.65,16.0,408.0,524.38,424.78
2016,10,19,9,0,832.0,67.0,2.8,17.0,451.0,573.0,462.64
2016,10,19,9,15,848.5,69.0,2.9,17.5,488.5,618.35,497.52
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,662.39,530.13
2016,10,19,9,45,878.0,72.5,3.1,19.0,558.0,701.8,556.32
2016,10,19,10,0,891.0,74.0,3.2,20.0,590.0,739.12,580.59
2016,10,19,10,15,899.5,75.0,3.25,20.5,615.0,770.12,600.91
2016,10,19,10,30,908.0,76.0,3.3,21.0,640.0,798.35,619.13
2016,10,19,10,45,706.0,151.5,3.35,21.5,598.0,745.2,579.27
2016,10,19,11,0,504.0,227.0,3.4,22.0,556.0,669.99,519.8
2016,10,19,11,15,510.0,227.0,3.4,22.5,564.0,681.12,527.29
2016,10,19,11,30,516.0,227.0,3.4,23.0,572.0,690.3,532.82
2016,10,19,11,45,494.5,238.0,3.4,23.5,569.5,686.29,528.11
2016,10,19,12,0,473.0,249.0,3.4,24.0,567.0,680.1,521.97
2016,10,19,12,15,693.0,165.5,3.4,24.0,626.0,774.87,594.64
2016,10,19,12,30,913.0,82.0,3.4,24.0,685.0,850.79,647.48
2016,10,19,12,45,903.5,83.5,3.4,24.5,670.0,834.07,634.47
2016,10,19,13,0,894.0,85.0,3.4,25.0,655.0,814.17,620.07
2016,10,19,13,15,649.0,160.5,3.4,24.5,567.0,696.01,537.4
2016,10,19,13,30,404.0,236.0,3.4,24.0,479.0,565.3,438.67
2016,10,19,13,45,634.0,157.0,3.4,24.0,517.5,647.86,505.19
2016,10,19,14,0,864.0,78.0,3.4,24.0,556.0,697.35,543.86
2016,10,19,14,15,850.0,76.0,3.35,24.0,521.5,657.1,515.06
2016,10,19,14,30,836.0,74.0,3.3,24.0,487.0,618.17,485.65
2016,10,19,14,45,818.0,71.0,3.3,24.0,447.0,570.94,449.53
2016,10,19,15,0,800.0,68.0,3.3,24.0,407.0,522.85,411.81
2016,10,19,15,15,772.0,64.5,2.95,23.5,362.5,468.56,368.28
2016,10,19,15,30,744.0,61.0,2.6,23.0,318.0,414.92,324.02
2016,10,19,15,45,702.0,56.5,2.3,22.5,270.5,355.46,274.15
2016,10,19,16,0,660.0,52.0,2.0,22.0,223.0,298.78,225.21
2016,10,19,16,15,594.5,46.0,1.8,20.5,175.0,236.52,172.22
2016,10,19,16,30,529.0,40.0,1.6,19.0,127.0,181.41,124.45
2016,10,19,16,45,415.5,31.0,1.4,18.0,84.5,119.59,73.05
2016,10,19,17,0,302.0,22.0,1.2,17.0,42.0,67.75,17.77
2016,10,19,17,15,151.0,11.0,1.2,16.5,21.0,23.22,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.0,50.05,11.04
2016,10,20,7,0,439.0,32.0,1.2,13.0,82.0,125.17,78.07
2016,10,20,7,15,526.5,39.5,1.35,13.5,129.0,180.13,126.25
2016,10,20,7,30,614.0,47.0,1.5,14.0,176.0,243.23,181.56
2016,10,20,7,45,668.5,52.0,1.65,15.0,225.0,301.44,233.21
2016,10,20,8,0,723.0,57.0,1.8,16.0,274.0,364.07,287.22
2016,10,20,8,15,758.0,61.0,1.75,16.5,321.0,420.68,335.15
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,478.92,382.57
2016,10,20,8,45,818.5,67.5,1.7,18.0,412.0,531.51,423.4
2016,10,20,9,0,844.0,70.0,1.7,19.0,456.0,584.09,462.63
2016,10,20,9,15,861.5,72.5,1.8,19.5,494.5,628.24,495.84
2016,10,20,9,30,879.0,75.0,1.9,20.0,533.0,673.86,529.08
2016,10,20,9,45,894.5,75.5,2.05,21.0,566.0,714.26,555.6
2016,10,20,10,0,910.0,76.0,2.2,22.0,599.0,752.67,580.35
2016,10,20,10,15,918.0,77.0,2.25,22.5,624.5,783.71,600.09
2016,10,20,10,30,926.0,78.0,2.3,23.0,650.0,811.88,617.76
2016,10,20,10,45,719.0,150.5,2.35,24.0,602.0,752.34,573.45
2016,10,20,11,0,512.0,223.0,2.4,25.0,554.0,670.68,510.31
2016,10,20,11,15,727.0,151.5,2.45,25.0,629.5,779.98,591.33
2016,10,20,11,30,942.0,80.0,2.5,25.0,705.0,877.0,656.9
2016,10,20,11,45,942.0,80.5,2.65,25.5,707.0,881.14,658.55
2016,10,20,12,0,942.0,81.0,2.8,26.0,709.0,881.61,658.64
2016,10,20,12,15,940.5,80.5,2.85,26.0,703.0,876.04,655.38
2016,10,20,12,30,939.0,80.0,2.9,26.0,697.0,866.84,649.82
2016,10,20,12,45,931.0,81.5,3.0,26.5,682.0,851.05,638.96
2016,10,20,13,0,923.0,83.0,3.1,27.0,667.0,831.95,625.93
2016,10,20,13,15,916.0,81.5,3.05,27.0,645.0,807.08,609.36
2016,10,20,13,30,909.0,80.0,3.0,27.0,623.0,779.16,590.73
2016,10,20,13,45,899.5,78.5,3.0,27.0,594.0,746.55,569.04
2016,10,20,14,0,890.0,77.0,3.0,27.0,565.0,711.39,545.43
2016,10,20,14,15,875.5,75.0,2.9,27.0,529.5,669.99,516.73
2016,10,20,14,30,861.0,73.0,2.8,27.0,494.0,626.84,484.66
2016,10,20,14,45,841.0,70.5,2.7,27.0,453.0,581.14,449.88
2016,10,20,15,0,821.0,68.0,2.6,27.0,412.0,531.62,411.5
2016,10,20,15,15,792.0,64.5,2.25,26.0,366.5,476.0,368.31
2016,10,20,15,30,763.0,61.0,1.9,25.0,321.0,421.08,324.22
2016,10,20,15,45,720.5,56.5,1.55,24.5,272.5,360.64,274.0
2016,10,20,16,0,678.0,52.0,1.2,24.0,224.0,302.99,224.7
2016,10,20,16,15,611.0,46.0,1.15,23.0,175.5,239.55,171.37
2016,10,20,16,30,544.0,40.0,1.1,22.0,127.0,183.48,123.34
2016,10,20,16,45,426.0,30.5,1.1,21.0,83.5,119.85,71.17
2016,10,20,17,0,308.0,21.0,1.1,20.0,40.0,66.22,10.34
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.0,22.56,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,15.5,0.6,14.5,38.5,47.46,6.27
2016,10,21,7,0,418.0,31.0,0.6,15.0,77.0,119.31,73.0
2016,10,21,7,15,505.5,39.0,0.65,15.5,123.0,173.39,119.82
2016,10,21,7,30,593.0,47.0,0.7,16.0,169.0,236.62,174.15
2016,10,21,7,45,648.5,51.5,0.8,17.0,217.0,292.34,222.8
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,353.63,274.67
2016,10,21,8,15,739.0,60.0,0.85,18.5,311.0,409.15,320.59
2016,10,21,8,30,774.0,64.0,0.8,19.0,357.0,466.34,365.93
2016,10,21,8,45,799.5,66.5,0.75,20.0,399.5,517.94,404.56
2016,10,21,9,0,825.0,69.0,0.7,21.0,442.0,569.59,441.49
2016,10,21,9,15,614.0,131.0,0.8,22.0,422.0,539.35,416.62
2016,10,21,9,30,403.0,193.0,0.9,23.0,402.0,486.08,374.38
2016,10,21,9,45,641.0,135.5,1.05,24.0,491.0,607.12,465.52
2016,10,21,10,0,879.0,78.0,1.2,25.0,580.0,729.77,550.75
2016,10,21,10,15,887.5,79.5,1.2,25.5,605.0,760.85,568.58
2016,10,21,10,30,896.0,81.0,1.2,26.0,630.0,789.21,585.37
2016,10,21,10,45,900.0,82.0,1.3,26.5,647.0,810.51,598.6
2016,10,21,11,0,904.0,83.0,1.4,27.0,664.0,828.6,609.78
2016,10,21,11,15,906.5,83.5,1.5,27.0,673.5,841.58,618.88
2016,10,21,11,30,909.0,84.0,1.6,27.0,683.0,851.12,625.87
2016,10,21,11,45,907.0,85.0,1.7,27.5,684.0,854.0,627.37
2016,10,21,12,0,905.0,86.0,1.8,28.0,685.0,853.34,626.69
2016,10,21,12,15,903.0,86.0,1.9,28.0,679.0,848.04,624.31
2016,10,21,12,30,901.0,86.0,2.0,28.0,673.0,839.27,619.74
2016,10,21,12,45,891.5,87.0,2.1,28.0,658.0,822.15,609.64
2016,10,21,13,0,882.0,88.0,2.2,28.0,643.0,801.91,597.48
2016,10,21,13,15,874.5,87.0,2.25,27.5,621.0,778.01,583.59
2016,10,21,13,30,867.0,86.0,2.3,27.0,599.0,751.25,567.63
2016,10,21,13,45,716.5,123.0,2.35,27.0,533.5,666.46,509.12
2016,10,21,14,0,566.0,160.0,2.4,27.0,468.0,576.64,443.04
2016,10,21,14,15,595.0,140.0,2.45,26.5,445.0,557.93,431.56
2016,10,21,14,30,624.0,120.0,2.5,26.0,422.0,532.22,414.02
2016,10,21,14,45,556.5,123.5,2.55,26.0,376.0,470.89,367.29
2016,10,21,15,0,489.0,127.0,2.6,26.0,330.0,411.1,321.03
2016,10,21,15,15,465.5,117.0,2.45,25.5,292.5,366.05,285.73
2016,10,21,15,30,442.0,107.0,2.3,25.0,255.0,322.07,250.26
2016,10,21,15,45,529.5,81.0,2.2,24.5,232.0,308.72,236.83
2016,10,21,16,0,617.0,55.0,2.1,24.0,209.0,283.63,211.78
2016,10,21,16,15,547.0,48.0,1.9,22.5,162.5,221.73,159.59
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,166.59,112.58
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,106.09,62.83
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,55.45,0.78
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,19.41,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,44.86,1.22
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,111.87,68.92
2016,10,22,7,15,466.5,42.0,1.4,13.5,118.5,166.03,116.11
2016,10,22,7,30,561.0,51.0,1.5,14.0,164.0,230.13,171.58
2016,10,22,7,45,623.5,56.0,1.6,14.5,212.5,287.98,222.91
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,350.09,276.86
2016,10,22,8,15,524.0,96.5,1.65,15.5,264.5,350.35,280.97
2016,10,22,8,30,362.0,132.0,1.6,16.0,268.0,330.95,266.94
2016,10,22,8,45,380.5,146.5,1.6,16.5,304.0,373.44,301.14
2016,10,22,9,0,399.0,161.0,1.6,17.0,340.0,416.55,334.58
2016,10,22,9,15,395.0,177.5,1.55,17.5,367.5,448.12,357.88
2016,10,22,9,30,391.0,194.0,1.5,18.0,395.0,471.36,374.42
2016,10,22,9,45,588.5,147.0,1.5,18.5,470.0,581.2,458.94
2016,10,22,10,0,786.0,100.0,1.5,19.0,545.0,688.45,537.45
2016,10,22,10,15,718.5,129.0,1.5,19.5,549.5,693.19,537.89
2016,10,22,10,30,651.0,158.0,1.5,20.0,554.0,689.5,532.59
2016,10,22,10,45,599.0,182.0,1.5,20.5,554.5,686.81,528.17
2016,10,22,11,0,547.0,206.0,1.5,21.0,555.0,677.35,519.0
2016,10,22,11,15,491.5,231.0,1.55,21.0,548.5,665.75,509.55
2016,10,22,11,30,436.0,256.0,1.6,21.0,542.0,650.87,497.74
2016,10,22,11,45,498.0,233.0,1.65,21.5,560.0,679.2,518.95
2016,10,22,12,0,560.0,210.0,1.7,22.0,578.0,705.4,538.12
2016,10,22,12,15,555.0,211.0,1.75,22.0,573.0,700.0,534.41
2016,10,22,12,30,550.0,212.0,1.8,22.0,568.0,692.42,529.47
2016,10,22,12,45,574.0,197.0,1.85,22.5,561.5,688.55,527.1
2016,10,22,13,0,598.0,182.0,1.9,23.0,555.0,685.07,524.85
2016,10,22,13,15,519.5,201.0,1.95,23.0,517.0,630.18,484.73
2016,10,22,13,30,441.0,220.0,2.0,23.0,479.0,579.56,447.37
2016,10,22,13,45,491.0,193.5,2.1,23.0,468.5,574.71,446.18
2016,10,22,14,0,541.0,167.0,2.2,23.0,458.0,565.18,440.96
2016,10,22,14,15,668.0,128.0,2.2,22.5,464.0,591.16,462.91
2016,10,22,14,30,795.0,89.0,2.2,22.0,470.0,600.74,471.96
2016,10,22,14,45,660.0,103.5,2.25,21.5,402.0,507.95,401.53
2016,10,22,15,0,525.0,118.0,2.3,21.0,334.0,419.2,333.01
2016,10,22,15,15,487.5,112.5,2.25,20.0,295.0,370.63,295.05
2016,10,22,15,30,450.0,107.0,2.2,19.0,256.0,324.32,257.55
2016,10,22,15,45,416.5,94.0,2.2,18.5,215.5,274.15,215.56
2016,10,22,16,0,383.0,81.0,2.2,18.0,175.0,226.6,174.67
2016,10,22,16,15,333.0,66.5,2.0,17.0,135.0,175.49,130.78
2016,10,22,16,30,283.0,52.0,1.8,16.0,95.0,129.41,90.91
2016,10,22,16,45,194.0,36.5,1.6,15.5,60.5,80.45,49.54
2016,10,22,17,0,105.0,21.0,1.4,15.0,26.0,37.32,0.0
2016,10,22,17,15,52.5,10.5,1.3,14.5,13.0,14.24,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,11.5,35.0,43.04,0.0
2016,10,23,7,0,361.0,32.0,1.1,12.0,70.0,108.11,65.93
2016,10,23,7,15,455.0,41.0,1.3,13.0,115.0,161.26,112.47
2016,10,23,7,30,549.0,50.0,1.5,14.0,160.0,224.32,166.85
2016,10,23,7,45,609.0,56.0,1.7,15.0,207.5,281.54,217.39
2016,10,23,8,0,669.0,62.0,1.9,16.0,255.0,343.9,271.18
2016,10,23,8,15,707.0,66.5,1.95,16.5,301.0,398.22,317.72
2016,10,23,8,30,745.0,71.0,2.0,17.0,347.0,455.73,365.28
2016,10,23,8,45,771.5,74.5,2.1,18.0,389.5,507.53,406.35
2016,10,23,9,0,798.0,78.0,2.2,19.0,432.0,559.52,446.17
2016,10,23,9,15,817.0,80.5,2.3,19.5,470.0,605.58,481.2
2016,10,23,9,30,836.0,83.0,2.4,20.0,508.0,650.57,514.57
2016,10,23,9,45,854.5,83.0,2.55,20.5,541.0,691.05,543.49
2016,10,23,10,0,873.0,83.0,2.7,21.0,574.0,725.92,567.18
2016,10,23,10,15,882.0,84.5,2.8,21.5,599.0,757.07,587.78
2016,10,23,10,30,891.0,86.0,2.9,22.0,624.0,785.52,606.37
2016,10,23,10,45,749.5,134.5,3.0,22.5,596.0,752.15,581.15
2016,10,23,11,0,608.0,183.0,3.1,23.0,568.0,702.88,543.44
2016,10,23,11,15,554.5,206.0,3.15,23.0,561.5,688.32,532.01
2016,10,23,11,30,501.0,229.0,3.2,23.0,555.0,673.83,520.24
2016,10,23,11,45,468.0,242.5,3.3,23.5,547.5,663.17,511.01
2016,10,23,12,0,435.0,256.0,3.4,24.0,540.0,650.37,500.23
2016,10,23,12,15,665.5,173.0,3.45,24.0,603.0,751.21,578.86
2016,10,23,12,30,896.0,90.0,3.5,24.0,666.0,833.63,637.04
2016,10,23,12,45,884.5,91.5,3.55,24.5,650.0,815.56,623.24
2016,10,23,13,0,873.0,93.0,3.6,25.0,634.0,794.45,608.13
2016,10,23,13,15,651.5,157.0,3.6,24.5,552.5,685.37,531.07
2016,10,23,13,30,430.0,221.0,3.6,24.0,471.0,571.05,444.37
2016,10,23,13,45,630.5,154.0,3.65,24.0,501.0,633.53,495.68
2016,10,23,14,0,831.0,87.0,3.7,24.0,531.0,676.57,530.56
2016,10,23,14,15,814.0,84.5,3.7,23.5,496.0,634.81,500.31
2016,10,23,14,30,797.0,82.0,3.7,23.0,461.0,591.64,468.4
2016,10,23,14,45,772.0,79.0,3.75,23.0,420.0,542.16,430.05
2016,10,23,15,0,747.0,76.0,3.8,23.0,379.0,492.48,390.55
2016,10,23,15,15,714.0,72.0,3.75,22.5,335.0,437.94,346.71
2016,10,23,15,30,681.0,68.0,3.7,22.0,291.0,385.88,303.45
2016,10,23,15,45,627.0,63.5,3.65,21.5,243.5,325.38,252.43
2016,10,23,16,0,573.0,59.0,3.6,21.0,196.0,269.0,203.6
2016,10,23,16,15,498.0,51.0,3.35,20.0,150.5,207.35,150.7
2016,10,23,16,30,423.0,43.0,3.1,19.0,105.0,153.02,103.88
2016,10,23,16,45,211.5,35.0,2.9,18.0,66.0,81.6,48.43
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,27.14,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,8.5,17.0,2.75,13.5,17.5,17.91,0.0
2016,10,24,7,0,17.0,34.0,3.0,14.0,35.0,38.2,23.54
2016,10,24,7,15,35.5,53.5,3.25,14.5,59.0,63.85,46.12
2016,10,24,7,30,54.0,73.0,3.5,15.0,83.0,91.35,69.71
2016,10,24,7,45,63.0,93.0,3.8,15.5,108.5,118.02,92.77
2016,10,24,8,0,72.0,113.0,4.1,16.0,134.0,145.55,116.26
2016,10,24,8,15,81.0,131.5,4.25,16.0,158.5,172.25,138.95
2016,10,24,8,30,90.0,150.0,4.4,16.0,183.0,199.72,161.99
2016,10,24,8,45,45.0,133.5,4.6,16.5,150.0,160.35,129.01
2016,10,24,9,0,0.0,117.0,4.8,17.0,117.0,114.75,90.31
2016,10,24,9,15,87.5,170.0,4.75,17.0,214.0,228.62,185.28
2016,10,24,9,30,175.0,223.0,4.7,17.0,311.0,353.37,286.53
2016,10,24,9,45,93.5,209.0,4.7,17.5,256.0,280.23,225.58
2016,10,24,10,0,12.0,195.0,4.7,18.0,201.0,202.68,160.62
2016,10,24,10,15,36.5,227.5,4.65,18.0,249.0,262.43,208.97
2016,10,24,10,30,61.0,260.0,4.6,18.0,297.0,317.52,252.79
2016,10,24,10,45,33.0,226.0,4.6,18.5,246.0,258.96,205.03
2016,10,24,11,0,5.0,192.0,4.6,19.0,195.0,194.08,152.12
2016,10,24,11,15,7.5,203.5,4.55,19.0,208.5,207.96,163.25
2016,10,24,11,30,10.0,215.0,4.5,19.0,222.0,221.94,174.31
2016,10,24,11,45,5.0,184.5,4.45,19.5,188.0,186.3,145.47
2016,10,24,12,0,0.0,154.0,4.4,20.0,154.0,151.07,116.95
2016,10,24,12,15,0.0,149.0,4.4,20.0,149.0,146.01,112.99
2016,10,24,12,30,0.0,144.0,4.4,20.0,144.0,140.98,109.02
2016,10,24,12,45,46.0,211.0,4.45,20.5,239.5,253.37,199.76
2016,10,24,13,0,92.0,278.0,4.5,21.0,335.0,362.52,285.39
2016,10,24,13,15,46.5,225.5,4.55,21.0,254.5,268.31,210.96
2016,10,24,13,30,1.0,173.0,4.6,21.0,174.0,171.71,133.55
2016,10,24,13,45,66.5,205.0,4.65,21.0,240.5,258.61,204.95
2016,10,24,14,0,132.0,237.0,4.7,21.0,307.0,344.33,273.78
2016,10,24,14,15,66.0,139.0,4.65,20.5,174.0,183.71,145.95
2016,10,24,14,30,0.0,41.0,4.6,20.0,41.0,39.6,27.26
2016,10,24,14,45,0.0,52.5,4.6,20.0,52.5,50.72,36.62
2016,10,24,15,0,0.0,64.0,4.6,20.0,64.0,61.86,45.94
2016,10,24,15,15,0.0,56.0,4.4,19.5,56.0,54.11,39.67
2016,10,24,15,30,0.0,48.0,4.2,19.0,48.0,46.36,33.32
2016,10,24,15,45,0.0,40.0,4.05,19.0,40.0,38.62,26.82
2016,10,24,16,0,0.0,32.0,3.9,19.0,32.0,30.89,20.24
2016,10,24,16,15,0.0,24.5,3.65,18.5,24.5,23.64,14.04
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,16.39,7.78
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,10.12,1.95
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,14.5,10.0,9.64,0.0
2016,10,25,7,0,0.0,20.0,2.5,15.0,20.0,19.3,9.19
2016,10,25,7,15,0.0,34.5,2.7,15.5,34.5,33.38,21.96
2016,10,25,7,30,0.0,49.0,2.9,16.0,49.0,47.75,34.44
2016,10,25,7,45,0.0,64.0,3.1,16.5,64.0,62.65,47.2
2016,10,25,8,0,0.0,79.0,3.3,17.0,79.0,77.55,59.77
2016,10,25,8,15,0.0,94.0,3.45,17.5,94.0,92.49,72.14
2016,10,25,8,30,0.0,109.0,3.6,18.0,109.0,107.46,84.32
2016,10,25,8,45,9.5,135.5,3.75,18.5,139.5,139.59,110.53
2016,10,25,9,0,19.0,162.0,3.9,19.0,170.0,172.67,137.17
2016,10,25,9,15,39.5,186.0,3.95,19.5,205.0,216.55,172.34
2016,10,25,9,30,60.0,210.0,4.0,20.0,240.0,257.1,204.38
2016,10,25,9,45,30.0,154.0,4.1,20.5,169.0,177.05,139.4
2016,10,25,10,0,0.0,98.0,4.2,21.0,98.0,95.04,72.15
2016,10,25,10,15,7.5,155.0,4.15,21.0,159.5,158.06,123.07
2016,10,25,10,30,15.0,212.0,4.1,21.0,221.0,222.79,174.36
2016,10,25,10,45,106.0,251.0,4.1,21.5,317.0,351.76,276.95
2016,10,25,11,0,197.0,290.0,4.1,22.0,413.0,469.21,367.46
2016,10,25,11,15,120.0,279.0,4.05,22.0,354.5,396.89,309.97
2016,10,25,11,30,43.0,268.0,4.0,22.0,296.0,314.03,244.22
2016,10,25,11,45,44.5,268.0,4.0,22.0,297.0,315.35,245.47
2016,10,25,12,0,46.0,268.0,4.0,22.0,298.0,316.57,246.47
2016,10,25,12,15,25.5,231.0,3.95,22.0,248.0,251.36,195.47
2016,10,25,12,30,5.0,194.0,3.9,22.0,198.0,196.18,151.79
2016,10,25,12,45,57.0,236.5,3.85,22.5,272.0,289.87,226.5
2016,10,25,13,0,109.0,279.0,3.8,23.0,346.0,376.88,293.98
2016,10,25,13,15,136.5,270.5,3.7,23.0,351.0,394.57,308.07
2016,10,25,13,30,164.0,262.0,3.6,23.0,356.0,402.43,314.91
2016,10,25,13,45,165.0,247.5,3.55,23.0,338.5,382.9,300.36
2016,10,25,14,0,166.0,233.0,3.5,23.0,321.0,362.83,285.38
2016,10,25,14,15,314.5,194.0,3.4,23.0,346.0,417.27,330.36
2016,10,25,14,30,463.0,155.0,3.3,23.0,371.0,460.52,365.13
2016,10,25,14,45,455.5,141.5,3.25,23.0,338.0,422.79,335.38
2016,10,25,15,0,448.0,128.0,3.2,23.0,305.0,384.42,304.82
2016,10,25,15,15,432.5,114.0,3.0,22.5,269.0,341.14,270.01
2016,10,25,15,30,417.0,100.0,2.8,22.0,233.0,298.28,234.6
2016,10,25,15,45,497.0,75.5,2.6,21.5,209.0,283.73,219.65
2016,10,25,16,0,577.0,51.0,2.4,21.0,185.0,258.29,193.71
2016,10,25,16,15,501.0,44.0,2.1,20.0,140.5,197.86,141.82
2016,10,25,16,30,425.0,37.0,1.8,19.0,96.0,144.9,96.26
2016,10,25,16,45,212.5,30.0,1.5,18.5,59.5,75.38,41.39
2016,10,25,17,0,0.0,23.0,1.2,18.0,23.0,22.61,0.0
2016,10,25,17,15,0.0,11.5,1.2,17.5,11.5,11.3,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,40.38,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,105.67,59.61
2016,10,26,7,15,483.0,34.5,1.5,14.5,107.0,158.18,107.36
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,219.75,160.85
2016,10,26,7,45,637.0,47.0,1.9,16.0,198.0,276.18,211.09
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,337.42,264.32
2016,10,26,8,15,732.0,55.5,2.2,17.5,290.0,392.06,311.59
2016,10,26,8,30,769.0,59.0,2.3,18.0,335.0,448.56,358.86
2016,10,26,8,45,794.5,62.0,2.4,19.0,377.0,499.82,399.89
2016,10,26,9,0,820.0,65.0,2.5,20.0,419.0,551.14,439.53
2016,10,26,9,15,838.0,67.0,2.6,20.5,456.5,593.41,472.1
2016,10,26,9,30,856.0,69.0,2.7,21.0,494.0,637.28,504.94
2016,10,26,9,45,868.5,70.5,2.8,22.0,525.0,675.36,530.72
2016,10,26,10,0,881.0,72.0,2.9,23.0,556.0,711.36,553.98
2016,10,26,10,15,890.5,73.0,2.95,23.5,581.0,742.27,574.16
2016,10,26,10,30,900.0,74.0,3.0,24.0,606.0,770.5,592.31
2016,10,26,10,45,902.5,76.5,3.15,24.5,623.0,792.12,606.29
2016,10,26,11,0,905.0,79.0,3.3,25.0,640.0,810.49,618.04
2016,10,26,11,15,909.0,79.5,3.35,25.0,650.5,824.45,627.49
2016,10,26,11,30,913.0,80.0,3.4,25.0,661.0,835.01,634.73
2016,10,26,11,45,911.5,81.5,3.5,25.5,662.5,838.77,636.41
2016,10,26,12,0,910.0,83.0,3.6,26.0,664.0,838.99,635.82
2016,10,26,12,15,909.0,83.0,3.65,26.0,658.5,834.42,633.04
2016,10,26,12,30,908.0,83.0,3.7,26.0,653.0,826.37,628.01
2016,10,26,12,45,901.0,83.5,3.8,26.0,639.0,810.69,618.01
2016,10,26,13,0,894.0,84.0,3.9,26.0,625.0,791.82,605.84
2016,10,26,13,15,887.0,83.0,3.9,25.5,603.5,768.2,591.09
2016,10,26,13,30,880.0,82.0,3.9,25.0,582.0,741.68,574.21
2016,10,26,13,45,868.5,80.5,3.95,25.0,553.5,708.66,551.6
2016,10,26,14,0,857.0,79.0,4.0,25.0,525.0,676.9,529.77
2016,10,26,14,15,841.0,77.0,3.95,24.5,490.0,635.76,500.12
2016,10,26,14,30,825.0,75.0,3.9,24.0,455.0,593.07,468.31
2016,10,26,14,45,803.0,72.0,3.85,24.0,414.5,544.57,430.38
2016,10,26,15,0,781.0,69.0,3.8,24.0,374.0,495.58,391.09
2016,10,26,15,15,748.5,65.0,3.6,23.0,329.5,440.24,346.99
2016,10,26,15,30,716.0,61.0,3.4,22.0,285.0,386.02,302.25
2016,10,26,15,45,668.5,56.0,3.25,21.5,238.5,326.42,251.48
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,271.4,203.17
2016,10,26,16,15,543.0,44.0,2.7,20.0,145.5,208.35,148.82
2016,10,26,16,30,465.0,37.0,2.3,19.0,99.0,152.9,100.81
2016,10,26,16,45,326.5,26.0,1.9,18.0,60.5,90.69,46.68
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,36.92,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,2.0,14.5,13.0,12.78,0.0
2016,10,27,7,0,0.0,26.0,2.2,15.0,26.0,25.47,13.2
2016,10,27,7,15,2.0,44.5,2.4,15.5,45.0,44.7,31.05
2016,10,27,7,30,4.0,63.0,2.6,16.0,64.0,63.99,47.76
2016,10,27,7,45,11.5,81.0,2.8,17.0,84.5,84.79,65.3
2016,10,27,8,0,19.0,99.0,3.0,18.0,105.0,106.35,83.24
2016,10,27,8,15,23.5,116.5,3.0,18.5,124.5,130.28,103.02
2016,10,27,8,30,28.0,134.0,3.0,19.0,144.0,151.74,120.44
2016,10,27,8,45,14.0,120.0,3.0,19.5,125.0,125.92,98.92
2016,10,27,9,0,0.0,106.0,3.0,20.0,106.0,103.67,80.18
2016,10,27,9,15,0.0,114.0,3.0,20.5,114.0,111.56,86.29
2016,10,27,9,30,0.0,122.0,3.0,21.0,122.0,119.48,92.33
2016,10,27,9,45,9.0,161.5,3.05,21.5,166.5,165.94,129.45
2016,10,27,10,0,18.0,201.0,3.1,22.0,211.0,213.51,166.77
2016,10,27,10,15,9.0,176.0,3.05,22.0,181.0,180.89,140.44
2016,10,27,10,30,0.0,151.0,3.0,22.0,151.0,148.4,114.26
2016,10,27,10,45,2.0,168.5,2.95,22.0,170.0,167.75,129.57
2016,10,27,11,0,4.0,186.0,2.9,22.0,189.0,187.28,144.86
2016,10,27,11,15,2.0,103.0,3.05,21.5,104.5,101.53,76.84
2016,10,27,11,30,0.0,20.0,3.2,21.0,20.0,19.33,10.21
2016,10,27,11,45,0.0,20.0,3.35,21.0,20.0,19.33,10.22
2016,10,27,12,0,0.0,20.0,3.5,21.0,20.0,19.33,10.22
2016,10,27,12,15,0.0,35.0,3.55,20.5,35.0,33.83,22.16
2016,10,27,12,30,0.0,50.0,3.6,20.0,50.0,48.34,34.12
2016,10,27,12,45,0.0,75.5,3.7,19.5,75.5,73.04,54.43
2016,10,27,13,0,0.0,101.0,3.8,19.0,101.0,97.97,74.92
2016,10,27,13,15,4.5,146.5,3.7,19.0,149.0,147.22,115.07
2016,10,27,13,30,9.0,192.0,3.6,19.0,197.0,197.57,155.69
2016,10,27,13,45,19.5,197.0,3.55,19.0,207.0,210.35,166.36
2016,10,27,14,0,30.0,202.0,3.5,19.0,217.0,229.22,181.92
2016,10,27,14,15,16.0,176.5,3.35,19.0,185.0,186.32,147.45
2016,10,27,14,30,2.0,151.0,3.2,19.0,153.0,151.05,118.96
2016,10,27,14,45,1.0,107.0,3.1,19.5,108.0,105.31,81.71
2016,10,27,15,0,0.0,63.0,3.0,20.0,63.0,60.89,45.14
2016,10,27,15,15,0.0,55.5,2.75,20.0,55.5,53.62,39.21
2016,10,27,15,30,0.0,48.0,2.5,20.0,48.0,46.36,33.19
2016,10,27,15,45,0.0,39.5,2.25,20.0,39.5,38.14,26.29
2016,10,27,16,0,0.0,31.0,2.0,20.0,31.0,29.92,19.31
2016,10,27,16,15,0.0,23.0,1.7,19.5,23.0,22.19,12.72
2016,10,27,16,30,0.0,15.0,1.4,19.0,15.0,14.46,6.07
2016,10,27,16,45,0.0,9.0,1.1,18.5,9.0,8.67,0.25
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.8,18.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.0,14.5,0.6,15.5,16.0,15.96,0.0
2016,10,28,7,0,28.0,29.0,0.6,16.0,32.0,34.92,18.45
2016,10,28,7,15,58.0,48.0,0.7,16.0,57.5,65.72,46.11
2016,10,28,7,30,88.0,67.0,0.8,16.0,83.0,97.48,73.1
2016,10,28,7,45,106.5,86.5,0.9,16.5,111.5,129.0,100.07
2016,10,28,8,0,125.0,106.0,1.0,17.0,140.0,162.28,128.21
2016,10,28,8,15,137.0,125.0,1.1,17.0,168.0,193.82,154.81
2016,10,28,8,30,149.0,144.0,1.2,17.0,196.0,226.3,181.71
2016,10,28,8,45,106.5,159.5,1.35,17.0,199.0,226.92,182.27
2016,10,28,9,0,64.0,175.0,1.5,17.0,202.0,218.1,174.77
2016,10,28,9,15,221.0,180.0,1.6,17.0,286.0,332.96,268.52
2016,10,28,9,30,378.0,185.0,1.7,17.0,370.0,447.31,359.17
2016,10,28,9,45,348.0,205.0,1.8,17.5,383.5,461.58,368.25
2016,10,28,10,0,318.0,225.0,1.9,18.0,397.0,472.92,375.44
2016,10,28,10,15,187.5,237.5,1.95,18.5,340.0,391.92,310.36
2016,10,28,10,30,57.0,250.0,2.0,19.0,283.0,303.67,238.58
2016,10,28,10,45,34.0,230.0,2.05,19.5,250.0,264.48,207.31
2016,10,28,11,0,11.0,210.0,2.1,20.0,217.0,217.84,169.79
2016,10,28,11,15,69.0,251.0,2.2,20.0,294.5,316.02,248.07
2016,10,28,11,30,127.0,292.0,2.3,20.0,372.0,417.58,326.45
2016,10,28,11,45,63.5,173.5,2.45,20.5,213.5,228.07,179.19
2016,10,28,12,0,0.0,55.0,2.6,21.0,55.0,53.19,37.78
2016,10,28,12,15,0.0,90.0,2.7,21.0,90.0,87.1,65.4
2016,10,28,12,30,0.0,125.0,2.8,21.0,125.0,121.93,93.42
2016,10,28,12,45,0.0,128.5,2.95,21.0,128.5,125.49,96.31
2016,10,28,13,0,0.0,132.0,3.1,21.0,132.0,129.07,99.28
2016,10,28,13,15,0.0,109.0,3.15,21.0,109.0,105.99,80.84
2016,10,28,13,30,0.0,86.0,3.2,21.0,86.0,83.2,62.54
2016,10,28,13,45,132.0,152.0,3.3,21.0,219.5,253.31,202.8
2016,10,28,14,0,264.0,218.0,3.4,21.0,353.0,418.03,332.81
2016,10,28,14,15,514.0,149.5,3.4,20.5,389.5,500.2,400.48
2016,10,28,14,30,764.0,81.0,3.4,20.0,426.0,557.83,447.68
2016,10,28,14,45,745.5,76.5,3.45,20.0,388.0,512.2,411.02
2016,10,28,15,0,727.0,72.0,3.5,20.0,350.0,465.95,373.4
