Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.5,13.5,13.27,0.0
2016,11,8,7,0,0.0,27.0,0.8,14.0,27.0,27.84,0.0
2016,11,8,7,15,216.0,33.0,0.9,14.5,63.5,87.53,53.11
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,161.87,112.97
2016,11,8,7,45,505.5,46.0,1.1,15.5,142.5,215.02,159.57
2016,11,8,8,0,579.0,53.0,1.2,16.0,185.0,274.79,211.45
2016,11,8,8,15,625.5,58.0,1.1,16.5,227.5,327.44,256.9
2016,11,8,8,30,672.0,63.0,1.0,17.0,270.0,383.08,303.18
2016,11,8,8,45,704.0,66.5,0.9,18.0,310.0,430.98,341.26
2016,11,8,9,0,736.0,70.0,0.8,19.0,350.0,481.16,379.3
2016,11,8,9,15,757.5,72.5,0.7,19.5,385.0,524.63,411.42
2016,11,8,9,30,779.0,75.0,0.6,20.0,420.0,567.41,441.73
2016,11,8,9,45,797.0,76.5,0.55,21.0,450.5,605.83,467.4
2016,11,8,10,0,815.0,78.0,0.5,22.0,481.0,642.73,491.07
2016,11,8,10,15,654.0,130.5,0.45,22.5,464.0,612.75,465.46
2016,11,8,10,30,493.0,183.0,0.4,23.0,447.0,566.31,428.79
2016,11,8,10,45,462.5,198.0,0.35,23.5,451.5,569.79,429.56
2016,11,8,11,0,432.0,213.0,0.3,24.0,456.0,570.45,427.69
2016,11,8,11,15,641.5,149.0,0.3,24.0,517.5,668.35,499.26
2016,11,8,11,30,851.0,85.0,0.3,24.0,579.0,755.11,556.74
2016,11,8,11,45,849.5,86.0,0.3,24.5,580.0,762.79,559.33
2016,11,8,12,0,848.0,87.0,0.3,25.0,581.0,762.57,558.0
2016,11,8,12,15,845.5,86.5,0.35,25.0,575.0,756.63,555.04
2016,11,8,12,30,843.0,86.0,0.4,25.0,569.0,747.5,550.17
2016,11,8,12,45,836.0,85.5,0.45,25.5,555.0,731.86,540.05
2016,11,8,13,0,829.0,85.0,0.5,26.0,541.0,713.31,528.1
2016,11,8,13,15,820.5,84.0,0.55,26.0,520.5,690.31,514.18
2016,11,8,13,30,812.0,83.0,0.6,26.0,500.0,664.73,498.43
2016,11,8,13,45,798.5,81.0,0.65,26.0,472.5,632.26,477.17
2016,11,8,14,0,785.0,79.0,0.7,26.0,445.0,597.84,453.54
2016,11,8,14,15,766.0,76.5,0.7,26.0,412.0,557.82,424.78
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,516.7,394.53
2016,11,8,14,45,721.5,70.5,0.75,26.0,341.5,470.21,359.83
2016,11,8,15,0,696.0,67.0,0.8,26.0,304.0,423.73,323.95
2016,11,8,15,15,657.0,62.5,0.7,25.5,262.5,371.93,282.76
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,320.63,240.77
2016,11,8,15,45,559.0,52.0,0.55,24.5,178.0,262.95,193.25
2016,11,8,16,0,500.0,46.0,0.5,24.0,135.0,210.0,148.59
2016,11,8,16,15,404.5,37.0,0.6,23.0,95.0,149.9,99.52
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,99.47,54.08
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,36.07,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,12.5,11.5,14.68,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,39.52,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,90.06,53.03
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,146.69,103.1
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.5,200.26,149.33
2016,11,9,8,0,518.0,62.0,1.4,16.0,178.0,261.21,201.48
2016,11,9,8,15,567.5,68.5,1.4,16.5,220.5,313.85,246.99
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,369.83,293.99
2016,11,9,8,45,656.5,78.5,1.45,17.5,303.5,420.5,335.75
2016,11,9,9,0,696.0,82.0,1.5,18.0,344.0,472.71,377.5
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.0,517.23,412.21
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,561.36,445.71
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.0,602.07,475.5
2016,11,9,10,0,809.0,85.0,1.8,21.0,482.0,644.16,505.51
2016,11,9,10,15,820.0,86.5,1.7,21.5,506.0,674.25,525.17
2016,11,9,10,30,831.0,88.0,1.6,22.0,530.0,702.0,542.19
2016,11,9,10,45,838.5,89.0,1.55,22.5,546.5,724.08,555.39
2016,11,9,11,0,846.0,90.0,1.5,23.0,563.0,743.33,566.55
2016,11,9,11,15,849.5,90.5,1.4,23.0,572.5,756.02,573.77
2016,11,9,11,30,853.0,91.0,1.3,23.0,582.0,765.57,578.88
2016,11,9,11,45,853.0,91.0,1.25,23.5,583.5,768.64,579.08
2016,11,9,12,0,853.0,91.0,1.2,24.0,585.0,768.46,577.23
2016,11,9,12,15,850.0,91.0,1.15,24.0,578.5,762.71,572.89
2016,11,9,12,30,847.0,91.0,1.1,24.0,572.0,753.77,566.56
2016,11,9,12,45,847.5,87.5,1.05,24.5,559.5,740.31,556.22
2016,11,9,13,0,848.0,84.0,1.0,25.0,547.0,723.68,543.9
2016,11,9,13,15,838.0,83.0,0.9,25.0,525.5,699.33,526.87
2016,11,9,13,30,828.0,82.0,0.8,25.0,504.0,672.4,508.16
2016,11,9,13,45,812.0,81.0,0.75,25.5,476.0,639.09,483.95
2016,11,9,14,0,796.0,80.0,0.7,26.0,448.0,603.91,457.69
2016,11,9,14,15,776.0,77.0,0.65,26.0,414.0,562.47,427.49
2016,11,9,14,30,756.0,74.0,0.6,26.0,380.0,519.97,395.9
2016,11,9,14,45,725.5,71.5,0.6,26.0,341.5,471.71,359.67
2016,11,9,15,0,695.0,69.0,0.6,26.0,303.0,425.4,323.77
2016,11,9,15,15,655.5,64.0,0.55,25.5,261.0,371.55,281.5
2016,11,9,15,30,616.0,59.0,0.5,25.0,219.0,319.68,239.41
2016,11,9,15,45,554.5,52.5,0.5,24.5,176.0,260.84,191.29
2016,11,9,16,0,493.0,46.0,0.5,24.0,133.0,206.96,146.13
2016,11,9,16,15,396.5,36.5,0.6,23.0,93.0,146.68,96.95
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,95.7,50.31
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,34.69,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.5,11.0,10.81,0.0
2016,11,10,7,0,0.0,22.0,0.9,14.0,22.0,21.63,0.0
2016,11,10,7,15,195.0,31.0,1.15,14.5,57.0,80.28,45.93
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,150.09,104.07
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,202.92,150.1
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,262.63,201.63
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.0,314.79,247.1
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,370.22,294.03
2016,11,10,8,45,590.0,85.0,1.95,18.5,282.0,393.18,314.39
2016,11,10,9,0,541.0,102.0,2.0,19.0,304.0,410.31,328.96
2016,11,10,9,15,270.5,86.5,2.0,19.5,187.5,256.91,207.53
2016,11,10,9,30,0.0,71.0,2.0,20.0,71.0,68.64,51.23
2016,11,10,9,45,239.0,117.5,2.0,21.0,234.0,282.64,228.06
2016,11,10,10,0,478.0,164.0,2.0,22.0,397.0,508.35,401.68
2016,11,10,10,15,398.5,191.5,1.95,22.5,392.0,496.29,388.67
2016,11,10,10,30,319.0,219.0,1.9,23.0,387.0,471.75,367.85
2016,11,10,10,45,364.0,217.0,1.85,23.5,414.5,508.17,394.8
2016,11,10,11,0,409.0,215.0,1.8,24.0,442.0,552.99,426.84
2016,11,10,11,15,416.5,217.0,1.7,24.0,452.0,565.67,435.22
2016,11,10,11,30,424.0,219.0,1.6,24.0,462.0,576.83,442.65
2016,11,10,11,45,422.0,221.0,1.5,24.5,463.0,579.1,442.64
2016,11,10,12,0,420.0,223.0,1.4,25.0,464.0,579.66,441.47
2016,11,10,12,15,377.0,229.5,1.3,25.0,444.5,544.1,414.84
2016,11,10,12,30,334.0,236.0,1.2,25.0,425.0,516.1,393.6
2016,11,10,12,45,273.5,239.0,1.1,25.5,391.5,470.73,358.72
2016,11,10,13,0,213.0,242.0,1.0,26.0,358.0,417.83,318.46
2016,11,10,13,15,106.5,153.0,0.95,26.0,211.0,238.79,184.1
2016,11,10,13,30,0.0,64.0,0.9,26.0,64.0,61.87,44.18
2016,11,10,13,45,66.5,132.0,0.85,26.5,163.0,178.24,137.88
2016,11,10,14,0,133.0,200.0,0.8,27.0,262.0,300.97,231.54
2016,11,10,14,15,330.0,158.0,0.7,26.5,295.0,374.43,288.89
2016,11,10,14,30,527.0,116.0,0.6,26.0,328.0,434.1,333.74
2016,11,10,14,45,503.5,108.0,0.5,26.0,294.0,392.37,300.64
2016,11,10,15,0,480.0,100.0,0.4,26.0,260.0,351.17,268.14
2016,11,10,15,15,452.0,89.5,0.35,25.5,223.5,305.99,232.64
2016,11,10,15,30,424.0,79.0,0.3,25.0,187.0,262.32,197.28
2016,11,10,15,45,381.0,66.5,0.3,25.0,150.0,213.0,156.68
2016,11,10,16,0,338.0,54.0,0.3,25.0,113.0,167.27,118.32
2016,11,10,16,15,266.5,40.5,0.4,24.0,78.0,117.33,77.69
2016,11,10,16,30,195.0,27.0,0.5,23.0,43.0,73.79,37.33
2016,11,10,16,45,97.5,13.5,0.6,22.5,21.5,27.05,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,8.36,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,16.71,0.0
2016,11,11,7,15,125.0,30.0,1.35,15.0,46.5,61.23,33.21
2016,11,11,7,30,250.0,43.0,1.6,16.0,76.0,116.83,81.14
2016,11,11,7,45,299.5,57.5,1.85,17.0,111.5,160.5,119.13
2016,11,11,8,0,349.0,72.0,2.1,18.0,147.0,208.82,160.72
2016,11,11,8,15,381.0,84.5,2.05,18.5,183.0,252.2,198.28
2016,11,11,8,30,413.0,97.0,2.0,19.0,219.0,297.82,236.76
2016,11,11,8,45,443.0,105.0,2.0,19.5,253.5,339.42,271.21
2016,11,11,9,0,473.0,113.0,2.0,20.0,288.0,382.44,305.88
2016,11,11,9,15,558.0,106.5,2.05,20.5,333.0,444.57,355.03
2016,11,11,9,30,643.0,100.0,2.1,21.0,378.0,508.71,404.67
2016,11,11,9,45,623.0,114.5,2.2,22.0,399.0,533.15,421.64
2016,11,11,10,0,603.0,129.0,2.3,23.0,420.0,554.21,435.76
2016,11,11,10,15,490.0,167.0,2.35,23.5,411.5,531.08,415.88
2016,11,11,10,30,377.0,205.0,2.4,24.0,403.0,496.18,387.18
2016,11,11,10,45,278.0,228.0,2.5,24.5,376.5,457.22,355.6
2016,11,11,11,0,179.0,251.0,2.6,25.0,350.0,405.7,314.28
2016,11,11,11,15,124.5,250.0,2.65,25.0,319.5,365.39,282.79
2016,11,11,11,30,70.0,249.0,2.7,25.0,289.0,315.24,243.44
2016,11,11,11,45,72.5,250.5,2.75,25.0,292.0,319.0,246.56
2016,11,11,12,0,75.0,252.0,2.8,25.0,295.0,322.61,249.4
2016,11,11,12,15,81.0,251.0,2.75,25.0,297.0,325.85,252.03
2016,11,11,12,30,87.0,250.0,2.7,25.0,299.0,328.83,254.5
2016,11,11,12,45,58.0,230.5,2.7,25.0,263.0,284.58,220.14
2016,11,11,13,0,29.0,211.0,2.7,25.0,227.0,241.13,186.19
2016,11,11,13,15,16.5,189.0,2.6,24.5,198.0,200.97,155.25
2016,11,11,13,30,4.0,167.0,2.5,24.0,169.0,169.12,130.43
2016,11,11,13,45,2.0,156.0,2.45,24.0,157.0,156.5,120.66
2016,11,11,14,0,0.0,145.0,2.4,24.0,145.0,144.05,110.94
2016,11,11,14,15,108.5,154.5,2.3,23.5,198.0,230.98,182.4
2016,11,11,14,30,217.0,164.0,2.2,23.0,251.0,305.76,242.17
2016,11,11,14,45,202.0,150.0,2.15,22.5,224.5,268.45,212.6
2016,11,11,15,0,187.0,136.0,2.1,22.0,198.0,238.07,188.32
2016,11,11,15,15,173.5,118.5,1.9,21.5,169.5,205.22,161.49
2016,11,11,15,30,160.0,101.0,1.7,21.0,141.0,173.27,134.85
2016,11,11,15,45,138.5,82.5,1.55,20.5,112.5,138.39,105.5
2016,11,11,16,0,117.0,64.0,1.4,20.0,84.0,105.38,77.43
2016,11,11,16,15,79.5,46.0,1.3,19.0,57.5,71.02,48.7
2016,11,11,16,30,42.0,28.0,1.2,18.0,31.0,39.54,19.11
2016,11,11,16,45,21.0,14.0,1.15,17.5,15.5,16.7,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,33.76,0.0
2016,11,12,7,15,272.5,25.5,0.85,14.5,53.5,87.76,44.66
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,148.46,101.17
2016,11,12,7,45,481.5,44.5,1.0,16.0,129.5,200.97,146.95
2016,11,12,8,0,559.0,52.0,1.1,17.0,171.0,260.53,198.07
2016,11,12,8,15,609.0,57.5,1.05,17.5,213.5,313.51,243.82
2016,11,12,8,30,659.0,63.0,1.0,18.0,256.0,369.84,290.87
2016,11,12,8,45,694.0,66.5,1.0,18.5,296.0,417.96,330.42
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,468.83,370.71
2016,11,12,9,15,752.5,73.0,0.95,19.0,371.5,513.38,405.37
2016,11,12,9,30,776.0,76.0,0.9,19.0,407.0,557.41,438.59
2016,11,12,9,45,799.5,76.0,0.9,19.5,438.5,597.22,467.45
2016,11,12,10,0,823.0,76.0,0.9,20.0,470.0,635.83,494.68
2016,11,12,10,15,834.5,77.0,0.85,20.5,494.0,665.87,514.09
2016,11,12,10,30,846.0,78.0,0.8,21.0,518.0,693.57,530.87
2016,11,12,10,45,855.0,78.5,0.75,22.0,535.0,712.08,540.05
2016,11,12,11,0,864.0,79.0,0.7,23.0,552.0,731.91,550.1
2016,11,12,11,15,867.5,79.5,0.75,23.0,561.5,744.69,558.84
2016,11,12,11,30,871.0,80.0,0.8,23.0,571.0,754.32,565.64
2016,11,12,11,45,871.5,80.5,0.85,23.5,573.0,758.45,567.78
2016,11,12,12,0,872.0,81.0,0.9,24.0,575.0,759.3,567.89
2016,11,12,12,15,716.5,126.0,1.0,24.0,529.0,696.62,526.48
2016,11,12,12,30,561.0,171.0,1.1,24.0,483.0,620.55,472.55
2016,11,12,12,45,705.0,126.0,1.25,24.5,508.5,674.18,514.18
2016,11,12,13,0,849.0,81.0,1.4,25.0,534.0,714.0,542.5
2016,11,12,13,15,658.5,126.5,1.45,24.5,470.0,617.61,474.45
2016,11,12,13,30,468.0,172.0,1.5,24.0,406.0,519.45,402.22
2016,11,12,13,45,415.5,171.5,1.6,24.0,371.0,472.02,367.71
2016,11,12,14,0,363.0,171.0,1.7,24.0,336.0,418.93,327.98
2016,11,12,14,15,563.5,120.5,1.7,23.5,353.5,480.3,377.19
2016,11,12,14,30,764.0,70.0,1.7,23.0,371.0,514.76,404.11
2016,11,12,14,45,736.0,67.0,1.7,23.0,333.0,467.39,366.29
2016,11,12,15,0,708.0,64.0,1.7,23.0,295.0,420.16,328.06
2016,11,12,15,15,667.5,59.5,1.6,22.5,253.5,366.31,284.0
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,316.01,241.43
2016,11,12,15,45,563.0,49.0,1.45,21.5,169.0,256.92,191.38
2016,11,12,16,0,499.0,43.0,1.4,21.0,126.0,203.0,144.82
2016,11,12,16,15,396.0,34.0,1.4,20.0,86.5,142.07,93.85
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,89.71,41.72
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,32.6,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,134.0,13.0,0.6,13.0,17.0,31.47,0.0
2016,11,13,7,15,267.5,25.0,0.65,13.5,51.5,85.05,40.54
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,146.67,99.6
2016,11,13,7,45,474.0,45.5,0.75,14.5,127.0,198.55,145.39
2016,11,13,8,0,547.0,54.0,0.8,15.0,168.0,257.05,196.12
2016,11,13,8,15,598.0,59.5,0.75,15.0,210.5,309.74,242.14
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,365.87,289.68
2016,11,13,8,45,681.5,70.0,0.65,15.5,292.5,415.52,330.24
2016,11,13,9,0,714.0,75.0,0.6,16.0,332.0,466.15,370.01
2016,11,13,9,15,738.0,78.0,0.55,16.0,368.0,508.54,402.96
2016,11,13,9,30,762.0,81.0,0.5,16.0,404.0,552.33,435.86
2016,11,13,9,45,782.0,82.5,0.5,16.5,434.5,591.17,463.9
2016,11,13,10,0,802.0,84.0,0.5,17.0,465.0,628.67,490.23
2016,11,13,10,15,814.0,85.5,0.55,18.0,489.0,659.11,510.58
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,687.29,528.13
2016,11,13,10,45,837.0,87.5,0.65,20.0,531.0,711.16,542.4
2016,11,13,11,0,848.0,88.0,0.7,21.0,549.0,732.33,554.78
2016,11,13,11,15,852.0,88.5,0.75,21.5,558.5,745.43,562.71
2016,11,13,11,30,856.0,89.0,0.8,22.0,568.0,755.41,568.7
2016,11,13,11,45,857.0,89.0,0.85,22.5,570.0,759.35,570.72
2016,11,13,12,0,858.0,89.0,0.9,23.0,572.0,760.04,570.73
2016,11,13,12,15,855.5,88.5,0.95,23.0,566.0,754.27,567.6
2016,11,13,12,30,853.0,88.0,1.0,23.0,560.0,745.28,562.44
2016,11,13,12,45,851.0,86.0,1.05,23.5,547.0,731.8,553.24
2016,11,13,13,0,849.0,84.0,1.1,24.0,534.0,715.22,542.0
2016,11,13,13,15,839.5,82.5,1.1,24.0,513.0,690.95,525.97
2016,11,13,13,30,830.0,81.0,1.1,24.0,492.0,664.09,508.15
2016,11,13,13,45,815.5,79.5,1.1,24.0,464.5,631.54,485.1
2016,11,13,14,0,801.0,78.0,1.1,24.0,437.0,597.03,460.13
2016,11,13,14,15,781.5,75.0,1.05,23.5,404.0,556.18,430.48
2016,11,13,14,30,762.0,72.0,1.0,23.0,371.0,514.22,399.22
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.5,466.5,362.3
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,419.0,324.44
2016,11,13,15,15,662.5,61.5,0.9,22.5,252.0,366.65,281.93
2016,11,13,15,30,621.0,57.0,0.8,22.0,210.0,314.82,238.64
2016,11,13,15,45,557.0,50.5,0.7,21.5,167.5,255.6,188.94
2016,11,13,16,0,493.0,44.0,0.6,21.0,125.0,201.55,142.7
2016,11,13,16,15,389.5,34.5,0.7,20.0,85.5,140.47,92.12
2016,11,13,16,30,286.0,25.0,0.8,19.0,46.0,87.6,38.28
2016,11,13,16,45,143.0,12.5,0.9,18.5,23.0,31.94,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,0.6,12.0,8.0,0.0,0.0
2016,11,14,7,0,140.0,12.0,0.6,12.0,16.0,31.0,0.0
2016,11,14,7,15,277.5,23.5,0.55,12.5,50.0,84.24,36.59
2016,11,14,7,30,415.0,35.0,0.5,13.0,84.0,146.96,99.06
2016,11,14,7,45,494.0,42.5,0.5,14.0,126.0,199.93,145.56
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,260.1,197.05
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,313.76,243.18
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,370.84,290.53
2016,11,14,8,45,337.5,78.0,0.4,16.5,174.5,255.01,203.3
2016,11,14,9,0,0.0,95.0,0.4,17.0,95.0,93.34,72.16
2016,11,14,9,15,0.0,107.5,0.4,17.5,107.5,105.89,82.72
2016,11,14,9,30,0.0,120.0,0.4,18.0,120.0,118.49,92.63
2016,11,14,9,45,8.0,147.0,0.45,18.5,151.0,151.4,118.95
2016,11,14,10,0,16.0,174.0,0.5,19.0,182.0,185.06,145.36
2016,11,14,10,15,38.0,195.5,0.5,19.5,215.0,230.0,180.43
2016,11,14,10,30,60.0,217.0,0.5,20.0,248.0,269.92,210.9
2016,11,14,10,45,73.5,228.0,0.55,20.5,267.5,292.65,227.85
2016,11,14,11,0,87.0,239.0,0.6,21.0,287.0,315.69,245.01
2016,11,14,11,15,86.0,244.0,0.55,21.5,292.0,321.28,248.2
2016,11,14,11,30,85.0,249.0,0.5,22.0,297.0,326.65,251.34
2016,11,14,11,45,85.0,250.0,0.45,22.5,298.0,327.99,251.54
2016,11,14,12,0,85.0,251.0,0.4,23.0,299.0,329.13,251.66
2016,11,14,12,15,473.0,168.5,0.4,23.0,429.0,553.18,423.32
2016,11,14,12,30,861.0,86.0,0.4,23.0,559.0,746.64,557.71
2016,11,14,12,45,857.5,84.5,0.45,23.5,546.0,732.6,545.63
2016,11,14,13,0,854.0,83.0,0.5,24.0,533.0,715.48,534.51
2016,11,14,13,15,845.0,81.5,0.55,24.0,512.0,691.56,519.81
2016,11,14,13,30,836.0,80.0,0.6,24.0,491.0,665.0,503.24
2016,11,14,13,45,822.5,78.0,0.7,24.5,464.0,632.48,480.84
2016,11,14,14,0,809.0,76.0,0.8,25.0,437.0,597.95,456.38
2016,11,14,14,15,789.0,73.5,0.85,24.5,403.5,557.23,427.99
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,515.4,397.79
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,467.27,361.08
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,419.3,323.26
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,365.34,280.38
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,315.05,238.81
2016,11,14,15,45,565.5,49.0,0.85,21.5,166.0,255.98,189.15
2016,11,14,16,0,501.0,43.0,0.8,21.0,123.0,202.1,142.93
2016,11,14,16,15,395.0,33.5,0.85,19.5,83.5,140.24,91.63
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,86.46,35.17
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,31.49,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,15.0,36.44,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,49.5,88.77,33.62
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,152.65,101.65
2016,11,15,7,45,545.5,36.5,1.55,13.0,125.5,205.44,149.68
2016,11,15,8,0,618.0,43.0,1.8,14.0,167.0,264.59,202.12
2016,11,15,8,15,664.0,47.0,1.9,14.5,209.0,316.63,248.94
2016,11,15,8,30,710.0,51.0,2.0,15.0,251.0,371.45,296.88
2016,11,15,8,45,383.5,96.5,2.1,15.5,206.5,296.92,240.64
2016,11,15,9,0,57.0,142.0,2.2,16.0,162.0,178.25,143.5
2016,11,15,9,15,435.0,101.5,2.3,16.5,280.5,361.41,295.73
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,555.17,449.67
2016,11,15,9,45,801.5,71.0,2.5,17.5,424.5,585.65,471.89
2016,11,15,10,0,790.0,81.0,2.6,18.0,450.0,612.76,492.02
2016,11,15,10,15,548.5,146.0,2.65,18.0,408.5,541.53,434.59
2016,11,15,10,30,307.0,211.0,2.7,18.0,367.0,450.42,360.69
2016,11,15,10,45,303.5,220.0,2.8,18.5,378.5,463.74,370.61
2016,11,15,11,0,300.0,229.0,2.9,19.0,390.0,475.88,379.01
2016,11,15,11,15,340.5,225.0,2.95,19.0,411.0,504.66,401.77
2016,11,15,11,30,381.0,221.0,3.0,19.0,432.0,532.94,423.97
2016,11,15,11,45,382.5,221.0,3.15,19.5,433.5,535.5,425.33
2016,11,15,12,0,384.0,221.0,3.3,20.0,435.0,536.64,425.75
2016,11,15,12,15,337.0,228.0,3.4,20.0,414.0,508.02,403.3
2016,11,15,12,30,290.0,235.0,3.5,20.0,393.0,478.67,380.25
2016,11,15,12,45,198.5,234.5,3.65,20.0,341.5,399.9,318.32
2016,11,15,13,0,107.0,234.0,3.8,20.0,290.0,323.48,257.17
2016,11,15,13,15,53.5,141.0,3.85,19.5,169.0,181.13,144.06
2016,11,15,13,30,0.0,48.0,3.9,19.0,48.0,46.38,32.96
2016,11,15,13,45,0.0,45.0,3.95,19.0,45.0,43.47,30.66
2016,11,15,14,0,0.0,42.0,4.0,19.0,42.0,40.57,28.3
2016,11,15,14,15,0.0,83.0,3.95,18.5,83.0,80.51,61.7
2016,11,15,14,30,0.0,124.0,3.9,18.0,124.0,123.35,97.38
2016,11,15,14,45,0.0,111.5,3.85,18.0,111.5,110.79,87.08
2016,11,15,15,0,0.0,99.0,3.8,18.0,99.0,98.28,76.78
2016,11,15,15,15,0.0,84.5,3.65,17.5,84.5,83.69,64.74
2016,11,15,15,30,0.0,70.0,3.5,17.0,70.0,69.13,52.53
2016,11,15,15,45,0.0,56.0,3.35,16.5,56.0,55.12,40.6
2016,11,15,16,0,0.0,42.0,3.2,16.0,42.0,41.11,28.5
2016,11,15,16,15,0.0,28.5,2.85,15.5,28.5,27.58,16.54
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,14.47,2.08
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,7.37,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,1.6,9.0,14.0,13.76,0.0
2016,11,16,7,15,225.0,23.5,1.95,9.5,48.5,72.14,23.2
2016,11,16,7,30,450.0,33.0,2.3,10.0,83.0,151.0,101.26
2016,11,16,7,45,537.0,39.5,2.65,11.0,126.5,206.39,151.75
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,268.01,206.64
2016,11,16,8,15,674.5,51.0,3.25,12.5,213.5,323.11,256.82
2016,11,16,8,30,725.0,56.0,3.5,13.0,257.0,381.37,308.57
2016,11,16,8,45,758.5,59.5,3.75,13.5,298.0,432.69,353.6
2016,11,16,9,0,792.0,63.0,4.0,14.0,339.0,484.82,398.05
2016,11,16,9,15,814.5,65.5,4.05,14.0,375.5,530.23,436.46
2016,11,16,9,30,837.0,68.0,4.1,14.0,412.0,574.89,473.35
2016,11,16,9,45,851.0,70.0,4.15,14.5,442.5,612.67,503.11
2016,11,16,10,0,865.0,72.0,4.2,15.0,473.0,648.58,530.77
2016,11,16,10,15,875.5,73.5,4.2,15.0,497.5,675.58,551.65
2016,11,16,10,30,886.0,75.0,4.2,15.0,522.0,703.76,572.24
2016,11,16,10,45,890.5,76.5,4.2,15.5,538.5,725.0,586.38
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,743.21,598.34
2016,11,16,11,15,665.0,142.0,4.2,16.0,499.5,662.88,535.84
2016,11,16,11,30,435.0,206.0,4.2,16.0,444.0,563.85,455.64
2016,11,16,11,45,437.5,206.0,4.25,16.0,446.5,567.48,459.1
2016,11,16,12,0,440.0,206.0,4.3,16.0,449.0,569.38,460.75
2016,11,16,12,15,665.5,143.5,4.25,16.0,506.5,670.24,542.58
2016,11,16,12,30,891.0,81.0,4.2,16.0,564.0,754.04,606.35
2016,11,16,12,45,883.5,80.5,4.2,16.0,550.0,738.15,594.35
2016,11,16,13,0,876.0,80.0,4.2,16.0,536.0,723.48,583.96
2016,11,16,13,15,866.5,79.0,4.15,16.0,515.0,699.55,566.46
2016,11,16,13,30,857.0,78.0,4.1,16.0,494.0,672.94,546.93
2016,11,16,13,45,837.5,77.5,4.1,16.0,465.0,637.93,519.69
2016,11,16,14,0,818.0,77.0,4.1,16.0,436.0,601.16,490.64
2016,11,16,14,15,797.5,74.5,4.0,15.5,402.5,560.08,458.34
2016,11,16,14,30,777.0,72.0,3.9,15.0,369.0,517.9,424.34
2016,11,16,14,45,742.5,69.5,3.85,15.0,329.5,467.71,382.37
2016,11,16,15,0,708.0,67.0,3.8,15.0,290.0,419.88,341.26
2016,11,16,15,15,664.5,62.5,3.5,14.5,248.0,365.32,294.09
2016,11,16,15,30,621.0,58.0,3.2,14.0,206.0,313.0,247.63
2016,11,16,15,45,547.0,51.5,2.95,13.5,162.5,250.87,192.88
2016,11,16,16,0,473.0,45.0,2.7,13.0,119.0,194.8,142.9
2016,11,16,16,15,362.0,34.5,2.4,12.0,80.0,132.5,88.88
2016,11,16,16,30,251.0,24.0,2.1,11.0,41.0,78.11,27.04
2016,11,16,16,45,125.5,12.0,1.85,10.5,20.5,28.67,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.0,59.31,13.43
2016,11,17,7,30,394.0,34.0,0.9,7.0,76.0,137.76,92.62
2016,11,17,7,45,490.5,41.0,1.0,7.5,119.0,193.4,143.06
2016,11,17,8,0,587.0,48.0,1.1,8.0,162.0,257.91,200.05
2016,11,17,8,15,640.0,53.0,1.2,8.5,205.0,311.9,248.9
2016,11,17,8,30,693.0,58.0,1.3,9.0,248.0,367.83,298.33
2016,11,17,8,45,735.0,60.0,1.4,9.5,289.5,420.05,343.59
2016,11,17,9,0,777.0,62.0,1.5,10.0,331.0,473.79,388.75
2016,11,17,9,15,800.5,64.5,1.6,10.5,367.5,519.08,426.04
2016,11,17,9,30,824.0,67.0,1.7,11.0,404.0,563.75,461.82
2016,11,17,9,45,845.0,67.5,1.85,12.0,435.5,603.64,492.47
2016,11,17,10,0,866.0,68.0,2.0,13.0,467.0,638.44,518.62
2016,11,17,10,15,877.0,69.5,2.05,13.5,491.5,669.43,541.18
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,697.97,560.74
2016,11,17,10,45,896.5,71.5,2.2,14.5,533.5,720.93,576.41
2016,11,17,11,0,905.0,72.0,2.3,15.0,551.0,740.98,589.96
2016,11,17,11,15,663.5,139.5,2.25,15.0,494.0,657.2,525.93
2016,11,17,11,30,422.0,207.0,2.2,15.0,437.0,554.16,443.91
2016,11,17,11,45,423.0,207.5,2.2,15.5,439.0,557.18,446.08
2016,11,17,12,0,424.0,208.0,2.2,16.0,441.0,558.53,446.24
2016,11,17,12,15,668.0,139.5,2.2,16.0,502.0,666.02,531.77
2016,11,17,12,30,912.0,71.0,2.2,16.0,563.0,755.67,597.83
2016,11,17,12,45,906.5,70.5,2.25,16.5,549.5,741.07,586.07
2016,11,17,13,0,901.0,70.0,2.3,17.0,536.0,723.33,573.04
2016,11,17,13,15,892.5,69.0,2.25,17.0,515.0,699.89,556.36
2016,11,17,13,30,884.0,68.0,2.2,17.0,494.0,673.69,537.66
2016,11,17,13,45,870.5,66.5,2.2,17.0,466.5,641.08,513.6
2016,11,17,14,0,857.0,65.0,2.2,17.0,439.0,606.33,486.94
2016,11,17,14,15,838.5,63.0,2.1,16.5,405.5,569.39,458.32
2016,11,17,14,30,820.0,61.0,2.0,16.0,372.0,527.68,425.34
2016,11,17,14,45,793.0,58.0,1.95,16.0,333.0,479.42,385.81
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,431.08,345.11
2016,11,17,15,15,726.0,51.5,1.65,15.5,252.0,376.88,298.74
2016,11,17,15,30,686.0,48.0,1.4,15.0,210.0,324.45,252.55
2016,11,17,15,45,625.0,42.5,1.15,14.5,166.5,264.96,200.09
2016,11,17,16,0,564.0,37.0,0.9,14.0,123.0,210.09,150.85
2016,11,17,16,15,455.5,29.0,0.95,13.0,83.0,146.62,95.72
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,90.98,27.2
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,33.49,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
