Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.0,13.5,2.8,12.0,14.5,16.19,0.0
2016,11,28,7,30,38.0,27.0,3.0,12.0,29.0,38.56,16.02
2016,11,28,7,45,82.0,44.0,3.25,12.0,55.0,71.52,50.02
2016,11,28,8,0,126.0,61.0,3.5,12.0,81.0,110.74,84.14
2016,11,28,8,15,151.0,78.5,3.6,12.0,109.5,144.61,114.23
2016,11,28,8,30,176.0,96.0,3.7,12.0,138.0,180.54,145.97
2016,11,28,8,45,200.0,111.0,3.85,12.0,166.5,214.98,176.23
2016,11,28,9,0,224.0,126.0,4.0,12.0,195.0,251.05,207.51
2016,11,28,9,15,245.5,136.0,4.05,12.0,220.5,281.44,233.71
2016,11,28,9,30,267.0,146.0,4.1,12.0,246.0,312.84,260.42
2016,11,28,9,45,208.5,164.5,4.2,12.5,246.0,301.47,250.26
2016,11,28,10,0,150.0,183.0,4.3,13.0,246.0,292.36,241.48
2016,11,28,10,15,287.0,175.0,4.3,13.0,305.5,381.03,316.13
2016,11,28,10,30,424.0,167.0,4.3,13.0,365.0,476.62,394.76
2016,11,28,10,45,257.0,192.0,4.35,13.5,313.5,391.7,322.92
2016,11,28,11,0,90.0,217.0,4.4,14.0,262.0,292.44,238.66
2016,11,28,11,15,45.0,187.5,4.4,14.0,210.0,227.65,185.05
2016,11,28,11,30,0.0,158.0,4.4,14.0,158.0,157.13,125.85
2016,11,28,11,45,76.5,195.5,4.4,14.0,235.0,259.57,212.17
2016,11,28,12,0,153.0,233.0,4.4,14.0,312.0,365.81,299.3
2016,11,28,12,15,131.5,230.0,4.35,14.0,297.5,346.57,283.01
2016,11,28,12,30,110.0,227.0,4.3,14.0,283.0,319.09,260.52
2016,11,28,12,45,406.5,178.0,4.3,14.0,377.0,494.62,407.49
2016,11,28,13,0,703.0,129.0,4.3,14.0,471.0,641.45,526.26
2016,11,28,13,15,690.5,126.5,4.2,14.0,451.5,617.8,506.54
2016,11,28,13,30,678.0,124.0,4.1,14.0,432.0,592.14,486.06
2016,11,28,13,45,440.5,148.5,4.1,14.0,344.0,451.13,371.95
2016,11,28,14,0,203.0,173.0,4.1,14.0,256.0,310.74,255.87
2016,11,28,14,15,184.0,164.0,4.0,13.5,235.0,284.25,234.59
2016,11,28,14,30,165.0,155.0,3.9,13.0,214.0,258.61,213.42
2016,11,28,14,45,379.5,118.0,3.85,13.0,233.5,329.17,271.94
2016,11,28,15,0,594.0,81.0,3.8,13.0,253.0,373.25,305.42
2016,11,28,15,15,543.0,74.0,3.35,12.5,213.5,318.81,257.67
2016,11,28,15,30,492.0,67.0,2.9,12.0,174.0,267.37,211.93
2016,11,28,15,45,436.5,56.0,2.5,12.0,135.5,213.91,163.88
2016,11,28,16,0,381.0,45.0,2.1,12.0,97.0,164.9,119.38
2016,11,28,16,15,261.5,32.5,1.85,11.0,62.0,104.84,66.04
2016,11,28,16,30,142.0,20.0,1.6,10.0,27.0,50.8,0.0
2016,11,28,16,45,71.0,10.0,1.4,9.5,13.5,19.05,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,24.5,41.11,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,49.0,109.96,44.33
2016,11,29,7,45,508.0,28.0,2.05,6.0,89.5,166.53,114.75
2016,11,29,8,0,610.0,35.0,2.3,7.0,130.0,230.01,172.71
2016,11,29,8,15,668.0,39.5,2.35,7.5,172.0,284.29,223.33
2016,11,29,8,30,726.0,44.0,2.4,8.0,214.0,342.52,276.39
2016,11,29,8,45,762.5,47.5,2.45,8.5,254.5,393.73,322.71
2016,11,29,9,0,799.0,51.0,2.5,9.0,295.0,446.11,368.55
2016,11,29,9,15,823.5,53.0,2.4,9.5,331.0,488.52,404.73
2016,11,29,9,30,848.0,55.0,2.3,10.0,367.0,532.97,441.15
2016,11,29,9,45,864.0,57.0,2.2,10.5,398.0,571.66,471.78
2016,11,29,10,0,880.0,59.0,2.1,11.0,429.0,608.69,500.1
2016,11,29,10,15,891.0,60.0,2.05,11.5,453.5,639.43,523.05
2016,11,29,10,30,902.0,61.0,2.0,12.0,478.0,667.77,543.33
2016,11,29,10,45,908.5,62.0,2.0,12.5,495.0,690.44,558.45
2016,11,29,11,0,915.0,63.0,2.0,13.0,512.0,710.18,571.35
2016,11,29,11,15,678.5,124.0,2.05,13.5,461.0,631.17,509.46
2016,11,29,11,30,442.0,185.0,2.1,14.0,410.0,532.7,430.3
2016,11,29,11,45,681.5,125.0,2.2,14.5,474.0,643.57,519.2
2016,11,29,12,0,921.0,65.0,2.3,15.0,538.0,740.55,590.98
2016,11,29,12,15,749.0,106.0,2.35,15.0,488.5,669.21,537.75
2016,11,29,12,30,577.0,147.0,2.4,15.0,439.0,584.4,471.83
2016,11,29,12,45,728.0,110.0,2.45,15.0,469.0,646.64,522.21
2016,11,29,13,0,879.0,73.0,2.5,15.0,499.0,691.25,556.78
2016,11,29,13,15,869.5,72.0,2.5,14.5,479.5,672.74,544.14
2016,11,29,13,30,860.0,71.0,2.5,14.0,460.0,647.41,525.81
2016,11,29,13,45,844.0,69.5,2.55,14.0,433.0,614.94,500.82
2016,11,29,14,0,828.0,68.0,2.6,14.0,406.0,580.51,473.79
2016,11,29,14,15,808.0,66.0,2.55,13.5,374.0,541.52,443.03
2016,11,29,14,30,788.0,64.0,2.5,13.0,342.0,501.33,410.47
2016,11,29,14,45,760.0,60.5,2.5,13.0,305.0,454.57,371.17
2016,11,29,15,0,732.0,57.0,2.5,13.0,268.0,407.83,330.76
2016,11,29,15,15,688.0,52.5,2.15,12.5,227.5,353.68,283.32
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,301.61,236.53
2016,11,29,15,45,575.5,42.0,1.5,11.5,145.5,242.46,183.75
2016,11,29,16,0,507.0,36.0,1.2,11.0,104.0,190.75,136.63
2016,11,29,16,15,383.0,27.0,1.15,10.0,67.0,127.25,78.82
2016,11,29,16,30,259.0,18.0,1.1,9.0,30.0,69.91,0.0
2016,11,29,16,45,129.5,9.0,1.1,8.5,15.0,25.69,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,7.5,7.0,6.88,0.0
2016,11,30,7,30,0.0,14.0,0.8,8.0,14.0,13.51,0.88
2016,11,30,7,45,0.0,27.0,0.75,8.5,27.0,26.08,15.75
2016,11,30,8,0,0.0,40.0,0.7,9.0,40.0,39.17,27.71
2016,11,30,8,15,0.0,54.0,0.85,9.5,54.0,53.3,40.19
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,67.41,52.5
2016,11,30,8,45,0.0,81.5,1.15,10.5,81.5,80.99,64.18
2016,11,30,9,0,0.0,95.0,1.3,11.0,95.0,94.61,75.7
2016,11,30,9,15,0.0,107.5,1.35,11.0,107.5,107.2,86.33
2016,11,30,9,30,0.0,120.0,1.4,11.0,120.0,119.85,96.89
2016,11,30,9,45,177.5,138.5,1.5,11.5,212.5,252.87,209.84
2016,11,30,10,0,355.0,157.0,1.6,12.0,305.0,393.33,324.36
2016,11,30,10,15,188.5,166.0,1.6,12.0,245.0,299.88,246.63
2016,11,30,10,30,22.0,175.0,1.6,12.0,185.0,191.02,154.88
2016,11,30,10,45,77.5,196.5,1.6,12.5,234.0,259.48,211.83
2016,11,30,11,0,133.0,218.0,1.6,13.0,283.0,331.02,269.3
2016,11,30,11,15,218.0,215.0,1.6,13.0,324.0,388.48,316.12
2016,11,30,11,30,303.0,212.0,1.6,13.0,365.0,455.39,369.42
2016,11,30,11,45,235.0,221.0,1.65,13.5,340.5,410.14,331.99
2016,11,30,12,0,167.0,230.0,1.7,14.0,316.0,372.11,300.46
2016,11,30,12,15,211.0,224.0,1.85,14.0,331.0,396.18,320.98
2016,11,30,12,30,255.0,218.0,2.0,14.0,346.0,427.46,346.53
2016,11,30,12,45,241.5,214.0,2.15,14.0,333.0,411.01,333.7
2016,11,30,13,0,228.0,210.0,2.3,14.0,320.0,386.09,314.49
2016,11,30,13,15,151.0,201.0,2.35,13.5,273.0,320.89,262.0
2016,11,30,13,30,74.0,192.0,2.4,13.0,226.0,250.94,204.82
2016,11,30,13,45,37.0,164.0,2.45,13.0,181.0,194.79,158.58
2016,11,30,14,0,0.0,136.0,2.5,13.0,136.0,135.94,109.36
2016,11,30,14,15,41.5,140.5,2.4,12.5,155.0,170.27,139.18
2016,11,30,14,30,83.0,145.0,2.3,12.0,174.0,197.47,162.44
2016,11,30,14,45,73.0,131.0,2.2,12.0,154.5,174.8,143.17
2016,11,30,15,0,63.0,117.0,2.1,12.0,135.0,152.83,124.43
2016,11,30,15,15,55.0,100.0,1.9,11.5,114.0,128.91,104.01
2016,11,30,15,30,47.0,83.0,1.7,11.0,93.0,105.61,83.84
2016,11,30,15,45,30.5,65.0,1.55,11.0,71.0,78.98,60.68
2016,11,30,16,0,14.0,47.0,1.4,11.0,49.0,53.75,38.78
2016,11,30,16,15,7.0,30.0,1.3,10.5,31.0,31.82,18.51
2016,11,30,16,30,0.0,13.0,1.2,10.0,13.0,12.55,0.0
2016,11,30,16,45,0.0,6.5,1.2,10.0,6.5,6.39,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.5,1.35,5.5,21.0,34.44,0.0
2016,12,1,7,30,328.0,21.0,1.4,6.0,42.0,93.29,26.01
2016,12,1,7,45,445.5,29.0,1.5,7.0,81.5,149.39,100.84
2016,12,1,8,0,563.0,37.0,1.6,8.0,121.0,214.97,159.63
2016,12,1,8,15,626.0,42.5,1.9,8.5,163.0,269.68,210.07
2016,12,1,8,30,689.0,48.0,2.2,9.0,205.0,328.86,263.68
2016,12,1,8,45,732.0,51.0,2.55,9.5,246.0,380.67,310.69
2016,12,1,9,0,775.0,54.0,2.9,10.0,287.0,434.21,358.0
2016,12,1,9,15,801.5,57.0,2.95,10.0,323.5,480.69,398.6
2016,12,1,9,30,828.0,60.0,3.0,10.0,360.0,526.85,437.9
2016,12,1,9,45,841.5,63.0,3.15,10.5,390.5,564.88,469.23
2016,12,1,10,0,855.0,66.0,3.3,11.0,421.0,601.15,498.4
2016,12,1,10,15,868.0,67.5,3.35,11.5,446.0,629.66,520.74
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,659.42,543.46
2016,12,1,10,45,890.0,70.0,3.45,12.5,489.5,683.47,560.73
2016,12,1,11,0,899.0,71.0,3.5,13.0,508.0,704.73,575.42
2016,12,1,11,15,903.5,71.5,3.55,13.0,518.5,719.33,586.13
2016,12,1,11,30,908.0,72.0,3.6,13.0,529.0,730.77,594.58
2016,12,1,11,45,909.0,72.5,3.65,13.5,532.0,736.47,597.74
2016,12,1,12,0,910.0,73.0,3.7,14.0,535.0,738.86,598.55
2016,12,1,12,15,673.0,128.0,3.65,14.0,468.0,637.42,519.74
2016,12,1,12,30,436.0,183.0,3.6,14.0,401.0,523.44,427.58
2016,12,1,12,45,666.5,126.5,3.55,14.5,451.5,620.16,506.43
2016,12,1,13,0,897.0,70.0,3.5,15.0,502.0,697.69,566.44
2016,12,1,13,15,887.5,69.0,3.45,15.0,482.0,675.09,549.16
2016,12,1,13,30,878.0,68.0,3.4,15.0,462.0,649.79,529.65
2016,12,1,13,45,863.5,66.5,3.4,15.0,435.5,621.89,507.56
2016,12,1,14,0,849.0,65.0,3.4,15.0,409.0,588.06,480.55
2016,12,1,14,15,828.5,63.0,3.3,14.5,376.5,548.4,448.97
2016,12,1,14,30,808.0,61.0,3.2,14.0,344.0,507.51,415.59
2016,12,1,14,45,778.0,58.0,3.1,14.0,306.5,459.84,375.15
2016,12,1,15,0,748.0,55.0,3.0,14.0,269.0,412.27,333.76
2016,12,1,15,15,704.0,51.0,2.6,13.0,228.0,358.23,286.86
2016,12,1,15,30,660.0,47.0,2.2,12.0,187.0,306.2,240.37
2016,12,1,15,45,590.0,41.0,1.85,11.5,145.5,246.02,186.51
2016,12,1,16,0,520.0,35.0,1.5,11.0,104.0,191.16,136.64
2016,12,1,16,15,396.0,26.0,1.5,10.0,66.5,129.29,79.41
2016,12,1,16,30,272.0,17.0,1.5,9.0,29.0,71.23,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,14.5,26.12,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,36.62,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,97.75,19.64
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,154.6,103.62
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,217.93,162.19
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,271.85,212.69
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,330.05,266.14
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,380.4,311.82
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,431.9,356.99
2016,12,2,9,15,805.0,55.0,3.75,10.5,320.5,478.21,397.26
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,524.18,436.11
2016,12,2,9,45,844.0,61.0,4.1,11.5,387.5,562.03,467.59
2016,12,2,10,0,857.0,64.0,4.3,12.0,418.0,598.08,497.1
2016,12,2,10,15,869.5,65.5,4.25,12.5,442.5,626.35,519.1
2016,12,2,10,30,882.0,67.0,4.2,13.0,467.0,655.85,541.4
2016,12,2,10,45,889.5,68.0,4.2,13.5,485.0,678.95,557.91
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,699.23,571.74
2016,12,2,11,15,901.5,69.5,4.15,14.0,513.5,713.87,582.15
2016,12,2,11,30,906.0,70.0,4.1,14.0,524.0,725.37,590.32
2016,12,2,11,45,907.0,70.5,4.1,14.0,527.5,731.14,594.45
2016,12,2,12,0,908.0,71.0,4.1,14.0,531.0,733.61,596.24
2016,12,2,12,15,906.0,70.5,4.1,14.0,526.0,729.46,593.16
2016,12,2,12,30,904.0,70.0,4.1,14.0,521.0,722.02,587.77
2016,12,2,12,45,899.0,69.5,4.2,14.5,509.0,709.26,577.72
2016,12,2,13,0,894.0,69.0,4.3,15.0,497.0,693.39,565.58
2016,12,2,13,15,884.5,68.0,4.35,15.0,477.5,670.96,549.27
2016,12,2,13,30,875.0,67.0,4.4,15.0,458.0,645.82,530.01
2016,12,2,13,45,858.5,66.0,4.45,15.0,431.5,617.45,507.42
2016,12,2,14,0,842.0,65.0,4.5,15.0,405.0,583.26,479.91
2016,12,2,14,15,821.5,62.5,4.3,14.5,372.5,543.35,447.41
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,502.22,413.19
2016,12,2,14,45,769.0,57.5,3.95,14.0,302.5,454.5,372.34
2016,12,2,15,0,737.0,55.0,3.8,14.0,265.0,407.02,330.7
2016,12,2,15,15,692.0,51.0,3.35,13.0,224.5,353.11,283.72
2016,12,2,15,30,647.0,47.0,2.9,12.0,184.0,301.31,237.27
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.5,240.65,182.92
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,187.82,134.71
2016,12,2,16,15,374.0,26.0,1.9,10.0,64.5,124.37,76.29
2016,12,2,16,30,248.0,17.0,1.8,9.0,28.0,66.97,0.0
2016,12,2,16,45,124.0,8.5,1.7,8.5,14.0,24.6,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.0,18.5,31.22,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,84.5,8.53
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,140.6,93.11
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,200.61,148.03
2016,12,3,8,15,591.0,41.5,1.95,8.5,152.5,253.65,196.88
2016,12,3,8,30,655.0,47.0,2.1,9.0,193.0,311.33,249.02
2016,12,3,8,45,697.0,50.5,2.25,9.5,232.0,361.62,294.5
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,413.68,340.24
2016,12,3,9,15,767.0,56.5,2.4,10.5,307.0,458.9,378.98
2016,12,3,9,30,795.0,59.0,2.4,11.0,343.0,504.03,416.42
2016,12,3,9,45,810.5,62.0,2.4,11.5,373.5,542.15,447.23
2016,12,3,10,0,826.0,65.0,2.4,12.0,404.0,578.75,475.97
2016,12,3,10,15,839.5,66.5,2.45,12.0,428.5,610.56,501.46
2016,12,3,10,30,853.0,68.0,2.5,12.0,453.0,636.39,522.08
2016,12,3,10,45,863.0,68.5,2.6,12.5,471.0,660.07,539.59
2016,12,3,11,0,873.0,69.0,2.7,13.0,489.0,681.11,554.34
2016,12,3,11,15,646.5,127.0,2.75,13.5,442.0,606.89,494.24
2016,12,3,11,30,420.0,185.0,2.8,14.0,395.0,514.03,418.19
2016,12,3,11,45,403.5,190.0,2.9,14.5,393.0,510.06,414.76
2016,12,3,12,0,387.0,195.0,3.0,15.0,391.0,496.18,403.31
2016,12,3,12,15,635.0,132.5,3.0,15.0,450.0,613.42,498.4
2016,12,3,12,30,883.0,70.0,3.0,15.0,509.0,706.05,570.07
2016,12,3,12,45,878.5,69.0,3.0,15.5,497.0,693.36,559.15
2016,12,3,13,0,874.0,68.0,3.0,16.0,485.0,677.62,546.83
2016,12,3,13,15,865.5,67.0,2.95,16.0,466.5,656.29,531.17
2016,12,3,13,30,857.0,66.0,2.9,16.0,448.0,632.29,512.64
2016,12,3,13,45,844.0,64.5,2.9,16.5,422.5,602.41,488.38
2016,12,3,14,0,831.0,63.0,2.9,17.0,397.0,573.85,464.66
2016,12,3,14,15,812.0,61.0,2.7,16.5,366.0,535.81,434.3
2016,12,3,14,30,793.0,59.0,2.5,16.0,335.0,496.48,402.21
2016,12,3,14,45,763.0,56.5,2.35,16.0,298.5,450.14,363.18
2016,12,3,15,0,733.0,54.0,2.2,16.0,262.0,403.92,323.3
2016,12,3,15,15,690.0,50.0,1.9,15.0,222.5,351.11,278.06
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,300.24,233.16
2016,12,3,15,45,574.0,40.5,1.3,13.5,141.5,240.35,180.31
2016,12,3,16,0,501.0,35.0,1.0,13.0,100.0,188.22,133.36
2016,12,3,16,15,377.5,26.0,1.0,12.5,64.0,125.31,75.76
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,68.11,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,25.03,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,26.53,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,71.27,0.0
2016,12,4,7,45,349.0,30.5,0.4,8.5,69.5,126.83,82.7
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,188.44,137.75
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.0,241.17,184.74
2016,12,4,8,30,605.0,53.0,0.5,10.0,186.0,299.21,235.44
2016,12,4,8,45,653.5,57.0,0.6,10.5,225.5,350.54,280.29
2016,12,4,9,0,702.0,61.0,0.7,11.0,265.0,402.51,324.57
2016,12,4,9,15,731.5,64.0,0.8,11.5,301.0,447.74,362.47
2016,12,4,9,30,761.0,67.0,0.9,12.0,337.0,493.05,399.39
2016,12,4,9,45,750.5,77.5,1.05,13.0,363.0,523.67,423.39
2016,12,4,10,0,740.0,88.0,1.2,14.0,389.0,553.83,446.23
2016,12,4,10,15,592.0,122.0,1.2,14.0,372.0,518.8,418.36
2016,12,4,10,30,444.0,156.0,1.2,14.0,355.0,472.0,381.15
2016,12,4,10,45,495.0,151.5,1.25,14.5,381.5,509.84,410.83
2016,12,4,11,0,546.0,147.0,1.3,15.0,408.0,547.63,439.37
2016,12,4,11,15,561.0,146.0,1.3,15.0,419.5,563.82,451.44
2016,12,4,11,30,576.0,145.0,1.3,15.0,431.0,578.26,462.31
2016,12,4,11,45,471.5,172.0,1.3,15.5,407.0,537.68,428.98
2016,12,4,12,0,367.0,199.0,1.3,16.0,383.0,486.08,387.71
2016,12,4,12,15,426.5,184.0,1.4,16.0,396.5,518.83,414.45
2016,12,4,12,30,486.0,169.0,1.5,16.0,410.0,541.34,432.84
2016,12,4,12,45,477.0,166.5,1.6,16.0,398.0,527.58,422.73
2016,12,4,13,0,468.0,164.0,1.7,16.0,386.0,512.25,411.58
2016,12,4,13,15,444.0,161.5,1.75,16.0,366.0,485.54,391.2
2016,12,4,13,30,420.0,159.0,1.8,16.0,346.0,458.13,370.08
2016,12,4,13,45,327.0,162.5,1.9,16.0,303.0,386.94,313.85
2016,12,4,14,0,234.0,166.0,2.0,16.0,260.0,327.49,265.92
2016,12,4,14,15,208.5,159.0,1.8,15.5,238.0,292.09,237.64
2016,12,4,14,30,183.0,152.0,1.6,15.0,216.0,264.72,215.29
2016,12,4,14,45,175.0,136.5,1.45,15.0,192.0,237.37,192.53
2016,12,4,15,0,167.0,121.0,1.3,15.0,168.0,210.26,169.59
2016,12,4,15,15,146.5,104.0,1.2,14.0,141.0,176.5,141.45
2016,12,4,15,30,126.0,87.0,1.1,13.0,114.0,144.24,114.04
2016,12,4,15,45,104.5,69.0,1.0,12.5,88.0,112.03,86.14
2016,12,4,16,0,83.0,51.0,0.9,12.0,62.0,81.6,59.5
2016,12,4,16,15,41.5,33.0,0.9,11.5,38.5,48.27,29.46
2016,12,4,16,30,0.0,15.0,0.9,11.0,15.0,14.5,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.0,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,9.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,1.0,9.0,14.0,13.51,0.0
2016,12,5,7,45,0.0,30.0,1.15,9.5,30.0,30.03,17.89
2016,12,5,8,0,0.0,46.0,1.3,10.0,46.0,46.51,33.42
2016,12,5,8,15,6.5,62.5,1.3,10.0,64.0,65.54,50.16
2016,12,5,8,30,13.0,79.0,1.3,10.0,82.0,85.1,67.29
2016,12,5,8,45,18.5,94.5,1.3,10.0,99.5,103.67,83.46
2016,12,5,9,0,24.0,110.0,1.3,10.0,117.0,126.99,103.47
2016,12,5,9,15,28.5,123.5,1.3,10.5,133.0,144.23,117.91
2016,12,5,9,30,33.0,137.0,1.3,11.0,149.0,161.86,132.45
2016,12,5,9,45,33.0,148.0,1.3,11.5,161.0,174.37,142.48
2016,12,5,10,0,33.0,159.0,1.3,12.0,173.0,186.92,152.41
2016,12,5,10,15,16.5,141.0,1.3,12.0,148.0,151.14,122.39
2016,12,5,10,30,0.0,123.0,1.3,12.0,123.0,121.46,97.28
2016,12,5,10,45,0.0,109.0,1.35,12.5,109.0,106.75,84.81
2016,12,5,11,0,0.0,95.0,1.4,13.0,95.0,92.36,72.59
2016,12,5,11,15,32.0,153.5,1.45,13.0,169.5,180.7,146.6
2016,12,5,11,30,64.0,212.0,1.5,13.0,244.0,269.4,218.71
2016,12,5,11,45,32.0,180.0,1.6,13.0,196.0,210.44,170.11
2016,12,5,12,0,0.0,148.0,1.7,13.0,148.0,146.85,117.43
2016,12,5,12,15,1.0,155.0,1.7,13.0,155.5,154.97,124.31
2016,12,5,12,30,2.0,162.0,1.7,13.0,163.0,163.18,131.11
2016,12,5,12,45,2.5,160.5,1.75,13.0,162.0,162.08,130.29
2016,12,5,13,0,3.0,159.0,1.8,13.0,161.0,161.03,129.57
2016,12,5,13,15,29.5,171.5,1.75,13.0,185.0,198.92,161.49
2016,12,5,13,30,56.0,184.0,1.7,13.0,209.0,230.34,187.67
2016,12,5,13,45,55.0,174.0,1.65,13.0,197.0,217.75,177.4
2016,12,5,14,0,54.0,164.0,1.6,13.0,185.0,205.17,167.24
2016,12,5,14,15,47.5,152.0,1.55,12.5,170.0,187.21,152.77
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,169.65,138.47
2016,12,5,14,45,36.0,125.0,1.45,12.0,137.0,149.78,121.85
2016,12,5,15,0,31.0,110.0,1.4,12.0,119.0,130.31,105.36
2016,12,5,15,15,24.0,94.0,1.25,11.5,100.0,109.24,87.49
2016,12,5,15,30,17.0,78.0,1.1,11.0,81.0,85.64,67.27
2016,12,5,15,45,8.5,60.5,0.95,11.0,62.0,64.13,48.58
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,43.31,30.46
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,26.77,14.68
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.61,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.41,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,4.5,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,1.2,5.0,26.0,27.24,0.0
2016,12,6,7,45,166.5,35.0,1.25,6.0,57.5,87.37,57.07
2016,12,6,8,0,333.0,44.0,1.3,7.0,89.0,152.29,112.79
2016,12,6,8,15,383.0,54.5,1.5,7.5,123.5,196.51,153.24
2016,12,6,8,30,433.0,65.0,1.7,8.0,158.0,244.66,196.66
2016,12,6,8,45,468.5,73.0,1.9,8.5,192.0,287.66,235.46
2016,12,6,9,0,504.0,81.0,2.1,9.0,226.0,332.47,274.95
2016,12,6,9,15,529.0,87.0,2.25,9.5,256.5,371.4,308.75
2016,12,6,9,30,554.0,93.0,2.4,10.0,287.0,410.66,342.01
2016,12,6,9,45,591.0,95.0,2.55,10.5,318.5,452.37,376.63
2016,12,6,10,0,628.0,97.0,2.7,11.0,350.0,494.46,410.87
2016,12,6,10,15,584.0,115.5,2.75,11.0,362.0,504.49,418.65
2016,12,6,10,30,540.0,134.0,2.8,11.0,374.0,507.37,420.64
2016,12,6,10,45,604.0,122.5,2.85,11.5,400.5,551.26,455.64
2016,12,6,11,0,668.0,111.0,2.9,12.0,427.0,592.04,487.57
2016,12,6,11,15,780.5,92.0,2.9,12.0,470.0,654.14,536.93
2016,12,6,11,30,893.0,73.0,2.9,12.0,513.0,713.89,581.75
2016,12,6,11,45,644.0,132.0,2.95,12.5,450.5,616.92,504.22
2016,12,6,12,0,395.0,191.0,3.0,13.0,388.0,495.84,405.73
2016,12,6,12,15,640.5,132.5,3.0,13.0,449.0,614.84,503.28
2016,12,6,12,30,886.0,74.0,3.0,13.0,510.0,709.73,577.27
2016,12,6,12,45,880.0,73.5,3.05,13.0,498.5,696.87,567.39
2016,12,6,13,0,874.0,73.0,3.1,13.0,487.0,685.12,559.22
2016,12,6,13,15,864.0,72.0,3.15,12.5,467.5,662.97,543.83
2016,12,6,13,30,854.0,71.0,3.2,12.0,448.0,638.18,525.57
2016,12,6,13,45,837.0,70.0,3.25,12.0,422.0,606.59,500.62
2016,12,6,14,0,820.0,69.0,3.3,12.0,396.0,573.07,473.67
2016,12,6,14,15,799.0,66.5,3.25,12.0,364.5,533.92,441.41
2016,12,6,14,30,778.0,64.0,3.2,12.0,333.0,493.63,407.52
2016,12,6,14,45,740.0,62.5,3.2,12.0,296.0,445.18,366.3
2016,12,6,15,0,702.0,61.0,3.2,12.0,259.0,397.39,324.61
2016,12,6,15,15,656.0,56.0,2.8,11.0,219.0,345.62,279.3
2016,12,6,15,30,610.0,51.0,2.4,10.0,179.0,294.23,233.23
2016,12,6,15,45,532.5,45.0,2.05,9.5,138.5,234.19,179.53
2016,12,6,16,0,455.0,39.0,1.7,9.0,98.0,180.27,130.66
2016,12,6,16,15,326.5,29.0,1.6,8.5,62.5,117.27,72.54
2016,12,6,16,30,198.0,19.0,1.5,8.0,27.0,60.36,0.0
2016,12,6,16,45,99.0,9.5,1.4,7.5,13.5,22.52,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,9.83,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,20.1,0.0
2016,12,7,7,45,76.5,33.5,0.45,4.5,44.0,60.53,38.85
2016,12,7,8,0,153.0,47.0,0.4,5.0,68.0,100.0,74.72
2016,12,7,8,15,173.5,63.5,0.5,5.0,95.0,132.09,104.21
2016,12,7,8,30,194.0,80.0,0.6,5.0,122.0,165.76,134.76
2016,12,7,8,45,207.0,95.5,0.75,5.5,148.0,196.57,162.38
2016,12,7,9,0,220.0,111.0,0.9,6.0,174.0,228.07,190.02
2016,12,7,9,15,230.5,124.5,0.95,6.5,197.5,256.54,214.42
2016,12,7,9,30,241.0,138.0,1.0,7.0,221.0,285.26,238.46
2016,12,7,9,45,331.0,138.0,1.1,7.5,263.5,343.13,286.81
2016,12,7,10,0,421.0,138.0,1.2,8.0,306.0,413.36,343.98
2016,12,7,10,15,336.0,161.5,1.2,8.0,301.5,391.08,324.85
2016,12,7,10,30,251.0,185.0,1.2,8.0,297.0,371.18,307.62
2016,12,7,10,45,340.5,178.0,1.3,8.5,335.5,426.96,353.56
2016,12,7,11,0,430.0,171.0,1.4,9.0,374.0,493.25,406.24
2016,12,7,11,15,251.5,191.5,1.45,9.0,311.0,390.76,322.2
2016,12,7,11,30,73.0,212.0,1.5,9.0,248.0,275.74,226.38
2016,12,7,11,45,126.0,217.0,1.6,9.0,279.5,327.06,269.83
2016,12,7,12,0,179.0,222.0,1.7,9.0,311.0,370.44,305.73
2016,12,7,12,15,89.5,175.0,1.85,9.0,219.5,253.11,209.25
2016,12,7,12,30,0.0,128.0,2.0,9.0,128.0,126.1,101.91
2016,12,7,12,45,0.0,135.5,2.15,9.5,135.5,134.01,108.69
2016,12,7,13,0,0.0,143.0,2.3,10.0,143.0,142.07,115.33
2016,12,7,13,15,24.5,162.0,2.4,10.0,173.0,178.83,146.85
2016,12,7,13,30,49.0,181.0,2.5,10.0,203.0,222.48,183.7
2016,12,7,13,45,37.0,167.0,2.6,10.0,183.0,198.64,163.74
2016,12,7,14,0,25.0,153.0,2.7,10.0,163.0,169.53,139.42
2016,12,7,14,15,22.5,141.5,2.65,10.0,150.0,155.69,127.92
2016,12,7,14,30,20.0,130.0,2.6,10.0,137.0,142.04,116.44
2016,12,7,14,45,16.5,116.5,2.6,10.0,122.0,125.89,102.74
2016,12,7,15,0,13.0,103.0,2.6,10.0,107.0,110.03,89.15
2016,12,7,15,15,7.5,88.5,2.5,9.5,90.5,92.55,74.17
2016,12,7,15,30,2.0,74.0,2.4,9.0,74.0,75.57,59.44
2016,12,7,15,45,1.0,57.5,2.3,9.0,57.5,58.28,44.16
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,41.01,28.77
2016,12,7,16,15,0.0,26.0,2.2,8.5,26.0,25.61,13.9
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,13.0,5.0,4.91,0.0
2016,12,8,7,30,0.0,10.0,4.2,13.0,10.0,9.65,0.0
2016,12,8,7,45,0.0,22.5,4.2,13.5,22.5,21.73,10.41
2016,12,8,8,0,0.0,35.0,4.2,14.0,35.0,34.31,22.6
2016,12,8,8,15,0.0,50.0,4.15,14.0,50.0,49.61,36.03
2016,12,8,8,30,0.0,65.0,4.1,14.0,65.0,64.85,49.31
2016,12,8,8,45,0.0,79.5,4.1,14.5,79.5,79.53,61.89
2016,12,8,9,0,0.0,94.0,4.1,15.0,94.0,94.24,74.3
2016,12,8,9,15,0.5,107.0,4.0,15.0,107.5,107.61,85.55
2016,12,8,9,30,1.0,120.0,3.9,15.0,121.0,121.08,96.76
2016,12,8,9,45,72.0,145.0,3.85,15.0,174.0,192.93,157.41
2016,12,8,10,0,143.0,170.0,3.8,15.0,227.0,271.31,222.55
2016,12,8,10,15,95.0,175.0,3.7,15.0,214.0,243.67,198.97
2016,12,8,10,30,47.0,180.0,3.6,15.0,201.0,220.07,178.58
2016,12,8,10,45,160.5,189.0,3.55,15.5,264.0,312.83,255.76
