Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,11,0,274.0,198.0,3.5,16.0,327.0,410.0,334.24
2016,12,8,11,15,247.0,206.5,3.4,16.0,325.0,404.61,328.8
2016,12,8,11,30,220.0,215.0,3.3,16.0,323.0,389.6,316.27
2016,12,8,11,45,218.5,217.5,3.2,16.5,325.5,392.54,317.83
2016,12,8,12,0,217.0,220.0,3.1,17.0,328.0,394.76,318.74
2016,12,8,12,15,135.5,213.0,3.0,17.0,280.5,329.05,265.16
2016,12,8,12,30,54.0,206.0,2.9,17.0,233.0,255.57,204.91
2016,12,8,12,45,91.5,207.5,2.85,17.0,251.0,282.97,228.03
2016,12,8,13,0,129.0,209.0,2.8,17.0,269.0,317.08,255.91
2016,12,8,13,15,93.5,196.0,2.7,17.0,239.0,269.46,217.24
2016,12,8,13,30,58.0,183.0,2.6,17.0,209.0,230.6,185.5
2016,12,8,13,45,60.0,173.5,2.55,17.0,199.0,220.41,177.55
2016,12,8,14,0,62.0,164.0,2.5,17.0,189.0,210.06,169.33
2016,12,8,14,15,58.5,152.0,2.35,16.5,174.0,193.55,156.18
2016,12,8,14,30,55.0,140.0,2.2,16.0,159.0,177.23,143.03
2016,12,8,14,45,51.5,125.0,2.1,16.0,141.5,157.6,126.74
2016,12,8,15,0,48.0,110.0,2.0,16.0,124.0,138.21,110.45
2016,12,8,15,15,41.0,94.0,1.8,15.5,104.5,116.43,92.12
2016,12,8,15,30,34.0,78.0,1.6,15.0,85.0,95.23,74.03
2016,12,8,15,45,23.0,61.5,1.45,15.0,65.5,72.68,54.61
2016,12,8,16,0,12.0,45.0,1.3,15.0,46.0,51.04,35.92
2016,12,8,16,15,6.0,29.0,1.25,14.5,29.5,30.55,17.01
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,12.55,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,6.39,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,12.5,10.0,9.83,0.0
2016,12,9,7,30,0.0,20.0,1.2,13.0,20.0,20.26,0.0
2016,12,9,7,45,130.5,31.0,1.3,13.5,48.0,73.38,43.45
2016,12,9,8,0,261.0,42.0,1.4,14.0,76.0,127.64,91.12
2016,12,9,8,15,299.5,55.5,1.6,14.5,107.5,167.38,126.72
2016,12,9,8,30,338.0,69.0,1.8,15.0,139.0,210.23,164.5
2016,12,9,8,45,371.5,79.5,2.05,15.5,171.0,250.39,199.75
2016,12,9,9,0,405.0,90.0,2.3,16.0,203.0,292.57,236.05
2016,12,9,9,15,422.0,100.0,2.4,16.0,231.5,327.79,266.39
2016,12,9,9,30,439.0,110.0,2.5,16.0,260.0,363.16,296.23
2016,12,9,9,45,288.5,139.5,2.6,16.5,241.5,320.01,260.87
2016,12,9,10,0,138.0,169.0,2.7,17.0,223.0,267.06,216.39
2016,12,9,10,15,142.5,180.0,2.75,17.0,239.5,285.48,231.43
2016,12,9,10,30,147.0,191.0,2.8,17.0,256.0,303.78,246.02
2016,12,9,10,45,260.5,185.5,2.9,17.5,306.0,382.07,309.66
2016,12,9,11,0,374.0,180.0,3.0,18.0,356.0,456.28,368.82
2016,12,9,11,15,187.0,151.5,2.9,18.0,239.5,300.05,242.98
2016,12,9,11,30,0.0,123.0,2.8,18.0,123.0,120.96,94.37
2016,12,9,11,45,25.5,165.0,2.75,18.0,178.0,189.16,150.72
2016,12,9,12,0,51.0,207.0,2.7,18.0,233.0,254.77,203.65
2016,12,9,12,15,146.5,209.5,2.6,18.0,281.5,332.66,267.44
2016,12,9,12,30,242.0,212.0,2.5,18.0,330.0,409.61,329.0
2016,12,9,12,45,240.0,207.5,2.45,18.0,322.0,400.98,321.9
2016,12,9,13,0,238.0,203.0,2.4,18.0,314.0,391.57,314.59
2016,12,9,13,15,334.5,179.0,2.25,18.0,329.5,423.87,341.49
2016,12,9,13,30,431.0,155.0,2.1,18.0,345.0,459.78,370.13
2016,12,9,13,45,429.0,145.5,2.0,18.0,325.0,437.82,352.57
2016,12,9,14,0,427.0,136.0,1.9,18.0,305.0,414.53,334.07
2016,12,9,14,15,416.0,126.0,1.7,17.5,280.5,384.38,310.18
2016,12,9,14,30,405.0,116.0,1.5,17.0,256.0,353.65,285.38
2016,12,9,14,45,391.5,104.5,1.35,17.0,228.0,319.61,257.02
2016,12,9,15,0,378.0,93.0,1.2,17.0,200.0,285.5,228.04
2016,12,9,15,15,352.5,81.0,1.1,16.5,169.0,245.99,194.62
2016,12,9,15,30,327.0,69.0,1.0,16.0,138.0,207.83,161.57
2016,12,9,15,45,286.0,56.0,0.9,16.0,106.5,165.07,124.27
2016,12,9,16,0,245.0,43.0,0.8,16.0,75.0,125.66,89.47
2016,12,9,16,15,122.5,32.0,0.75,15.5,48.0,69.39,42.05
2016,12,9,16,30,0.0,21.0,0.7,15.0,21.0,21.28,0.0
2016,12,9,16,45,0.0,10.5,0.7,15.0,10.5,10.32,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,4.1,15.0,3.5,3.44,0.0
2016,12,10,7,30,0.0,7.0,4.1,15.0,7.0,6.88,0.0
2016,12,10,7,45,0.0,16.5,4.1,15.0,16.5,15.92,5.6
2016,12,10,8,0,0.0,26.0,4.1,15.0,26.0,25.1,14.87
2016,12,10,8,15,0.0,37.5,4.05,15.0,37.5,36.22,24.66
2016,12,10,8,30,0.0,49.0,4.0,15.0,49.0,47.66,34.64
2016,12,10,8,45,0.0,60.5,3.95,15.0,60.5,59.16,44.58
2016,12,10,9,0,0.0,72.0,3.9,15.0,72.0,70.67,54.44
2016,12,10,9,15,0.0,82.5,3.95,15.0,82.5,81.16,63.33
2016,12,10,9,30,0.0,93.0,4.0,15.0,93.0,91.69,72.16
2016,12,10,9,45,0.0,91.0,4.1,15.5,91.0,89.17,69.83
2016,12,10,10,0,0.0,89.0,4.2,16.0,89.0,86.83,67.65
2016,12,10,10,15,0.0,47.5,4.15,16.0,47.5,45.88,33.19
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,5.79,0.0
2016,12,10,10,45,0.0,79.5,4.05,16.0,79.5,76.88,59.14
2016,12,10,11,0,0.0,153.0,4.0,16.0,153.0,152.81,121.89
2016,12,10,11,15,0.0,80.5,3.85,16.0,80.5,77.85,59.73
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,7.72,0.87
2016,12,10,11,45,0.0,9.0,3.6,16.0,9.0,8.69,1.69
2016,12,10,12,0,0.0,10.0,3.5,16.0,10.0,9.65,2.51
2016,12,10,12,15,0.0,31.5,3.35,16.0,31.5,30.42,20.04
2016,12,10,12,30,0.0,53.0,3.2,16.0,53.0,51.22,37.52
2016,12,10,12,45,0.0,32.5,3.05,16.0,32.5,31.39,20.86
2016,12,10,13,0,0.0,12.0,2.9,16.0,12.0,11.58,4.15
2016,12,10,13,15,0.0,42.0,2.8,16.0,42.0,40.57,28.67
2016,12,10,13,30,0.0,72.0,2.7,16.0,72.0,69.61,53.09
2016,12,10,13,45,0.0,71.0,2.6,16.0,71.0,68.64,52.32
2016,12,10,14,0,0.0,70.0,2.5,16.0,70.0,67.67,51.58
2016,12,10,14,15,0.0,64.5,2.35,16.0,64.5,62.34,47.17
2016,12,10,14,30,0.0,59.0,2.2,16.0,59.0,57.01,42.74
2016,12,10,14,45,0.0,52.5,2.05,16.0,52.5,50.72,37.45
2016,12,10,15,0,0.0,46.0,1.9,16.0,46.0,44.43,32.12
2016,12,10,15,15,0.0,39.0,1.8,15.5,39.0,37.66,26.38
2016,12,10,15,30,0.0,32.0,1.7,15.0,32.0,30.89,20.56
2016,12,10,15,45,0.0,24.5,1.6,15.0,24.5,23.64,14.23
2016,12,10,16,0,0.0,17.0,1.5,15.0,17.0,16.4,7.87
2016,12,10,16,15,0.0,10.5,1.45,14.5,10.5,10.12,1.96
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,6.0,8.5,8.36,0.0
2016,12,11,7,30,0.0,17.0,0.8,6.0,17.0,16.71,0.0
2016,12,11,7,45,87.0,30.5,0.75,6.5,41.0,58.23,33.13
2016,12,11,8,0,174.0,44.0,0.7,7.0,65.0,105.47,77.2
2016,12,11,8,15,201.5,59.5,0.75,7.5,93.0,135.17,104.69
2016,12,11,8,30,229.0,75.0,0.8,8.0,121.0,171.31,137.05
2016,12,11,8,45,246.0,89.5,0.9,8.5,148.5,204.01,166.25
2016,12,11,9,0,263.0,104.0,1.0,9.0,176.0,237.67,195.63
2016,12,11,9,15,275.5,116.0,1.1,9.0,201.0,267.0,221.24
2016,12,11,9,30,288.0,128.0,1.2,9.0,226.0,296.61,246.61
2016,12,11,9,45,232.5,147.0,1.3,9.5,230.5,296.77,246.38
2016,12,11,10,0,177.0,166.0,1.4,10.0,235.0,286.06,236.93
2016,12,11,10,15,113.5,172.5,1.5,10.5,217.5,258.75,213.47
2016,12,11,10,30,50.0,179.0,1.6,11.0,200.0,220.91,180.99
2016,12,11,10,45,131.5,190.5,1.75,11.5,251.0,295.15,242.96
2016,12,11,11,0,213.0,202.0,1.9,12.0,302.0,364.9,299.78
2016,12,11,11,15,321.0,189.5,1.9,12.0,343.5,434.86,356.82
2016,12,11,11,30,429.0,177.0,1.9,12.0,385.0,506.92,414.38
2016,12,11,11,45,326.5,196.5,1.95,12.5,355.5,451.59,368.43
2016,12,11,12,0,224.0,216.0,2.0,13.0,326.0,394.62,321.42
2016,12,11,12,15,136.5,209.0,1.95,13.0,276.0,324.98,264.67
2016,12,11,12,30,49.0,202.0,1.9,13.0,226.0,247.57,200.7
2016,12,11,12,45,25.5,179.5,1.9,13.5,192.0,198.54,160.4
2016,12,11,13,0,2.0,157.0,1.9,14.0,158.0,158.41,126.89
2016,12,11,13,15,4.0,155.5,1.95,13.5,157.5,158.42,127.43
2016,12,11,13,30,6.0,154.0,2.0,13.0,157.0,158.44,127.9
2016,12,11,13,45,3.0,113.5,2.05,13.0,115.0,113.78,90.88
2016,12,11,14,0,0.0,73.0,2.1,13.0,73.0,70.58,54.62
2016,12,11,14,15,0.0,67.5,2.0,12.5,67.5,65.25,50.32
2016,12,11,14,30,0.0,62.0,1.9,12.0,62.0,59.92,45.93
2016,12,11,14,45,0.0,55.0,1.85,12.0,55.0,53.14,40.16
2016,12,11,15,0,0.0,48.0,1.8,12.0,48.0,46.36,34.34
2016,12,11,15,15,0.0,40.5,1.5,11.5,40.5,39.11,28.1
2016,12,11,15,30,0.0,33.0,1.2,11.0,33.0,31.85,21.79
2016,12,11,15,45,0.0,25.5,0.95,10.5,25.5,24.61,15.4
2016,12,11,16,0,0.0,18.0,0.7,10.0,18.0,17.36,8.96
2016,12,11,16,15,0.0,11.5,0.7,9.5,11.5,11.09,2.88
2016,12,11,16,30,0.0,5.0,0.7,9.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,0.75,9.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,0.95,6.0,9.0,8.85,0.0
2016,12,12,7,30,0.0,18.0,1.0,6.0,18.0,17.69,0.0
2016,12,12,7,45,149.0,28.5,1.1,6.5,46.5,72.6,40.06
2016,12,12,8,0,298.0,39.0,1.2,7.0,75.0,133.2,96.09
2016,12,12,8,15,343.5,51.0,1.25,7.5,108.0,174.35,134.11
2016,12,12,8,30,389.0,63.0,1.3,8.0,141.0,219.83,175.11
2016,12,12,8,45,422.0,73.0,1.4,8.5,174.0,261.26,212.44
2016,12,12,9,0,455.0,83.0,1.5,9.0,207.0,304.59,250.54
2016,12,12,9,15,480.5,90.0,1.4,9.5,237.0,342.4,282.89
2016,12,12,9,30,506.0,97.0,1.3,10.0,267.0,380.87,314.77
2016,12,12,9,45,604.0,87.0,1.25,10.5,309.0,444.01,365.94
2016,12,12,10,0,702.0,77.0,1.2,11.0,351.0,508.02,416.41
2016,12,12,10,15,761.0,74.0,1.1,11.0,388.5,557.62,454.65
2016,12,12,10,30,820.0,71.0,1.0,11.0,426.0,609.56,493.65
2016,12,12,10,45,608.0,122.5,0.95,11.5,392.0,548.22,442.99
2016,12,12,11,0,396.0,174.0,0.9,12.0,358.0,470.86,380.26
2016,12,12,11,15,438.5,169.5,0.95,12.0,378.0,500.36,404.58
2016,12,12,11,30,481.0,165.0,1.0,12.0,398.0,529.15,427.19
2016,12,12,11,45,390.0,185.0,1.05,12.5,375.0,482.44,389.46
2016,12,12,12,0,299.0,205.0,1.1,13.0,352.0,442.61,356.99
2016,12,12,12,15,244.0,210.0,1.1,13.0,329.5,409.55,330.7
2016,12,12,12,30,189.0,215.0,1.1,13.0,307.0,367.83,297.46
2016,12,12,12,45,132.0,208.0,1.15,13.0,271.5,319.21,258.59
2016,12,12,13,0,75.0,201.0,1.2,13.0,236.0,263.74,213.69
2016,12,12,13,15,150.5,193.5,1.15,12.5,260.5,311.61,254.37
2016,12,12,13,30,226.0,186.0,1.1,12.0,285.0,348.79,285.45
2016,12,12,13,45,128.0,170.0,1.1,12.0,225.5,265.32,216.98
2016,12,12,14,0,30.0,154.0,1.1,12.0,166.0,179.71,145.98
2016,12,12,14,15,27.0,142.5,1.0,12.0,153.0,164.97,134.14
2016,12,12,14,30,24.0,131.0,0.9,12.0,140.0,145.38,117.91
2016,12,12,14,45,20.0,117.5,0.85,12.0,124.5,128.83,104.09
2016,12,12,15,0,16.0,104.0,0.8,12.0,109.0,112.6,90.38
2016,12,12,15,15,10.0,89.0,0.75,11.5,92.0,94.2,74.84
2016,12,12,15,30,4.0,74.0,0.7,11.0,75.0,76.32,59.55
2016,12,12,15,45,2.0,57.5,0.65,10.5,58.0,58.59,44.16
2016,12,12,16,0,0.0,41.0,0.6,10.0,41.0,40.96,28.69
2016,12,12,16,15,0.0,26.0,0.6,9.5,26.0,25.53,14.03
2016,12,12,16,30,0.0,11.0,0.6,9.0,11.0,10.61,0.0
2016,12,12,16,45,0.0,5.5,0.65,9.0,5.5,5.41,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.0,9.5,5.0,4.91,0.0
2016,12,13,7,30,0.0,10.0,1.1,10.0,10.0,9.83,0.0
2016,12,13,7,45,17.0,26.0,1.2,11.0,28.0,31.08,14.42
2016,12,13,8,0,34.0,42.0,1.3,12.0,46.0,54.04,37.67
2016,12,13,8,15,50.5,59.0,1.35,12.0,67.5,78.94,59.62
2016,12,13,8,30,67.0,76.0,1.4,12.0,89.0,109.2,85.93
2016,12,13,8,45,78.0,92.5,1.5,12.5,111.0,134.36,107.75
2016,12,13,9,0,89.0,109.0,1.6,13.0,133.0,160.34,129.96
2016,12,13,9,15,97.0,123.5,1.55,13.0,153.0,183.24,149.47
2016,12,13,9,30,105.0,138.0,1.5,13.0,173.0,206.6,169.05
2016,12,13,9,45,55.0,138.0,1.45,13.5,156.5,175.34,142.56
2016,12,13,10,0,5.0,138.0,1.4,14.0,140.0,141.68,113.7
2016,12,13,10,15,38.0,160.0,1.4,14.0,176.5,191.4,155.18
2016,12,13,10,30,71.0,182.0,1.4,14.0,213.0,237.7,193.12
2016,12,13,10,45,80.0,191.5,1.4,14.5,228.0,255.22,206.7
2016,12,13,11,0,89.0,201.0,1.4,15.0,243.0,272.94,220.43
2016,12,13,11,15,179.5,203.0,1.4,15.0,289.5,345.34,279.49
2016,12,13,11,30,270.0,205.0,1.4,15.0,336.0,419.89,338.69
2016,12,13,11,45,163.0,206.0,1.4,15.0,285.5,339.76,273.8
2016,12,13,12,0,56.0,207.0,1.4,15.0,235.0,258.38,207.32
2016,12,13,12,15,38.0,195.5,1.3,15.0,214.5,232.52,186.51
2016,12,13,12,30,20.0,184.0,1.2,15.0,194.0,199.64,159.71
2016,12,13,12,45,10.0,149.0,1.15,15.0,154.0,155.21,123.67
2016,12,13,13,0,0.0,114.0,1.1,15.0,114.0,111.87,88.06
2016,12,13,13,15,0.0,126.5,1.05,15.0,126.5,125.04,99.09
2016,12,13,13,30,0.0,139.0,1.0,15.0,139.0,138.54,110.24
2016,12,13,13,45,0.0,118.0,0.95,15.0,118.0,116.67,92.32
2016,12,13,14,0,0.0,97.0,0.9,15.0,97.0,95.05,74.57
2016,12,13,14,15,0.0,89.0,0.8,14.5,89.0,87.05,68.16
2016,12,13,14,30,0.0,81.0,0.7,14.0,81.0,79.08,61.69
2016,12,13,14,45,0.0,72.0,0.65,14.0,72.0,70.11,54.18
2016,12,13,15,0,0.0,63.0,0.6,14.0,63.0,61.17,46.61
2016,12,13,15,15,0.0,53.0,0.55,13.5,53.0,51.22,38.18
2016,12,13,15,30,0.0,43.0,0.5,13.0,43.0,41.53,29.85
2016,12,13,15,45,0.0,33.5,0.45,13.0,33.5,32.35,21.78
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,23.16,13.65
2016,12,13,16,15,0.0,15.0,0.4,13.0,15.0,14.47,5.43
2016,12,13,16,30,0.0,6.0,0.4,13.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,0.45,13.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.9,11.5,7.0,0.0,0.0
2016,12,14,7,30,0.0,14.0,2.1,12.0,14.0,13.76,0.0
2016,12,14,7,45,94.0,27.5,2.3,12.5,38.5,54.9,26.48
2016,12,14,8,0,188.0,41.0,2.5,13.0,63.0,104.82,73.88
2016,12,14,8,15,226.5,55.5,2.55,13.0,92.5,141.79,107.33
2016,12,14,8,30,265.0,70.0,2.6,13.0,122.0,182.05,143.14
2016,12,14,8,45,290.0,83.5,2.65,13.5,152.0,218.72,175.62
2016,12,14,9,0,315.0,97.0,2.7,14.0,182.0,256.9,208.75
2016,12,14,9,15,337.5,107.0,2.75,14.0,209.5,291.24,238.55
2016,12,14,9,30,360.0,117.0,2.8,14.0,237.0,326.39,268.49
2016,12,14,9,45,355.5,130.5,2.85,14.5,258.0,351.14,288.74
2016,12,14,10,0,351.0,144.0,2.9,15.0,279.0,367.5,301.88
2016,12,14,10,15,332.5,157.5,2.9,15.0,292.5,380.98,312.6
2016,12,14,10,30,314.0,171.0,2.9,15.0,306.0,392.49,321.49
2016,12,14,10,45,288.5,183.0,2.95,15.5,311.0,395.92,323.16
2016,12,14,11,0,263.0,195.0,3.0,16.0,316.0,397.45,323.21
2016,12,14,11,15,253.0,201.5,3.0,16.0,320.5,401.53,326.13
2016,12,14,11,30,243.0,208.0,3.0,16.0,325.0,404.53,328.14
2016,12,14,11,45,146.5,206.0,3.0,16.0,277.0,328.2,265.88
2016,12,14,12,0,50.0,204.0,3.0,16.0,229.0,250.73,201.77
2016,12,14,12,15,147.5,206.5,3.0,16.0,278.5,329.67,267.61
2016,12,14,12,30,245.0,209.0,3.0,16.0,328.0,407.8,331.05
2016,12,14,12,45,134.5,194.5,3.0,16.0,260.0,305.27,247.52
2016,12,14,13,0,24.0,180.0,3.0,16.0,192.0,198.15,158.98
2016,12,14,13,15,21.0,172.0,2.95,16.0,182.0,187.52,150.6
2016,12,14,13,30,18.0,164.0,2.9,16.0,172.0,177.01,142.1
2016,12,14,13,45,39.5,163.5,2.9,16.0,179.5,196.4,158.58
2016,12,14,14,0,61.0,163.0,2.9,16.0,187.0,208.54,168.95
2016,12,14,14,15,56.5,151.0,2.75,15.5,172.0,191.5,155.22
2016,12,14,14,30,52.0,139.0,2.6,15.0,157.0,174.7,141.6
2016,12,14,14,45,48.5,124.5,2.5,15.0,140.0,155.74,125.79
2016,12,14,15,0,45.0,110.0,2.4,15.0,123.0,137.03,109.99
2016,12,14,15,15,38.0,94.5,2.25,14.5,104.0,115.93,92.17
2016,12,14,15,30,31.0,79.0,2.1,14.0,85.0,95.4,74.59
2016,12,14,15,45,21.5,62.5,1.95,14.0,66.0,73.42,55.55
2016,12,14,16,0,12.0,46.0,1.8,14.0,47.0,50.14,35.43
2016,12,14,16,15,6.0,29.5,1.8,13.5,30.0,31.01,17.85
2016,12,14,16,30,0.0,13.0,1.8,13.0,13.0,12.55,0.0
2016,12,14,16,45,0.0,6.5,1.8,13.0,6.5,6.39,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,14.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,11.5,4.25,14.0,11.5,11.09,1.05
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,18.33,9.21
2016,12,15,8,15,0.0,28.5,4.2,14.0,28.5,27.51,17.38
2016,12,15,8,30,0.0,38.0,4.1,14.0,38.0,36.7,25.45
2016,12,15,8,45,0.0,48.0,4.05,14.0,48.0,46.37,33.88
2016,12,15,9,0,0.0,58.0,4.0,14.0,58.0,56.18,42.35
2016,12,15,9,15,0.0,66.5,4.05,14.0,66.5,64.59,49.55
2016,12,15,9,30,0.0,75.0,4.1,14.0,75.0,73.03,56.7
2016,12,15,9,45,0.0,69.5,4.15,14.5,69.5,67.19,51.59
2016,12,15,10,0,0.0,64.0,4.2,15.0,64.0,61.86,46.92
2016,12,15,10,15,0.0,57.0,4.2,15.0,57.0,55.08,41.14
2016,12,15,10,30,0.0,50.0,4.2,15.0,50.0,48.3,35.36
2016,12,15,10,45,0.0,51.0,4.2,15.5,51.0,49.28,36.06
2016,12,15,11,0,0.0,52.0,4.2,16.0,52.0,50.25,36.76
2016,12,15,11,15,0.0,66.0,4.15,16.0,66.0,63.8,48.09
2016,12,15,11,30,0.0,80.0,4.1,16.0,80.0,77.37,59.38
2016,12,15,11,45,0.0,81.0,4.1,16.0,81.0,78.34,60.15
2016,12,15,12,0,0.0,82.0,4.1,16.0,82.0,79.31,60.95
2016,12,15,12,15,0.0,110.0,4.1,16.0,110.0,107.58,84.44
2016,12,15,12,30,0.0,138.0,4.1,16.0,138.0,136.65,108.43
2016,12,15,12,45,0.0,113.5,4.2,16.0,113.5,111.27,87.51
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,86.34,66.9
2016,12,15,13,15,0.0,71.5,4.45,16.0,71.5,69.13,52.6
2016,12,15,13,30,0.0,54.0,4.6,16.0,54.0,52.18,38.44
2016,12,15,13,45,0.0,51.5,4.75,16.0,51.5,49.76,36.46
2016,12,15,14,0,0.0,49.0,4.9,16.0,49.0,47.33,34.47
2016,12,15,14,15,0.0,45.0,4.9,16.0,45.0,43.46,31.24
2016,12,15,14,30,0.0,41.0,4.9,16.0,41.0,39.59,28.0
2016,12,15,14,45,0.0,36.5,4.95,16.0,36.5,35.24,24.33
2016,12,15,15,0,0.0,32.0,5.0,16.0,32.0,30.88,20.62
2016,12,15,15,15,0.0,27.0,4.9,16.0,27.0,26.05,16.47
2016,12,15,15,30,0.0,22.0,4.8,16.0,22.0,21.22,12.29
2016,12,15,15,45,0.0,17.0,4.7,16.0,17.0,16.39,8.08
2016,12,15,16,0,0.0,12.0,4.6,16.0,12.0,11.57,3.85
2016,12,15,16,15,0.0,7.5,4.5,15.5,7.5,7.23,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,7.5,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,8.0,18.0,17.69,0.0
2016,12,16,7,45,212.5,27.0,3.9,8.5,51.0,82.05,37.02
2016,12,16,8,0,425.0,36.0,4.0,9.0,84.0,160.93,112.79
2016,12,16,8,15,507.5,43.0,4.15,9.0,124.0,214.77,162.8
2016,12,16,8,30,590.0,50.0,4.3,9.0,164.0,275.33,217.88
2016,12,16,8,45,644.5,54.5,4.5,9.5,204.5,328.11,266.33
2016,12,16,9,0,699.0,59.0,4.7,10.0,245.0,381.94,314.85
2016,12,16,9,15,732.0,62.5,4.75,10.0,281.5,429.15,357.45
2016,12,16,9,30,765.0,66.0,4.8,10.0,318.0,476.78,399.4
2016,12,16,9,45,792.0,67.5,4.85,10.0,351.0,518.98,436.06
2016,12,16,10,0,819.0,69.0,4.9,10.0,384.0,560.46,471.37
2016,12,16,10,15,834.5,71.0,4.9,10.0,410.0,594.52,499.86
2016,12,16,10,30,850.0,73.0,4.9,10.0,436.0,626.64,526.28
2016,12,16,10,45,860.0,74.0,4.9,10.5,455.5,651.88,545.82
2016,12,16,11,0,870.0,75.0,4.9,11.0,475.0,674.53,562.95
2016,12,16,11,15,876.0,76.0,4.85,11.0,487.0,691.7,575.85
2016,12,16,11,30,882.0,77.0,4.8,11.0,499.0,705.88,586.28
2016,12,16,11,45,881.5,78.0,4.8,11.0,503.5,712.44,591.09
2016,12,16,12,0,881.0,79.0,4.8,11.0,508.0,715.77,593.55
2016,12,16,12,15,880.0,78.5,4.7,11.0,505.5,713.79,591.55
2016,12,16,12,30,879.0,78.0,4.6,11.0,503.0,708.59,587.21
2016,12,16,12,45,875.0,77.5,4.6,11.0,492.5,698.15,579.4
2016,12,16,13,0,871.0,77.0,4.6,11.0,482.0,684.62,569.3
2016,12,16,13,15,863.0,75.5,4.55,11.0,464.5,664.31,553.12
2016,12,16,13,30,855.0,74.0,4.5,11.0,447.0,641.26,534.44
2016,12,16,13,45,839.0,73.0,4.5,11.0,422.5,611.25,510.1
2016,12,16,14,0,823.0,72.0,4.5,11.0,398.0,579.19,483.71
2016,12,16,14,15,803.0,70.0,4.4,10.5,367.5,541.94,453.18
2016,12,16,14,30,783.0,68.0,4.3,10.0,337.0,503.39,420.83
2016,12,16,14,45,752.0,64.5,4.2,10.0,301.0,456.69,380.28
2016,12,16,15,0,721.0,61.0,4.1,10.0,265.0,410.06,338.89
2016,12,16,15,15,676.0,56.5,3.75,9.5,225.5,356.91,291.54
2016,12,16,15,30,631.0,52.0,3.4,9.0,186.0,307.97,246.71
2016,12,16,15,45,562.0,45.5,3.05,8.5,145.5,249.21,193.47
2016,12,16,16,0,493.0,39.0,2.7,8.0,105.0,195.63,144.17
2016,12,16,16,15,246.5,35.5,2.55,7.5,68.5,108.47,71.26
2016,12,16,16,30,0.0,32.0,2.4,7.0,32.0,35.0,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.0,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,17.69,0.0
2016,12,17,7,45,258.5,25.0,1.3,2.0,53.5,88.99,38.64
2016,12,17,8,0,517.0,32.0,1.4,3.0,89.0,177.34,124.96
2016,12,17,8,15,594.5,38.0,1.55,3.5,131.0,233.01,177.82
2016,12,17,8,30,672.0,44.0,1.7,4.0,173.0,294.62,234.34
2016,12,17,8,45,719.5,48.5,1.9,4.5,214.0,348.2,284.05
2016,12,17,9,0,767.0,53.0,2.1,5.0,255.0,404.08,334.53
2016,12,17,9,15,798.0,56.0,2.2,5.5,293.0,452.29,377.33
2016,12,17,9,30,829.0,59.0,2.3,6.0,331.0,500.65,418.97
2016,12,17,9,45,849.5,61.0,2.4,7.0,363.5,541.92,452.96
2016,12,17,10,0,870.0,63.0,2.5,8.0,396.0,581.93,484.91
2016,12,17,10,15,884.0,65.0,2.5,8.0,422.5,612.97,510.41
2016,12,17,10,30,898.0,67.0,2.5,8.0,449.0,645.18,536.2
2016,12,17,10,45,906.5,68.0,2.55,8.5,469.0,670.31,555.3
2016,12,17,11,0,915.0,69.0,2.6,9.0,489.0,692.68,571.6
2016,12,17,11,15,920.0,69.5,2.6,9.0,501.0,709.18,583.54
2016,12,17,11,30,925.0,70.0,2.6,9.0,513.0,722.54,593.2
2016,12,17,11,45,925.0,71.0,2.6,9.5,517.5,729.78,597.26
2016,12,17,12,0,925.0,72.0,2.6,10.0,522.0,733.68,598.95
2016,12,17,12,15,923.5,71.5,2.55,10.0,519.0,731.43,596.94
2016,12,17,12,30,922.0,71.0,2.5,10.0,516.0,725.84,592.6
2016,12,17,12,45,912.0,72.5,2.5,10.0,504.5,713.47,583.59
2016,12,17,13,0,902.0,74.0,2.5,10.0,493.0,698.03,572.4
2016,12,17,13,15,893.0,73.0,2.4,10.0,475.5,681.41,559.42
2016,12,17,13,30,884.0,72.0,2.3,10.0,458.0,657.85,540.54
2016,12,17,13,45,870.5,70.0,2.25,10.0,433.0,627.7,516.63
2016,12,17,14,0,857.0,68.0,2.2,10.0,408.0,595.31,490.58
2016,12,17,14,15,837.0,66.0,2.05,9.5,377.0,557.21,459.89
2016,12,17,14,30,817.0,64.0,1.9,9.0,346.0,517.72,427.35
2016,12,17,14,45,788.0,61.0,1.75,9.0,309.5,471.49,387.87
2016,12,17,15,0,759.0,58.0,1.6,9.0,273.0,425.11,347.32
2016,12,17,15,15,715.0,53.5,1.4,8.5,232.5,370.95,300.0
2016,12,17,15,30,671.0,49.0,1.2,8.0,192.0,318.6,253.0
2016,12,17,15,45,601.5,43.0,1.05,7.5,150.5,258.33,199.16
2016,12,17,16,0,532.0,37.0,0.9,7.0,109.0,203.04,148.81
2016,12,17,16,15,266.0,35.0,0.95,6.5,71.0,112.89,74.5
2016,12,17,16,30,0.0,33.0,1.0,6.0,33.0,36.29,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.5,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.5,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,17.0,45.54,0.0
2016,12,18,7,45,360.0,21.0,1.5,0.5,51.5,103.83,41.82
2016,12,18,8,0,510.0,30.0,1.7,1.0,86.0,172.77,121.92
2016,12,18,8,15,589.5,36.5,1.7,1.5,128.0,228.94,175.66
2016,12,18,8,30,669.0,43.0,1.7,2.0,170.0,291.4,233.14
2016,12,18,8,45,719.5,47.0,1.7,3.0,211.5,345.42,282.72
2016,12,18,9,0,770.0,51.0,1.7,4.0,253.0,402.01,332.9
2016,12,18,9,15,802.5,54.0,1.7,4.5,291.0,451.03,376.03
2016,12,18,9,30,835.0,57.0,1.7,5.0,329.0,500.32,417.94
2016,12,18,9,45,855.0,59.5,1.75,5.5,362.5,542.12,452.81
2016,12,18,10,0,875.0,62.0,1.8,6.0,396.0,579.35,483.19
2016,12,18,10,15,890.0,63.5,1.8,6.5,423.0,613.9,510.32
2016,12,18,10,30,905.0,65.0,1.8,7.0,450.0,646.37,535.12
2016,12,18,10,45,915.0,66.0,1.85,7.5,470.5,672.71,555.02
2016,12,18,11,0,925.0,67.0,1.9,8.0,491.0,696.32,572.07
2016,12,18,11,15,931.0,68.0,1.9,8.0,504.0,714.32,584.95
2016,12,18,11,30,937.0,69.0,1.9,8.0,517.0,729.17,595.57
2016,12,18,11,45,939.5,69.0,1.95,8.5,522.0,737.17,600.48
2016,12,18,12,0,942.0,69.0,2.0,9.0,527.0,741.8,603.05
2016,12,18,12,15,940.5,69.0,2.05,9.0,524.5,740.23,602.24
2016,12,18,12,30,939.0,69.0,2.1,9.0,522.0,735.27,599.08
2016,12,18,12,45,934.0,68.5,2.2,9.5,511.5,723.96,590.56
2016,12,18,13,0,929.0,68.0,2.3,10.0,501.0,709.41,579.71
2016,12,18,13,15,920.5,67.0,2.35,10.0,482.5,688.83,565.06
2016,12,18,13,30,912.0,66.0,2.4,10.0,464.0,665.36,547.26
2016,12,18,13,45,898.5,64.5,2.5,10.0,439.0,635.48,524.25
2016,12,18,14,0,885.0,63.0,2.6,10.0,414.0,603.28,498.89
2016,12,18,14,15,866.0,61.0,2.5,9.5,383.0,568.54,470.83
2016,12,18,14,30,847.0,59.0,2.4,9.0,352.0,528.8,438.14
2016,12,18,14,45,817.5,56.5,2.3,9.0,315.0,481.98,398.14
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,434.95,356.95
2016,12,18,15,15,746.5,50.5,1.9,8.0,237.5,381.89,310.52
2016,12,18,15,30,705.0,47.0,1.6,7.0,197.0,330.33,264.0
2016,12,18,15,45,637.5,41.5,1.35,6.0,155.0,269.79,209.55
2016,12,18,16,0,570.0,36.0,1.1,5.0,113.0,213.96,158.23
2016,12,18,16,15,450.0,27.5,1.1,4.5,74.5,147.82,97.02
2016,12,18,16,30,330.0,19.0,1.1,4.0,36.0,88.68,0.0
2016,12,18,16,45,165.0,9.5,1.15,3.5,18.0,33.47,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
