Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,38.19,0.0
2016,12,19,7,45,310.0,22.0,1.45,1.5,48.0,95.28,35.47
2016,12,19,8,0,454.0,32.0,1.6,2.0,81.0,162.0,113.96
2016,12,19,8,15,535.5,39.0,1.65,2.5,121.5,216.33,165.57
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,275.23,219.6
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,327.9,268.27
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,383.36,318.12
2016,12,19,9,15,754.5,57.5,1.85,4.5,280.0,431.16,360.49
2016,12,19,9,30,787.0,61.0,1.9,5.0,317.0,479.35,401.9
2016,12,19,9,45,809.5,63.0,2.0,6.0,349.5,520.44,435.86
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,560.53,468.01
2016,12,19,10,15,847.0,67.0,2.2,7.5,408.5,594.81,495.55
2016,12,19,10,30,862.0,69.0,2.3,8.0,435.0,627.13,520.97
2016,12,19,10,45,870.5,70.5,2.4,8.5,454.5,652.47,540.5
2016,12,19,11,0,879.0,72.0,2.5,9.0,474.0,675.14,557.67
2016,12,19,11,15,885.0,73.0,2.45,9.0,486.5,688.57,567.18
2016,12,19,11,30,891.0,74.0,2.4,9.0,499.0,703.05,577.44
2016,12,19,11,45,892.0,74.5,2.4,9.5,504.0,710.38,581.59
2016,12,19,12,0,893.0,75.0,2.4,10.0,509.0,714.51,583.48
2016,12,19,12,15,892.0,74.5,2.4,10.0,506.5,712.85,582.2
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,707.96,578.67
2016,12,19,12,45,715.5,108.5,2.45,10.5,449.0,627.06,515.03
2016,12,19,13,0,540.0,143.0,2.5,11.0,394.0,535.36,441.19
2016,12,19,13,15,580.0,127.0,2.45,10.5,388.0,538.89,445.83
2016,12,19,13,30,620.0,111.0,2.4,10.0,382.0,536.07,444.75
2016,12,19,13,45,727.5,90.0,2.35,10.0,391.0,565.25,468.27
2016,12,19,14,0,835.0,69.0,2.3,10.0,400.0,584.66,483.24
2016,12,19,14,15,815.0,66.5,2.1,9.5,370.0,546.76,452.08
2016,12,19,14,30,795.0,64.0,1.9,9.0,340.0,507.52,419.54
2016,12,19,14,45,766.5,61.0,1.75,9.0,304.5,462.41,380.97
2016,12,19,15,0,738.0,58.0,1.6,9.0,269.0,417.14,341.37
2016,12,19,15,15,694.5,54.0,1.4,8.5,229.5,364.59,295.41
2016,12,19,15,30,651.0,50.0,1.2,8.0,190.0,313.8,249.79
2016,12,19,15,45,581.5,44.0,1.05,7.5,149.0,256.47,198.45
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,202.28,149.21
2016,12,19,16,15,256.0,36.0,0.9,6.5,71.0,112.35,75.26
2016,12,19,16,30,0.0,34.0,0.9,6.0,34.0,37.51,0.0
2016,12,19,16,45,0.0,17.0,0.95,5.5,17.0,16.71,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.5,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,31.9,0.0
2016,12,20,7,45,275.5,21.5,1.4,3.0,44.5,86.88,29.13
2016,12,20,8,0,417.0,32.0,1.5,4.0,76.0,151.82,105.62
2016,12,20,8,15,498.5,38.5,1.5,4.5,115.0,203.74,154.59
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,262.47,207.76
2016,12,20,8,45,630.0,50.0,1.55,5.5,193.0,311.45,252.86
2016,12,20,9,0,680.0,55.0,1.6,6.0,232.0,365.26,300.89
2016,12,20,9,15,713.0,58.0,1.55,6.5,268.0,411.16,341.03
2016,12,20,9,30,746.0,61.0,1.5,7.0,304.0,457.58,380.26
2016,12,20,9,45,773.0,62.5,1.5,8.0,336.0,499.21,413.93
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,540.25,445.99
2016,12,20,10,15,815.5,66.0,1.55,9.5,394.0,574.02,472.55
2016,12,20,10,30,831.0,68.0,1.6,10.0,420.0,605.96,497.1
2016,12,20,10,45,841.0,69.0,1.65,11.0,439.0,631.12,515.08
2016,12,20,11,0,851.0,70.0,1.7,12.0,458.0,653.78,530.79
2016,12,20,11,15,857.0,70.5,1.7,12.0,470.5,666.33,539.73
2016,12,20,11,30,863.0,71.0,1.7,12.0,483.0,680.03,549.49
2016,12,20,11,45,865.5,71.5,1.75,12.5,488.5,688.32,554.67
2016,12,20,12,0,868.0,72.0,1.8,13.0,494.0,693.52,557.68
2016,12,20,12,15,867.0,72.0,1.85,13.0,491.5,692.55,557.3
2016,12,20,12,30,866.0,72.0,1.9,13.0,489.0,688.45,554.75
2016,12,20,12,45,856.0,73.0,1.95,13.5,478.5,680.48,548.44
2016,12,20,13,0,846.0,74.0,2.0,14.0,468.0,665.29,536.86
2016,12,20,13,15,837.5,73.0,2.05,14.0,451.5,646.01,522.78
2016,12,20,13,30,829.0,72.0,2.1,14.0,435.0,624.07,506.23
2016,12,20,13,45,815.5,70.5,2.15,14.0,411.5,595.96,484.64
2016,12,20,14,0,802.0,69.0,2.2,14.0,388.0,565.75,460.99
2016,12,20,14,15,782.5,66.5,2.05,13.5,358.5,529.13,431.83
2016,12,20,14,30,763.0,64.0,1.9,13.0,329.0,491.23,400.98
2016,12,20,14,45,735.5,61.0,1.75,13.0,294.5,447.75,364.24
2016,12,20,15,0,708.0,58.0,1.6,13.0,260.0,404.12,326.52
2016,12,20,15,15,665.5,53.5,1.45,12.0,222.0,352.65,282.78
2016,12,20,15,30,623.0,49.0,1.3,11.0,184.0,302.96,239.23
2016,12,20,15,45,559.5,43.0,1.15,10.0,144.5,248.73,191.27
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,197.29,144.91
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,135.17,89.07
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,78.9,8.15
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,29.18,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,12,21,7,45,179.0,22.5,1.15,7.5,41.0,66.99,19.25
2016,12,21,8,0,358.0,33.0,1.3,8.0,70.0,137.22,93.88
2016,12,21,8,15,440.5,40.5,1.4,8.0,108.0,187.71,140.69
2016,12,21,8,30,523.0,48.0,1.5,8.0,146.0,245.22,192.24
2016,12,21,8,45,574.0,54.0,1.6,8.5,183.5,295.16,237.43
2016,12,21,9,0,625.0,60.0,1.7,9.0,221.0,348.17,284.26
2016,12,21,9,15,660.0,63.5,1.75,9.5,256.5,393.38,323.7
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,439.48,362.74
2016,12,21,9,45,729.0,68.0,1.9,10.5,324.5,480.83,397.25
2016,12,21,10,0,763.0,69.0,2.0,11.0,357.0,524.08,432.37
2016,12,21,10,15,779.0,70.5,2.0,11.5,383.0,556.68,457.91
2016,12,21,10,30,795.0,72.0,2.0,12.0,409.0,587.57,481.55
2016,12,21,10,45,806.0,73.5,2.05,12.5,428.5,613.31,500.97
2016,12,21,11,0,817.0,75.0,2.1,13.0,448.0,636.7,518.27
2016,12,21,11,15,823.5,76.0,2.1,13.5,460.5,653.95,530.26
2016,12,21,11,30,830.0,77.0,2.1,14.0,473.0,668.42,539.65
2016,12,21,11,45,833.0,77.0,2.1,14.5,478.5,676.42,544.26
2016,12,21,12,0,836.0,77.0,2.1,15.0,484.0,681.41,546.78
2016,12,21,12,15,835.5,77.0,2.1,15.0,482.0,680.9,546.36
2016,12,21,12,30,835.0,77.0,2.1,15.0,480.0,677.33,543.84
2016,12,21,12,45,833.0,76.0,2.15,15.0,471.0,668.54,537.87
2016,12,21,13,0,831.0,75.0,2.2,15.0,462.0,656.77,529.78
2016,12,21,13,15,823.0,74.0,2.15,15.0,446.0,638.12,515.47
2016,12,21,13,30,815.0,73.0,2.1,15.0,430.0,616.86,498.9
2016,12,21,13,45,806.0,70.5,2.1,15.0,407.5,590.77,478.71
2016,12,21,14,0,797.0,68.0,2.1,15.0,385.0,562.41,456.4
2016,12,21,14,15,778.5,65.5,2.0,14.5,356.5,526.56,428.16
2016,12,21,14,30,760.0,63.0,1.9,14.0,328.0,489.39,398.2
2016,12,21,14,45,735.0,59.5,1.85,14.0,294.0,446.75,362.6
2016,12,21,15,0,710.0,56.0,1.8,14.0,260.0,403.81,325.81
2016,12,21,15,15,669.0,52.0,1.6,13.0,222.5,353.48,282.93
2016,12,21,15,30,628.0,48.0,1.4,12.0,185.0,304.79,240.16
2016,12,21,15,45,564.5,42.5,1.2,11.5,145.5,248.83,190.51
2016,12,21,16,0,501.0,37.0,1.0,11.0,106.0,199.59,145.81
2016,12,21,16,15,389.5,28.0,1.05,10.5,70.5,137.91,90.8
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,81.96,12.88
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,30.3,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,37.5,65.84,16.22
2016,12,22,8,0,410.0,33.0,1.5,7.0,75.0,149.73,102.21
2016,12,22,8,15,495.5,40.5,1.45,7.0,115.0,203.51,152.58
2016,12,22,8,30,581.0,48.0,1.4,7.0,155.0,264.5,207.35
2016,12,22,8,45,638.0,52.5,1.35,7.5,195.5,317.6,255.18
2016,12,22,9,0,695.0,57.0,1.3,8.0,236.0,372.13,303.03
2016,12,22,9,15,728.5,60.5,1.25,8.5,273.0,419.5,343.83
2016,12,22,9,30,762.0,64.0,1.2,9.0,310.0,467.4,383.62
2016,12,22,9,45,787.0,66.5,1.15,10.0,342.5,509.78,416.99
2016,12,22,10,0,812.0,69.0,1.1,11.0,375.0,551.4,448.49
2016,12,22,10,15,827.0,70.5,1.15,11.5,401.5,584.83,474.31
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,616.36,498.14
2016,12,22,10,45,852.0,73.5,1.25,13.0,448.0,642.53,516.51
2016,12,22,11,0,862.0,75.0,1.3,14.0,468.0,666.17,532.62
2016,12,22,11,15,868.5,75.5,1.35,14.0,480.5,683.59,545.55
2016,12,22,11,30,875.0,76.0,1.4,14.0,493.0,698.07,556.05
2016,12,22,11,45,877.0,76.5,1.5,14.5,498.5,706.37,561.59
2016,12,22,12,0,879.0,77.0,1.6,15.0,504.0,711.5,564.95
2016,12,22,12,15,878.0,76.5,1.65,15.0,502.0,710.16,564.35
2016,12,22,12,30,877.0,76.0,1.7,15.0,500.0,705.61,561.58
2016,12,22,12,45,875.5,75.0,1.75,15.5,491.0,696.95,554.89
2016,12,22,13,0,874.0,74.0,1.8,16.0,482.0,685.16,546.03
2016,12,22,13,15,866.0,73.0,1.7,15.5,465.0,665.99,532.41
2016,12,22,13,30,858.0,72.0,1.6,15.0,448.0,644.04,516.16
2016,12,22,13,45,846.0,70.0,1.55,15.0,424.5,615.83,494.38
2016,12,22,14,0,834.0,68.0,1.5,15.0,401.0,585.35,470.55
2016,12,22,14,15,814.5,66.0,1.3,15.0,371.0,548.53,440.47
2016,12,22,14,30,795.0,64.0,1.1,15.0,341.0,510.32,408.77
2016,12,22,14,45,766.5,61.0,0.95,15.0,305.5,465.33,371.53
2016,12,22,15,0,738.0,58.0,0.8,15.0,270.0,420.16,333.32
2016,12,22,15,15,695.5,53.5,0.75,14.0,231.0,367.51,290.0
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,316.55,246.57
2016,12,22,15,45,582.5,43.5,0.7,12.5,151.0,257.0,195.24
2016,12,22,16,0,512.0,38.0,0.7,12.0,110.0,204.82,149.04
2016,12,22,16,15,398.5,29.0,0.7,11.5,73.0,141.92,93.62
2016,12,22,16,30,285.0,20.0,0.7,11.0,36.0,85.15,17.83
2016,12,22,16,45,142.5,10.0,0.75,11.0,18.0,31.55,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,4.8,8.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,4.9,9.0,17.0,16.4,7.57
2016,12,23,8,15,0.0,26.5,4.95,9.0,26.5,25.58,16.02
2016,12,23,8,30,0.0,36.0,5.0,9.0,36.0,34.76,24.25
2016,12,23,8,45,0.0,45.5,5.05,9.5,45.5,43.95,32.36
2016,12,23,9,0,0.0,55.0,5.1,10.0,55.0,53.19,40.42
2016,12,23,9,15,0.0,64.0,5.0,10.0,64.0,62.11,48.2
2016,12,23,9,30,0.0,73.0,4.9,10.0,73.0,71.06,55.91
2016,12,23,9,45,0.0,81.0,4.85,10.5,81.0,79.01,62.58
2016,12,23,10,0,0.0,89.0,4.8,11.0,89.0,86.98,69.19
2016,12,23,10,15,0.0,80.5,4.6,11.0,80.5,78.08,61.5
2016,12,23,10,30,0.0,72.0,4.4,11.0,72.0,69.61,54.19
2016,12,23,10,45,29.5,132.0,4.2,11.5,145.5,154.84,126.8
2016,12,23,11,0,59.0,192.0,4.0,12.0,219.0,242.38,199.44
2016,12,23,11,15,29.5,101.0,4.0,12.0,114.5,121.9,98.66
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.65,2.62
2016,12,23,11,45,0.0,24.5,4.0,12.5,24.5,23.66,14.6
2016,12,23,12,0,0.0,39.0,4.0,13.0,39.0,37.67,26.49
2016,12,23,12,15,46.5,126.0,4.25,12.5,148.5,161.03,131.85
2016,12,23,12,30,93.0,213.0,4.5,12.0,258.0,291.02,240.17
2016,12,23,12,45,51.5,190.0,4.75,12.0,215.0,235.49,193.49
2016,12,23,13,0,10.0,167.0,5.0,12.0,172.0,174.58,142.13
2016,12,23,13,15,5.0,112.5,5.0,12.0,115.0,113.74,91.25
2016,12,23,13,30,0.0,58.0,5.0,12.0,58.0,56.05,42.35
2016,12,23,13,45,30.5,112.0,5.0,12.0,124.5,133.25,108.66
2016,12,23,14,0,61.0,166.0,5.0,12.0,191.0,212.2,175.3
2016,12,23,14,15,56.5,154.5,4.85,11.5,176.5,195.72,161.67
2016,12,23,14,30,52.0,143.0,4.7,11.0,162.0,179.48,148.24
2016,12,23,14,45,48.5,129.0,4.55,11.0,145.0,161.09,132.6
2016,12,23,15,0,45.0,115.0,4.4,11.0,128.0,142.93,117.0
2016,12,23,15,15,38.0,99.0,4.05,10.5,109.0,121.17,98.31
2016,12,23,15,30,31.0,83.0,3.7,10.0,90.0,99.95,79.89
2016,12,23,15,45,22.0,66.5,3.35,9.5,71.0,78.02,60.71
2016,12,23,16,0,13.0,50.0,3.0,9.0,52.0,54.64,40.24
2016,12,23,16,15,6.5,33.5,2.75,8.5,34.5,35.32,22.76
2016,12,23,16,30,0.0,17.0,2.5,8.0,17.0,16.41,0.76
2016,12,23,16,45,0.0,8.5,2.3,8.0,8.5,8.36,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,15.0,1.6,5.0,37.0,65.19,11.64
2016,12,24,8,0,430.0,30.0,1.7,6.0,74.0,150.44,101.8
2016,12,24,8,15,515.0,37.0,1.9,6.5,113.5,204.13,152.73
2016,12,24,8,30,600.0,44.0,2.1,7.0,153.0,263.01,206.15
2016,12,24,8,45,657.0,48.0,2.35,7.5,194.0,316.53,255.31
2016,12,24,9,0,714.0,52.0,2.6,8.0,235.0,373.33,306.32
2016,12,24,9,15,747.5,55.0,2.65,8.0,272.0,420.84,349.09
2016,12,24,9,30,781.0,58.0,2.7,8.0,309.0,468.89,391.21
2016,12,24,9,45,808.5,59.5,2.8,8.5,342.5,512.16,427.83
2016,12,24,10,0,836.0,61.0,2.9,9.0,376.0,554.79,462.99
2016,12,24,10,15,851.5,62.5,2.95,9.0,402.5,585.78,488.93
2016,12,24,10,30,867.0,64.0,3.0,9.0,429.0,618.14,515.37
2016,12,24,10,45,878.5,64.5,3.1,9.5,449.5,644.63,535.99
2016,12,24,11,0,890.0,65.0,3.2,10.0,470.0,668.59,554.06
2016,12,24,11,15,896.0,66.0,3.2,10.0,483.5,686.73,567.42
2016,12,24,11,30,902.0,67.0,3.2,10.0,497.0,701.86,578.55
2016,12,24,11,45,904.5,67.0,3.25,10.0,503.0,710.28,584.84
2016,12,24,12,0,907.0,67.0,3.3,10.0,509.0,715.46,588.83
2016,12,24,12,15,907.0,67.0,3.3,10.0,507.0,715.62,588.91
2016,12,24,12,30,907.0,67.0,3.3,10.0,505.0,712.49,586.64
2016,12,24,12,45,895.5,69.0,3.3,10.0,495.0,700.54,577.74
2016,12,24,13,0,884.0,71.0,3.3,10.0,485.0,685.58,566.68
2016,12,24,13,15,876.0,70.0,3.25,10.0,468.0,666.58,552.37
2016,12,24,13,30,868.0,69.0,3.2,10.0,451.0,648.68,537.91
2016,12,24,13,45,857.5,67.0,3.15,10.0,428.0,621.36,515.94
2016,12,24,14,0,847.0,65.0,3.1,10.0,405.0,591.67,491.75
2016,12,24,14,15,828.5,63.0,2.95,10.0,375.0,555.2,461.38
2016,12,24,14,30,810.0,61.0,2.8,10.0,345.0,517.24,429.21
2016,12,24,14,45,784.0,58.0,2.65,10.0,310.5,473.1,391.37
2016,12,24,15,0,758.0,55.0,2.5,10.0,276.0,428.56,352.3
2016,12,24,15,15,717.5,51.5,2.15,9.0,237.0,377.13,307.46
2016,12,24,15,30,677.0,48.0,1.8,8.0,198.0,327.13,262.55
2016,12,24,15,45,613.0,42.5,1.45,7.5,157.0,268.67,209.67
2016,12,24,16,0,549.0,37.0,1.1,7.0,116.0,214.62,159.94
2016,12,24,16,15,436.5,29.0,1.1,6.5,78.0,150.77,102.55
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,95.82,30.2
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,35.61,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,211.0,15.0,1.25,3.5,36.5,63.99,9.38
2016,12,25,8,0,422.0,30.0,1.3,4.0,73.0,147.9,100.35
2016,12,25,8,15,508.0,37.0,1.5,4.5,112.5,201.43,151.42
2016,12,25,8,30,594.0,44.0,1.7,5.0,152.0,260.25,204.98
2016,12,25,8,45,647.5,49.0,1.9,6.0,192.5,313.22,253.4
2016,12,25,9,0,701.0,54.0,2.1,7.0,233.0,369.25,303.26
2016,12,25,9,15,735.0,57.5,2.15,7.5,270.0,417.13,345.61
2016,12,25,9,30,769.0,61.0,2.2,8.0,307.0,465.62,387.2
2016,12,25,9,45,788.5,64.0,2.25,8.5,339.0,505.99,421.11
2016,12,25,10,0,808.0,67.0,2.3,9.0,371.0,545.29,453.22
2016,12,25,10,15,823.5,69.0,2.3,9.5,398.0,579.71,480.46
2016,12,25,10,30,839.0,71.0,2.3,10.0,425.0,612.29,505.59
2016,12,25,10,45,850.0,72.0,2.3,10.5,445.0,638.75,525.46
2016,12,25,11,0,861.0,73.0,2.3,11.0,465.0,662.73,543.06
2016,12,25,11,15,613.5,130.0,2.3,11.0,413.5,574.87,471.89
2016,12,25,11,30,366.0,187.0,2.3,11.0,362.0,464.08,381.78
2016,12,25,11,45,369.0,189.0,2.35,11.0,367.0,471.17,388.19
2016,12,25,12,0,372.0,191.0,2.4,11.0,372.0,476.99,392.87
2016,12,25,12,15,366.5,192.5,2.4,11.0,370.5,474.98,391.12
2016,12,25,12,30,361.0,194.0,2.4,11.0,369.0,471.68,388.4
2016,12,25,12,45,611.0,134.5,2.4,11.0,423.5,586.11,482.34
2016,12,25,13,0,861.0,75.0,2.4,11.0,478.0,679.58,556.67
2016,12,25,13,15,852.0,74.0,2.35,11.0,461.5,660.21,541.04
2016,12,25,13,30,843.0,73.0,2.3,11.0,445.0,638.13,523.66
2016,12,25,13,45,829.5,71.0,2.25,11.0,421.5,609.52,501.02
2016,12,25,14,0,816.0,69.0,2.2,11.0,398.0,578.76,476.36
2016,12,25,14,15,796.5,67.0,2.05,10.5,368.5,542.61,447.37
2016,12,25,14,30,777.0,65.0,1.9,10.0,339.0,505.09,416.63
2016,12,25,14,45,751.5,61.5,1.8,10.0,304.5,461.75,379.97
2016,12,25,15,0,726.0,58.0,1.7,10.0,270.0,418.05,342.13
2016,12,25,15,15,685.0,54.0,1.55,9.0,231.5,367.03,298.43
2016,12,25,15,30,644.0,50.0,1.4,8.0,193.0,317.56,254.69
2016,12,25,15,45,583.0,44.0,1.25,7.5,153.5,260.95,203.92
2016,12,25,16,0,522.0,38.0,1.1,7.0,114.0,210.71,157.76
2016,12,25,16,15,413.0,29.5,1.2,6.5,77.0,148.42,102.01
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,92.63,33.02
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,34.33,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,65.05,7.57
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,151.03,101.88
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,204.94,153.97
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,265.69,209.47
2016,12,26,8,45,670.5,45.5,1.65,4.5,193.0,317.66,257.65
2016,12,26,9,0,720.0,50.0,1.7,5.0,233.0,372.34,306.96
2016,12,26,9,15,753.0,53.0,1.7,5.5,270.5,419.9,349.1
2016,12,26,9,30,786.0,56.0,1.7,6.0,308.0,467.99,390.29
2016,12,26,9,45,802.5,60.0,1.75,7.0,340.0,508.5,423.57
2016,12,26,10,0,819.0,64.0,1.8,8.0,372.0,547.73,454.72
2016,12,26,10,15,834.5,66.0,1.8,8.5,399.0,582.53,482.1
2016,12,26,10,30,850.0,68.0,1.8,9.0,426.0,615.46,507.32
2016,12,26,10,45,857.5,70.0,1.85,9.5,446.0,641.16,526.71
2016,12,26,11,0,865.0,72.0,1.9,10.0,466.0,664.22,543.78
2016,12,26,11,15,871.0,72.5,1.8,10.0,479.0,681.75,555.91
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,692.09,562.36
2016,12,26,11,45,878.5,74.0,1.65,10.5,498.0,701.01,567.21
2016,12,26,12,0,880.0,75.0,1.6,11.0,504.0,706.77,569.8
2016,12,26,12,15,879.0,75.0,1.55,11.0,502.0,706.44,569.04
2016,12,26,12,30,878.0,75.0,1.5,11.0,500.0,707.24,569.3
2016,12,26,12,45,874.0,74.0,1.45,11.5,491.0,697.27,560.67
2016,12,26,13,0,870.0,73.0,1.4,12.0,482.0,684.2,550.01
2016,12,26,13,15,861.5,72.0,1.35,12.0,465.0,665.12,535.92
2016,12,26,13,30,853.0,71.0,1.3,12.0,448.0,643.29,519.06
2016,12,26,13,45,840.5,69.5,1.3,12.0,425.0,615.76,498.09
2016,12,26,14,0,828.0,68.0,1.3,12.0,402.0,585.98,475.04
2016,12,26,14,15,809.0,65.5,1.2,11.5,372.5,549.27,446.33
2016,12,26,14,30,790.0,63.0,1.1,11.0,343.0,511.13,415.84
2016,12,26,14,45,762.0,60.0,1.05,11.0,308.0,466.68,379.19
2016,12,26,15,0,734.0,57.0,1.0,11.0,273.0,422.01,341.42
2016,12,26,15,15,693.0,53.5,1.0,10.0,234.5,371.22,299.09
2016,12,26,15,30,652.0,50.0,1.0,9.0,196.0,321.94,256.45
2016,12,26,15,45,587.0,44.5,1.0,8.5,156.0,264.02,205.43
2016,12,26,16,0,522.0,39.0,1.0,8.0,116.0,212.84,159.11
2016,12,26,16,15,414.5,30.5,1.05,7.0,78.5,150.72,104.06
2016,12,26,16,30,307.0,22.0,1.1,6.0,41.0,95.24,37.78
2016,12,26,16,45,153.5,11.0,1.15,5.5,20.5,35.35,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.0,59.62,4.81
2016,12,27,8,0,379.0,31.0,0.6,4.0,68.0,137.34,92.56
2016,12,27,8,15,465.5,39.0,0.65,4.5,107.0,189.99,142.18
2016,12,27,8,30,552.0,47.0,0.7,5.0,146.0,250.16,195.85
2016,12,27,8,45,611.5,51.5,0.75,5.5,186.0,302.88,243.36
2016,12,27,9,0,671.0,56.0,0.8,6.0,226.0,357.41,291.41
2016,12,27,9,15,706.0,59.5,0.8,6.5,263.0,404.72,332.32
2016,12,27,9,30,741.0,63.0,0.8,7.0,300.0,452.78,372.49
2016,12,27,9,45,766.5,65.0,0.85,8.0,332.5,494.46,406.05
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,535.51,438.05
2016,12,27,10,15,808.0,69.0,1.0,9.5,392.0,569.96,465.28
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,602.65,490.63
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.0,629.49,510.15
2016,12,27,11,0,844.0,75.0,1.3,12.0,459.0,653.89,527.45
2016,12,27,11,15,850.5,75.5,1.4,12.0,472.5,671.56,541.2
2016,12,27,11,30,857.0,76.0,1.5,12.0,486.0,686.37,552.48
2016,12,27,11,45,859.0,77.0,1.65,12.5,492.0,695.66,559.17
2016,12,27,12,0,861.0,78.0,1.8,13.0,498.0,701.83,563.65
2016,12,27,12,15,860.5,78.0,1.85,13.0,496.5,701.95,564.03
2016,12,27,12,30,860.0,78.0,1.9,13.0,495.0,698.91,562.26
2016,12,27,12,45,851.5,78.5,1.95,13.0,485.5,687.78,554.6
2016,12,27,13,0,843.0,79.0,2.0,13.0,476.0,673.7,544.86
2016,12,27,13,15,834.5,78.0,1.95,13.0,459.5,655.07,530.73
2016,12,27,13,30,826.0,77.0,1.9,13.0,443.0,633.76,514.15
2016,12,27,13,45,687.5,96.5,1.9,13.0,391.0,553.85,451.49
2016,12,27,14,0,549.0,116.0,1.9,13.0,339.0,474.52,388.52
2016,12,27,14,15,504.5,114.0,1.8,12.5,307.5,428.37,352.15
2016,12,27,14,30,460.0,112.0,1.7,12.0,276.0,386.26,318.04
2016,12,27,14,45,433.5,105.5,1.6,12.0,248.0,349.77,287.44
2016,12,27,15,0,407.0,99.0,1.5,12.0,220.0,313.93,256.77
2016,12,27,15,15,381.5,88.0,1.35,11.0,189.0,274.42,223.33
2016,12,27,15,30,356.0,77.0,1.2,10.0,158.0,236.08,189.98
2016,12,27,15,45,318.5,64.0,1.05,9.5,125.5,192.68,151.58
2016,12,27,16,0,281.0,51.0,0.9,9.0,93.0,152.08,115.11
2016,12,27,16,15,213.5,37.5,0.95,8.5,63.0,106.27,74.56
2016,12,27,16,30,146.0,24.0,1.0,8.0,33.0,63.74,27.02
2016,12,27,16,45,73.0,12.0,1.05,7.5,16.5,23.61,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,64.28,3.71
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,148.23,98.97
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,202.67,151.59
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,264.17,207.65
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,317.41,256.87
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,373.77,307.62
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,421.68,350.19
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,470.11,391.82
2016,12,28,9,45,819.5,57.0,2.15,8.0,342.5,513.42,427.53
2016,12,28,10,0,847.0,58.0,2.2,9.0,376.0,552.82,459.09
2016,12,28,10,15,862.0,59.5,2.25,9.5,403.5,587.45,486.74
2016,12,28,10,30,877.0,61.0,2.3,10.0,431.0,620.16,512.22
2016,12,28,10,45,887.5,62.0,2.35,10.5,451.5,647.22,532.81
2016,12,28,11,0,898.0,63.0,2.4,11.0,472.0,671.7,550.67
2016,12,28,11,15,903.5,63.5,2.4,11.5,485.5,689.47,562.44
2016,12,28,11,30,909.0,64.0,2.4,12.0,499.0,704.2,571.96
2016,12,28,11,45,912.0,64.0,2.4,12.5,505.0,713.45,577.44
2016,12,28,12,0,915.0,64.0,2.4,13.0,511.0,719.46,580.62
2016,12,28,12,15,914.0,64.0,2.4,13.0,509.5,719.36,580.47
2016,12,28,12,30,913.0,64.0,2.4,13.0,508.0,715.94,578.03
2016,12,28,12,45,906.0,64.5,2.45,13.5,499.0,705.68,569.87
2016,12,28,13,0,899.0,65.0,2.5,14.0,490.0,692.28,559.52
2016,12,28,13,15,891.5,64.5,2.5,14.0,473.5,674.35,546.61
2016,12,28,13,30,884.0,64.0,2.5,14.0,457.0,653.55,531.23
2016,12,28,13,45,872.5,62.5,2.5,14.0,434.0,626.33,510.11
2016,12,28,14,0,861.0,61.0,2.5,14.0,411.0,596.73,486.79
2016,12,28,14,15,843.5,59.0,2.35,13.5,381.5,560.9,458.4
2016,12,28,14,30,826.0,57.0,2.2,13.0,352.0,526.6,430.44
2016,12,28,14,45,801.0,54.5,2.1,13.0,317.5,483.15,394.02
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,439.15,356.27
2016,12,28,15,15,738.5,48.5,1.75,12.0,244.0,388.3,312.89
2016,12,28,15,30,701.0,45.0,1.5,11.0,205.0,338.6,269.12
2016,12,28,15,45,642.5,40.0,1.25,10.0,164.5,281.33,218.36
2016,12,28,16,0,584.0,35.0,1.0,9.0,124.0,227.93,169.92
2016,12,28,16,15,483.0,28.0,1.05,8.5,85.5,165.72,114.4
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,110.48,50.6
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,41.62,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,62.23,1.79
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,144.96,96.4
2016,12,29,8,15,507.0,37.5,2.25,6.5,111.5,199.52,148.54
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,261.81,204.64
2016,12,29,8,45,647.0,50.5,2.2,7.5,192.5,312.31,251.22
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,367.93,300.92
2016,12,29,9,15,733.5,59.5,2.2,8.5,271.0,416.64,343.8
2016,12,29,9,30,769.0,63.0,2.2,9.0,309.0,466.1,385.95
2016,12,29,9,45,773.5,70.5,2.25,9.5,339.5,503.75,417.48
2016,12,29,10,0,778.0,78.0,2.3,10.0,370.0,539.39,446.45
2016,12,29,10,15,795.5,80.0,2.3,10.5,397.5,574.62,474.27
2016,12,29,10,30,813.0,82.0,2.3,11.0,425.0,608.2,500.09
2016,12,29,10,45,828.0,82.5,2.3,12.0,446.5,636.6,520.45
2016,12,29,11,0,843.0,83.0,2.3,13.0,468.0,662.73,538.59
2016,12,29,11,15,850.0,84.0,2.25,13.5,482.0,681.55,551.52
2016,12,29,11,30,857.0,85.0,2.2,14.0,496.0,697.51,561.61
2016,12,29,11,45,861.5,85.0,2.15,14.5,502.5,707.61,567.33
2016,12,29,12,0,866.0,85.0,2.1,15.0,509.0,714.62,570.86
2016,12,29,12,15,864.5,85.0,2.05,15.0,507.5,714.25,570.15
2016,12,29,12,30,863.0,85.0,2.0,15.0,506.0,710.69,567.29
2016,12,29,12,45,867.0,81.5,1.95,15.5,498.0,703.79,561.07
2016,12,29,13,0,871.0,78.0,1.9,16.0,490.0,693.65,552.64
2016,12,29,13,15,862.0,77.0,1.85,16.0,473.5,674.47,538.58
2016,12,29,13,30,853.0,76.0,1.8,16.0,457.0,652.52,521.82
2016,12,29,13,45,838.5,74.5,1.75,16.0,433.5,623.91,499.86
2016,12,29,14,0,824.0,73.0,1.7,16.0,410.0,593.12,475.94
2016,12,29,14,15,804.5,71.0,1.55,15.5,380.5,556.9,447.73
2016,12,29,14,30,785.0,69.0,1.4,15.0,351.0,519.25,417.79
2016,12,29,14,45,756.0,66.0,1.25,15.0,315.5,474.43,380.86
2016,12,29,15,0,727.0,63.0,1.1,15.0,280.0,429.41,342.99
2016,12,29,15,15,685.5,58.5,1.05,14.0,241.5,377.41,300.33
2016,12,29,15,30,644.0,54.0,1.0,13.0,203.0,329.02,259.09
2016,12,29,15,45,576.5,48.5,1.0,12.5,162.0,270.33,208.45
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,216.44,160.91
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.0,153.92,106.69
2016,12,29,16,30,296.0,25.0,1.1,11.0,45.0,98.99,48.18
2016,12,29,16,45,148.0,12.5,1.15,10.5,22.5,36.84,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,92.5,17.0,1.05,8.5,26.0,40.64,0.0
2016,12,30,8,0,185.0,34.0,1.0,9.0,52.0,91.92,61.1
2016,12,30,8,15,239.0,48.5,1.25,9.5,83.5,132.5,98.75
2016,12,30,8,30,293.0,63.0,1.5,10.0,115.0,177.97,138.95
2016,12,30,8,45,324.0,76.0,1.75,11.0,147.0,217.41,174.06
2016,12,30,9,0,355.0,89.0,2.0,12.0,179.0,258.93,210.25
2016,12,30,9,15,377.0,100.5,2.0,12.5,209.5,296.35,242.53
2016,12,30,9,30,399.0,112.0,2.0,13.0,240.0,334.55,274.62
2016,12,30,9,45,427.0,119.5,2.05,14.0,269.0,372.02,304.96
2016,12,30,10,0,455.0,127.0,2.1,15.0,298.0,410.12,335.02
2016,12,30,10,15,473.0,131.0,2.15,15.0,320.5,438.65,358.21
2016,12,30,10,30,491.0,135.0,2.2,15.0,343.0,466.63,380.69
2016,12,30,10,45,486.0,146.0,2.3,15.5,360.0,486.89,395.86
2016,12,30,11,0,481.0,157.0,2.4,16.0,377.0,505.26,409.33
2016,12,30,11,15,484.0,162.0,2.4,16.0,388.5,520.46,420.93
2016,12,30,11,30,487.0,167.0,2.4,16.0,400.0,533.98,431.15
2016,12,30,11,45,243.5,149.5,2.45,16.5,266.0,339.24,275.91
2016,12,30,12,0,0.0,132.0,2.5,17.0,132.0,130.24,102.16
2016,12,30,12,15,0.0,132.0,2.5,17.0,132.0,130.23,102.49
2016,12,30,12,30,0.0,132.0,2.5,17.0,132.0,130.26,102.53
2016,12,30,12,45,417.5,106.0,2.5,17.0,304.5,418.39,343.57
2016,12,30,13,0,835.0,80.0,2.5,17.0,477.0,672.48,540.74
2016,12,30,13,15,827.0,79.0,2.5,17.0,461.0,654.53,525.5
2016,12,30,13,30,819.0,78.0,2.5,17.0,445.0,633.89,509.83
2016,12,30,13,45,805.0,76.5,2.5,17.0,422.5,606.35,488.68
2016,12,30,14,0,791.0,75.0,2.5,17.0,400.0,576.7,465.58
2016,12,30,14,15,772.5,73.0,2.45,16.5,371.5,541.98,438.76
2016,12,30,14,30,754.0,71.0,2.4,16.0,343.0,505.85,410.18
2016,12,30,14,45,723.5,68.0,2.4,15.5,308.5,461.26,374.31
2016,12,30,15,0,693.0,65.0,2.4,15.0,274.0,418.67,338.92
2016,12,30,15,15,652.5,60.5,2.1,14.0,236.0,368.42,296.45
2016,12,30,15,30,612.0,56.0,1.8,13.0,198.0,319.77,254.12
2016,12,30,15,45,542.5,50.5,1.55,12.5,158.0,261.59,203.19
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,208.43,155.95
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,148.28,103.71
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,95.65,49.18
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,35.54,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
